Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,10.5,1.55,3.5,10.5,8.96,0.0
2016,1,1,8,0,0.0,21.0,1.7,4.0,21.0,17.32,7.22
2016,1,1,8,15,0.0,37.5,1.8,4.0,37.5,30.19,21.26
2016,1,1,8,30,0.0,54.0,1.9,4.0,54.0,42.89,33.5
2016,1,1,8,45,5.5,70.5,2.05,4.5,72.0,55.48,45.39
2016,1,1,9,0,11.0,87.0,2.2,5.0,90.0,67.95,56.99
2016,1,1,9,15,16.5,102.5,2.15,5.5,107.5,79.63,67.68
2016,1,1,9,30,22.0,118.0,2.1,6.0,125.0,91.18,78.06
2016,1,1,9,45,32.0,133.5,2.1,6.5,145.0,99.13,85.02
2016,1,1,10,0,42.0,149.0,2.1,7.0,165.0,109.58,94.12
2016,1,1,10,15,172.5,160.5,2.05,7.0,233.0,114.95,98.76
2016,1,1,10,30,303.0,172.0,2.0,7.0,301.0,119.01,102.21
2016,1,1,10,45,262.0,188.0,1.95,7.0,304.0,145.1,111.97
2016,1,1,11,0,221.0,204.0,1.9,7.0,307.0,173.42,133.78
2016,1,1,11,15,185.0,214.0,1.9,7.0,302.5,190.86,149.34
2016,1,1,11,30,149.0,224.0,1.9,7.0,298.0,204.63,162.86
2016,1,1,11,45,81.5,205.5,1.95,7.5,246.5,185.49,149.85
2016,1,1,12,0,14.0,187.0,2.0,8.0,195.0,156.7,127.95
2016,1,1,12,15,33.5,203.0,2.0,8.0,220.5,180.14,147.34
2016,1,1,12,30,53.0,219.0,2.0,8.0,246.0,205.53,168.4
2016,1,1,12,45,68.0,221.5,2.05,8.0,256.0,219.79,180.47
2016,1,1,13,0,83.0,224.0,2.1,8.0,266.0,235.32,193.78
2016,1,1,13,15,41.5,181.0,2.05,7.5,202.0,180.94,149.23
2016,1,1,13,30,0.0,138.0,2.0,7.0,138.0,116.77,95.26
2016,1,1,13,45,0.0,128.5,2.0,7.0,128.5,109.0,88.86
2016,1,1,14,0,0.0,119.0,2.0,7.0,119.0,101.1,82.23
2016,1,1,14,15,0.0,115.0,1.85,7.0,115.0,98.19,79.85
2016,1,1,14,30,0.0,111.0,1.7,7.0,111.0,95.36,77.55
2016,1,1,14,45,0.0,102.0,1.55,7.0,102.0,87.83,71.17
2016,1,1,15,0,0.0,93.0,1.4,7.0,93.0,80.27,64.73
2016,1,1,15,15,0.0,82.5,1.3,6.5,82.5,71.18,57.01
2016,1,1,15,30,0.0,72.0,1.2,6.0,72.0,62.03,49.13
2016,1,1,15,45,0.0,60.5,1.1,6.0,60.5,51.76,40.05
2016,1,1,16,0,0.0,49.0,1.0,6.0,49.0,41.36,30.74
2016,1,1,16,15,0.0,37.5,1.0,5.5,37.5,31.01,21.44
2016,1,1,16,30,0.0,26.0,1.0,5.0,26.0,21.46,12.74
2016,1,1,16,45,0.0,16.0,1.05,5.0,16.0,13.18,4.31
2016,1,1,17,0,0.0,6.0,1.1,5.0,6.0,5.12,0.0
2016,1,1,17,15,0.0,3.0,1.1,4.5,3.0,2.56,0.0
2016,1,1,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,212.5,11.5,0.9,-0.5,27.0,9.82,0.0
2016,1,2,8,0,425.0,23.0,0.9,0.0,54.0,20.97,10.09
2016,1,2,8,15,527.0,30.0,1.1,0.0,96.0,27.1,18.86
2016,1,2,8,30,629.0,37.0,1.3,0.0,138.0,33.27,25.19
2016,1,2,8,45,688.0,42.0,1.5,0.5,182.0,37.46,29.38
2016,1,2,9,0,747.0,47.0,1.7,1.0,226.0,41.67,33.45
2016,1,2,9,15,784.5,50.5,1.6,1.5,267.5,44.46,36.08
2016,1,2,9,30,822.0,54.0,1.5,2.0,309.0,47.27,38.64
2016,1,2,9,45,850.0,56.0,1.45,2.5,347.0,53.9,44.67
2016,1,2,10,0,878.0,58.0,1.4,3.0,385.0,56.06,46.51
2016,1,2,10,15,895.5,59.5,1.3,3.5,417.0,57.68,47.83
2016,1,2,10,30,913.0,61.0,1.2,4.0,449.0,59.24,49.08
2016,1,2,10,45,925.0,62.0,1.15,4.5,474.5,103.19,57.63
2016,1,2,11,0,937.0,63.0,1.1,5.0,500.0,156.68,89.35
2016,1,2,11,15,944.5,64.0,1.2,5.5,518.0,209.55,131.16
2016,1,2,11,30,952.0,65.0,1.3,6.0,536.0,261.85,177.47
2016,1,2,11,45,956.5,65.5,1.4,6.5,546.5,312.15,224.16
2016,1,2,12,0,961.0,66.0,1.5,7.0,557.0,361.13,270.05
2016,1,2,12,15,962.0,66.0,1.6,7.0,559.5,406.89,313.44
2016,1,2,12,30,963.0,66.0,1.7,7.0,562.0,450.61,354.45
2016,1,2,12,45,961.5,65.5,1.8,7.5,556.5,490.51,390.93
2016,1,2,13,0,960.0,65.0,1.9,8.0,551.0,527.82,424.42
2016,1,2,13,15,955.0,64.0,1.95,8.0,537.5,560.08,453.77
2016,1,2,13,30,950.0,63.0,2.0,8.0,524.0,589.23,480.08
2016,1,2,13,45,941.0,62.0,2.1,8.0,503.0,612.91,501.93
2016,1,2,14,0,932.0,61.0,2.2,8.0,482.0,633.14,520.75
2016,1,2,14,15,918.5,59.5,2.15,8.0,453.5,646.54,533.2
2016,1,2,14,30,905.0,58.0,2.1,8.0,425.0,656.3,542.54
2016,1,2,14,45,885.5,56.0,2.1,8.0,391.0,657.97,545.67
2016,1,2,15,0,866.0,54.0,2.1,8.0,357.0,656.03,545.71
2016,1,2,15,15,837.5,51.5,1.85,7.5,317.5,643.96,536.31
2016,1,2,15,30,809.0,49.0,1.6,7.0,278.0,634.43,528.23
2016,1,2,15,45,765.0,45.5,1.4,6.5,235.0,603.95,503.24
2016,1,2,16,0,721.0,42.0,1.2,6.0,192.0,570.56,474.6
2016,1,2,16,15,650.5,36.5,1.2,5.0,148.0,514.3,428.07
2016,1,2,16,30,580.0,31.0,1.2,4.0,104.0,456.49,376.07
2016,1,2,16,45,447.0,23.0,1.2,3.5,65.5,354.12,263.91
2016,1,2,17,0,314.0,15.0,1.2,3.0,27.0,213.11,0.0
2016,1,2,17,15,157.0,7.5,1.2,2.5,13.5,104.24,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,230.0,11.0,1.15,-0.5,28.0,9.39,0.0
2016,1,3,8,0,460.0,22.0,1.2,0.0,56.0,20.08,9.35
2016,1,3,8,15,561.5,29.0,1.2,0.5,99.0,26.29,18.07
2016,1,3,8,30,663.0,36.0,1.2,1.0,142.0,32.52,24.41
2016,1,3,8,45,719.5,41.0,1.3,1.5,186.5,36.77,28.63
2016,1,3,9,0,776.0,46.0,1.4,2.0,231.0,41.02,32.72
2016,1,3,9,15,707.0,57.0,1.5,2.5,249.0,49.29,40.42
2016,1,3,9,30,638.0,68.0,1.6,3.0,267.0,52.39,43.22
2016,1,3,9,45,673.0,70.5,1.7,3.5,302.0,53.8,44.4
2016,1,3,10,0,708.0,73.0,1.8,4.0,337.0,60.26,50.19
2016,1,3,10,15,741.5,73.0,1.85,4.5,370.0,59.96,49.72
2016,1,3,10,30,775.0,73.0,1.9,5.0,403.0,59.81,49.4
2016,1,3,10,45,858.5,69.0,1.95,6.0,454.0,97.65,54.8
2016,1,3,11,0,942.0,65.0,2.0,7.0,505.0,157.96,89.86
2016,1,3,11,15,948.0,66.0,2.05,7.0,522.5,210.97,131.86
2016,1,3,11,30,954.0,67.0,2.1,7.0,540.0,263.27,178.51
2016,1,3,11,45,954.5,68.5,2.15,7.5,549.5,313.62,225.48
2016,1,3,12,0,955.0,70.0,2.2,8.0,559.0,362.33,271.32
2016,1,3,12,15,825.5,95.0,2.2,8.0,519.5,383.29,297.39
2016,1,3,12,30,696.0,120.0,2.2,8.0,480.0,392.33,311.81
2016,1,3,12,45,552.0,158.5,2.25,8.5,442.0,392.73,316.84
2016,1,3,13,0,408.0,197.0,2.3,9.0,404.0,385.0,313.41
2016,1,3,13,15,574.0,147.5,2.3,9.0,431.0,444.65,363.6
2016,1,3,13,30,740.0,98.0,2.3,9.0,458.0,515.12,422.24
2016,1,3,13,45,629.0,122.0,2.3,9.5,419.0,502.11,412.7
2016,1,3,14,0,518.0,146.0,2.3,10.0,380.0,475.07,391.88
2016,1,3,14,15,529.0,133.5,2.1,9.5,361.0,485.62,402.5
2016,1,3,14,30,540.0,121.0,1.9,9.0,342.0,494.13,411.07
2016,1,3,14,45,529.0,112.5,1.75,9.0,314.0,490.59,409.07
2016,1,3,15,0,518.0,104.0,1.6,9.0,286.0,484.52,404.86
2016,1,3,15,15,502.5,94.0,1.4,8.5,254.5,471.2,395.03
2016,1,3,15,30,487.0,84.0,1.2,8.0,223.0,460.81,386.84
2016,1,3,15,45,587.5,65.0,1.05,7.5,207.0,512.12,428.16
2016,1,3,16,0,688.0,46.0,0.9,7.0,191.0,553.69,458.65
2016,1,3,16,15,615.0,40.0,0.95,6.5,147.5,495.07,409.63
2016,1,3,16,30,542.0,34.0,1.0,6.0,104.0,434.7,356.09
2016,1,3,16,45,271.0,30.5,1.05,5.5,65.5,256.54,192.7
2016,1,3,17,0,0.0,27.0,1.1,5.0,27.0,38.88,0.0
2016,1,3,17,15,0.0,13.5,1.1,4.5,13.5,11.52,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,9.0,2.65,-0.5,9.0,7.68,0.0
2016,1,4,8,0,0.0,18.0,2.9,0.0,18.0,14.85,5.39
2016,1,4,8,15,0.0,33.0,3.1,0.0,33.0,26.94,18.66
2016,1,4,8,30,0.0,48.0,3.3,0.0,48.0,38.68,30.13
2016,1,4,8,45,0.0,63.5,3.55,0.0,63.5,50.65,41.67
2016,1,4,9,0,0.0,79.0,3.8,0.0,79.0,62.49,52.99
2016,1,4,9,15,0.0,93.5,3.9,0.5,93.5,73.52,63.29
2016,1,4,9,30,0.0,108.0,4.0,1.0,108.0,84.42,73.31
2016,1,4,9,45,11.5,125.5,4.15,1.5,130.0,97.28,84.99
2016,1,4,10,0,23.0,143.0,4.3,2.0,152.0,109.95,96.34
2016,1,4,10,15,11.5,143.0,4.3,2.0,148.0,110.88,97.02
2016,1,4,10,30,0.0,143.0,4.3,2.0,144.0,111.56,97.47
2016,1,4,10,45,306.0,134.5,4.3,2.0,278.0,112.53,84.99
2016,1,4,11,0,612.0,126.0,4.3,2.0,412.0,158.05,106.4
2016,1,4,11,15,306.0,135.0,4.35,2.0,278.0,150.76,112.56
2016,1,4,11,30,0.0,144.0,4.4,2.0,144.0,116.92,97.31
2016,1,4,11,45,51.5,188.0,4.45,2.5,214.5,164.37,136.3
2016,1,4,12,0,103.0,232.0,4.5,3.0,285.0,219.04,181.65
2016,1,4,12,15,51.5,179.0,4.55,2.5,205.5,166.91,139.11
2016,1,4,12,30,0.0,126.0,4.6,2.0,126.0,104.58,86.41
2016,1,4,12,45,6.0,154.5,4.65,2.0,157.5,131.45,109.84
2016,1,4,13,0,12.0,183.0,4.7,2.0,189.0,159.77,134.44
2016,1,4,13,15,101.5,201.5,4.7,2.0,251.0,230.15,195.63
2016,1,4,13,30,191.0,220.0,4.7,2.0,313.0,311.71,266.22
2016,1,4,13,45,147.0,210.5,4.75,2.0,280.5,287.98,246.48
2016,1,4,14,0,103.0,201.0,4.8,2.0,248.0,250.77,215.0
2016,1,4,14,15,51.5,126.5,4.7,1.5,150.0,147.6,125.91
2016,1,4,14,30,0.0,52.0,4.6,1.0,52.0,43.03,32.88
2016,1,4,14,45,0.0,48.0,4.55,1.0,48.0,39.7,30.0
2016,1,4,15,0,0.0,44.0,4.5,1.0,44.0,36.36,27.06
2016,1,4,15,15,383.5,52.5,4.3,0.5,163.0,346.6,309.17
2016,1,4,15,30,767.0,61.0,4.1,0.0,282.0,621.92,544.93
2016,1,4,15,45,726.5,56.0,3.95,0.0,239.5,591.86,517.0
2016,1,4,16,0,686.0,51.0,3.8,0.0,197.0,558.64,486.83
2016,1,4,16,15,614.0,44.5,3.55,0.0,153.0,499.7,433.23
2016,1,4,16,30,542.0,38.0,3.3,0.0,109.0,448.62,382.38
2016,1,4,16,45,417.5,28.0,3.05,-0.5,69.5,351.46,277.03
2016,1,4,17,0,293.0,18.0,2.8,-1.0,30.0,234.65,0.0
2016,1,4,17,15,146.5,9.0,2.75,-1.0,15.0,99.44,0.0
2016,1,4,17,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,243.0,11.0,2.8,-4.0,29.0,9.39,0.0
2016,1,5,8,0,486.0,22.0,3.1,-4.0,58.0,20.14,9.51
2016,1,5,8,15,587.0,29.0,3.2,-3.5,102.0,26.38,18.43
2016,1,5,8,30,688.0,36.0,3.3,-3.0,146.0,32.64,24.87
2016,1,5,8,45,745.0,40.5,3.45,-3.0,191.5,36.48,28.84
2016,1,5,9,0,802.0,45.0,3.6,-3.0,237.0,40.35,32.69
2016,1,5,9,15,837.0,48.0,3.6,-2.5,280.0,46.75,38.78
2016,1,5,9,30,872.0,51.0,3.6,-2.0,323.0,49.93,41.71
2016,1,5,9,45,897.0,52.5,3.6,-2.0,361.5,51.83,43.46
2016,1,5,10,0,922.0,54.0,3.6,-2.0,400.0,53.65,45.11
2016,1,5,10,15,938.0,55.5,3.55,-1.5,432.5,55.31,46.5
2016,1,5,10,30,954.0,57.0,3.5,-1.0,465.0,56.91,47.82
2016,1,5,10,45,964.5,58.5,3.45,-0.5,490.5,100.42,56.22
2016,1,5,11,0,975.0,60.0,3.4,0.0,516.0,156.3,89.63
2016,1,5,11,15,981.5,60.5,3.35,0.0,535.0,210.7,133.77
2016,1,5,11,30,988.0,61.0,3.3,0.0,554.0,264.36,183.04
2016,1,5,11,45,991.5,61.5,3.25,0.0,564.5,316.29,233.31
2016,1,5,12,0,995.0,62.0,3.2,0.0,575.0,366.77,282.82
2016,1,5,12,15,995.5,62.0,3.15,0.0,577.5,414.06,329.26
2016,1,5,12,30,996.0,62.0,3.1,0.0,580.0,459.19,373.02
2016,1,5,12,45,994.0,62.0,3.05,0.0,574.5,500.9,412.95
2016,1,5,13,0,992.0,62.0,3.0,0.0,569.0,539.92,449.66
2016,1,5,13,15,987.0,61.5,2.95,0.0,555.5,574.07,481.53
2016,1,5,13,30,982.0,61.0,2.9,0.0,542.0,605.04,510.08
2016,1,5,13,45,973.0,60.0,2.9,0.0,521.0,629.91,533.33
2016,1,5,14,0,964.0,59.0,2.9,0.0,500.0,651.22,553.28
2016,1,5,14,15,951.5,57.5,2.85,0.0,471.5,666.2,567.6
2016,1,5,14,30,939.0,56.0,2.8,0.0,443.0,677.47,578.64
2016,1,5,14,45,920.0,54.5,2.8,0.0,408.5,680.82,583.3
2016,1,5,15,0,901.0,53.0,2.8,0.0,374.0,680.47,584.43
2016,1,5,15,15,874.0,50.5,2.55,0.0,334.0,669.86,575.26
2016,1,5,15,30,847.0,48.0,2.3,0.0,294.0,655.84,562.87
2016,1,5,15,45,806.5,44.5,2.1,-0.5,250.5,628.09,539.81
2016,1,5,16,0,766.0,41.0,1.9,-1.0,207.0,597.73,513.24
2016,1,5,16,15,700.5,36.5,1.75,-1.5,162.0,551.23,471.71
2016,1,5,16,30,635.0,32.0,1.6,-2.0,117.0,497.45,420.74
2016,1,5,16,45,511.5,24.0,1.5,-3.0,75.5,400.98,319.06
2016,1,5,17,0,388.0,16.0,1.4,-4.0,34.0,289.9,0.0
2016,1,5,17,15,194.0,8.0,1.45,-4.0,17.0,128.67,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-4.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,6,7,45,205.5,12.0,2.3,-3.5,27.0,10.24,0.0
2016,1,6,8,0,411.0,24.0,2.5,-3.0,54.0,21.94,10.81
2016,1,6,8,15,516.0,32.0,2.45,-2.5,96.5,28.96,20.7
2016,1,6,8,30,621.0,40.0,2.4,-2.0,139.0,35.99,27.89
2016,1,6,8,45,680.0,45.0,2.4,-2.0,183.5,40.06,32.1
2016,1,6,9,0,739.0,50.0,2.4,-2.0,228.0,44.18,36.2
2016,1,6,9,15,777.0,54.0,2.3,-1.5,270.0,47.31,39.17
2016,1,6,9,30,815.0,58.0,2.2,-1.0,312.0,50.44,42.05
2016,1,6,9,45,841.0,60.5,2.15,-0.5,350.0,52.25,43.63
2016,1,6,10,0,867.0,63.0,2.1,0.0,388.0,54.09,45.19
2016,1,6,10,15,884.5,65.0,2.0,0.0,420.5,61.49,52.0
2016,1,6,10,30,902.0,67.0,1.9,0.0,453.0,63.36,53.64
2016,1,6,10,45,913.5,68.5,1.85,0.5,478.5,104.36,61.18
2016,1,6,11,0,925.0,70.0,1.8,1.0,504.0,158.01,92.84
2016,1,6,11,15,932.5,71.0,1.7,1.0,522.5,210.74,135.03
2016,1,6,11,30,940.0,72.0,1.6,1.0,541.0,262.93,182.07
2016,1,6,11,45,943.5,72.5,1.55,1.5,551.5,312.92,229.14
2016,1,6,12,0,947.0,73.0,1.5,2.0,562.0,361.53,275.22
2016,1,6,12,15,947.5,73.0,1.4,2.0,564.5,407.06,318.53
2016,1,6,12,30,948.0,73.0,1.3,2.0,567.0,450.55,359.11
2016,1,6,12,45,945.5,72.5,1.25,2.5,561.5,490.03,394.92
2016,1,6,13,0,943.0,72.0,1.2,3.0,556.0,526.87,427.47
2016,1,6,13,15,937.5,71.5,1.15,3.0,543.0,559.44,456.44
2016,1,6,13,30,932.0,71.0,1.1,3.0,530.0,588.93,482.24
2016,1,6,13,45,921.5,70.0,1.05,3.5,509.0,611.9,501.51
2016,1,6,14,0,911.0,69.0,1.0,4.0,488.0,631.38,517.57
2016,1,6,14,15,897.0,67.5,0.95,3.5,460.0,644.64,530.33
2016,1,6,14,30,883.0,66.0,0.9,3.0,432.0,654.31,540.1
2016,1,6,14,45,861.0,64.0,0.85,3.0,398.0,659.85,545.36
2016,1,6,15,0,839.0,62.0,0.8,3.0,364.0,656.73,543.86
2016,1,6,15,15,810.0,59.0,0.75,2.5,324.5,644.01,535.57
2016,1,6,15,30,781.0,56.0,0.7,2.0,285.0,627.76,523.75
2016,1,6,15,45,734.5,52.5,0.7,1.5,242.0,595.55,499.36
2016,1,6,16,0,688.0,49.0,0.7,1.0,199.0,560.22,471.17
2016,1,6,16,15,617.0,43.0,0.75,0.5,155.5,502.7,423.72
2016,1,6,16,30,546.0,37.0,0.8,0.0,112.0,443.12,371.09
2016,1,6,16,45,414.5,28.0,0.9,0.0,72.5,350.83,278.07
2016,1,6,17,0,283.0,19.0,1.0,0.0,33.0,232.78,0.0
2016,1,6,17,15,141.5,9.5,1.0,0.0,16.5,97.21,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,30.5,13.5,1.95,0.0,16.0,11.52,0.0
2016,1,7,8,0,61.0,27.0,2.1,0.0,32.0,21.08,10.04
2016,1,7,8,15,98.5,44.5,2.05,0.0,58.0,34.06,25.08
2016,1,7,8,30,136.0,62.0,2.0,0.0,84.0,46.73,37.57
2016,1,7,8,45,159.5,79.5,2.0,0.5,112.5,59.03,49.39
2016,1,7,9,0,183.0,97.0,2.0,1.0,141.0,71.01,60.7
2016,1,7,9,15,206.5,110.0,1.95,1.5,168.5,79.83,68.88
2016,1,7,9,30,230.0,123.0,1.9,2.0,196.0,88.44,76.69
2016,1,7,9,45,167.5,141.5,1.85,2.5,197.5,102.34,89.21
2016,1,7,10,0,105.0,160.0,1.8,3.0,199.0,113.18,98.74
2016,1,7,10,15,163.5,172.0,1.75,3.0,239.5,121.42,106.02
2016,1,7,10,30,222.0,184.0,1.7,3.0,280.0,129.54,113.13
2016,1,7,10,45,200.0,197.0,1.65,3.5,287.0,149.28,119.14
2016,1,7,11,0,178.0,210.0,1.6,4.0,294.0,171.15,135.12
2016,1,7,11,15,140.5,217.5,1.55,4.0,285.5,184.87,147.7
2016,1,7,11,30,103.0,225.0,1.5,4.0,277.0,195.62,158.63
2016,1,7,11,45,101.0,231.0,1.45,4.5,283.0,208.6,169.78
2016,1,7,12,0,99.0,237.0,1.4,5.0,289.0,221.32,180.72
2016,1,7,12,15,488.5,164.5,1.4,5.0,420.0,317.58,252.99
2016,1,7,12,30,878.0,92.0,1.4,5.0,551.0,440.0,348.92
2016,1,7,12,45,881.0,90.0,1.45,5.5,547.0,479.05,383.62
2016,1,7,13,0,884.0,88.0,1.5,6.0,543.0,515.97,416.35
2016,1,7,13,15,878.0,87.0,1.5,6.0,530.0,546.99,444.23
2016,1,7,13,30,872.0,86.0,1.5,6.0,517.0,575.0,469.15
2016,1,7,13,45,864.5,84.0,1.55,6.0,497.0,598.02,490.07
2016,1,7,14,0,857.0,82.0,1.6,6.0,477.0,617.77,508.12
2016,1,7,14,15,842.5,80.0,1.5,6.0,450.0,629.85,518.9
2016,1,7,14,30,828.0,78.0,1.4,6.0,423.0,638.32,526.61
2016,1,7,14,45,810.0,74.5,1.35,6.0,390.0,639.26,528.72
2016,1,7,15,0,792.0,71.0,1.3,6.0,357.0,636.58,527.81
2016,1,7,15,15,761.5,67.5,1.15,5.5,318.5,621.89,517.25
2016,1,7,15,30,731.0,64.0,1.0,5.0,280.0,603.66,503.35
2016,1,7,15,45,685.5,59.0,0.9,4.5,238.0,575.62,481.15
2016,1,7,16,0,640.0,54.0,0.8,4.0,196.0,540.28,452.03
2016,1,7,16,15,569.0,47.5,0.85,3.0,153.0,483.39,405.78
2016,1,7,16,30,498.0,41.0,0.9,2.0,110.0,425.15,355.03
2016,1,7,16,45,378.0,30.5,1.0,1.5,71.5,330.02,263.33
2016,1,7,17,0,258.0,20.0,1.1,1.0,33.0,219.35,24.38
2016,1,7,17,15,129.0,10.0,1.1,0.5,16.5,90.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,5.5,2.0,1.0,5.5,4.69,0.0
2016,1,8,8,0,0.0,11.0,2.0,1.0,11.0,9.04,1.08
2016,1,8,8,15,0.0,21.5,2.0,1.0,21.5,17.72,10.32
2016,1,8,8,30,0.0,32.0,2.0,1.0,32.0,26.43,18.78
2016,1,8,8,45,0.0,43.5,2.0,1.5,43.5,35.98,27.89
2016,1,8,9,0,0.0,55.0,2.0,2.0,55.0,45.31,36.69
2016,1,8,9,15,0.0,65.5,1.9,2.0,65.5,53.68,44.58
2016,1,8,9,30,0.0,76.0,1.8,2.0,76.0,61.99,52.29
2016,1,8,9,45,73.5,118.5,1.75,2.5,146.0,90.58,78.47
2016,1,8,10,0,147.0,161.0,1.7,3.0,216.0,114.23,99.71
2016,1,8,10,15,82.5,161.5,1.55,3.0,193.0,118.67,103.49
2016,1,8,10,30,18.0,162.0,1.4,3.0,170.0,124.4,108.44
2016,1,8,10,45,9.0,104.5,1.25,3.5,108.5,85.67,69.52
2016,1,8,11,0,0.0,47.0,1.1,4.0,47.0,38.9,28.75
2016,1,8,11,15,0.0,63.0,1.15,4.0,63.0,52.23,40.45
2016,1,8,11,30,0.0,79.0,1.2,4.0,79.0,65.59,52.06
2016,1,8,11,45,0.0,75.5,1.25,4.0,75.5,62.67,49.45
2016,1,8,12,0,0.0,72.0,1.3,4.0,72.0,59.75,46.88
2016,1,8,12,15,2.0,122.0,1.35,4.0,123.5,101.67,83.15
2016,1,8,12,30,4.0,172.0,1.4,4.0,175.0,144.04,119.31
2016,1,8,12,45,2.0,150.5,1.5,4.0,152.0,126.26,104.12
2016,1,8,13,0,0.0,129.0,1.6,4.0,129.0,107.75,88.36
2016,1,8,13,15,0.0,91.0,1.6,4.0,91.0,75.68,60.73
2016,1,8,13,30,0.0,53.0,1.6,4.0,53.0,43.9,33.07
2016,1,8,13,45,0.0,79.0,1.65,4.5,79.0,65.58,52.04
2016,1,8,14,0,0.0,105.0,1.7,5.0,105.0,88.29,71.72
2016,1,8,14,15,0.0,91.0,1.7,5.0,91.0,76.13,61.23
2016,1,8,14,30,0.0,77.0,1.7,5.0,77.0,63.89,50.68
2016,1,8,14,45,0.0,70.5,1.7,5.0,70.5,58.46,46.02
2016,1,8,15,0,0.0,64.0,1.7,5.0,64.0,53.03,41.33
2016,1,8,15,15,279.0,77.0,1.6,4.5,160.5,299.55,260.44
2016,1,8,15,30,558.0,90.0,1.5,4.0,257.0,519.47,443.38
2016,1,8,15,45,506.0,83.0,1.45,4.0,217.0,479.11,408.2
2016,1,8,16,0,454.0,76.0,1.4,4.0,177.0,435.36,371.27
2016,1,8,16,15,381.0,65.0,1.3,4.0,137.5,374.09,318.0
2016,1,8,16,30,308.0,54.0,1.2,4.0,98.0,312.86,262.73
2016,1,8,16,45,206.5,38.5,1.1,4.0,63.5,227.33,181.59
2016,1,8,17,0,105.0,23.0,1.0,4.0,29.0,125.59,27.86
2016,1,8,17,15,52.5,11.5,1.05,3.5,14.5,43.07,0.0
2016,1,8,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,10.5,2.35,3.5,10.5,8.96,0.0
2016,1,9,8,0,0.0,21.0,2.5,4.0,21.0,17.32,7.14
2016,1,9,8,15,2.0,38.5,2.45,4.0,39.0,30.91,21.89
2016,1,9,8,30,4.0,56.0,2.4,4.0,57.0,44.31,34.79
2016,1,9,8,45,13.5,74.0,2.35,4.0,77.0,57.93,47.73
2016,1,9,9,0,23.0,92.0,2.3,4.0,97.0,69.77,58.89
2016,1,9,9,15,31.5,107.5,2.2,4.5,116.5,80.87,69.07
2016,1,9,9,30,40.0,123.0,2.1,5.0,136.0,91.76,78.87
2016,1,9,9,45,20.0,108.5,2.05,5.5,115.0,86.06,73.45
2016,1,9,10,0,0.0,94.0,2.0,6.0,94.0,76.21,64.27
2016,1,9,10,15,0.0,110.5,2.0,6.0,110.5,88.6,75.39
2016,1,9,10,30,0.0,127.0,2.0,6.0,127.0,100.76,86.2
2016,1,9,10,45,0.0,137.5,2.05,6.0,137.5,109.2,89.46
2016,1,9,11,0,0.0,148.0,2.1,6.0,148.0,117.95,96.82
2016,1,9,11,15,0.0,122.0,2.1,6.0,122.0,99.47,80.84
2016,1,9,11,30,0.0,96.0,2.1,6.0,96.0,79.45,63.56
2016,1,9,11,45,16.0,153.0,2.1,6.5,161.5,128.83,105.09
2016,1,9,12,0,32.0,210.0,2.1,7.0,227.0,180.09,147.6
2016,1,9,12,15,37.0,215.0,2.1,7.0,235.0,190.37,156.17
2016,1,9,12,30,42.0,220.0,2.1,7.0,243.0,201.24,165.41
2016,1,9,12,45,21.0,177.0,2.15,7.5,188.5,156.79,128.41
2016,1,9,13,0,0.0,134.0,2.2,8.0,134.0,111.98,90.64
2016,1,9,13,15,106.5,179.0,2.2,8.0,232.5,218.98,181.29
2016,1,9,13,30,213.0,224.0,2.2,8.0,331.0,327.15,271.06
2016,1,9,13,45,189.5,216.5,2.2,8.0,309.0,317.9,263.91
2016,1,9,14,0,166.0,209.0,2.2,8.0,287.0,306.57,255.35
2016,1,9,14,15,83.0,158.5,2.2,7.5,197.5,199.51,166.78
2016,1,9,14,30,0.0,108.0,2.2,7.0,108.0,92.05,74.48
2016,1,9,14,45,0.0,99.5,2.2,7.0,99.5,84.88,68.57
2016,1,9,15,0,0.0,91.0,2.2,7.0,91.0,77.68,62.45
2016,1,9,15,15,0.0,80.5,2.25,7.0,80.5,68.5,54.55
2016,1,9,15,30,0.0,70.0,2.3,7.0,70.0,59.24,46.5
2016,1,9,15,45,0.0,59.0,2.35,7.0,59.0,49.4,37.86
2016,1,9,16,0,0.0,48.0,2.4,7.0,48.0,39.72,29.26
2016,1,9,16,15,0.0,37.5,2.5,7.0,37.5,30.99,21.42
2016,1,9,16,30,0.0,27.0,2.6,7.0,27.0,22.28,13.53
2016,1,9,16,45,0.0,17.5,2.75,7.0,17.5,14.41,6.22
2016,1,9,17,0,0.0,8.0,2.9,7.0,8.0,6.57,0.0
2016,1,9,17,15,0.0,4.0,2.85,7.0,4.0,3.41,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,198.5,11.5,3.35,7.5,26.5,9.82,0.0
2016,1,10,8,0,397.0,23.0,3.6,8.0,53.0,20.9,9.64
2016,1,10,8,15,501.0,30.5,3.7,8.0,94.5,27.46,18.47
2016,1,10,8,30,605.0,38.0,3.8,8.0,136.0,34.04,25.0
2016,1,10,8,45,662.5,44.0,3.9,8.5,180.0,39.03,29.82
2016,1,10,9,0,720.0,50.0,4.0,9.0,224.0,44.01,34.46
2016,1,10,9,15,757.0,53.5,4.25,9.0,265.5,46.68,36.98
2016,1,10,9,30,794.0,57.0,4.5,9.0,307.0,49.39,39.44
2016,1,10,9,45,398.5,94.5,4.75,9.5,220.5,67.82,55.99
2016,1,10,10,0,3.0,132.0,5.0,10.0,134.0,102.75,87.12
2016,1,10,10,15,1.5,114.0,5.2,10.0,115.0,91.13,76.56
2016,1,10,10,30,0.0,96.0,5.4,10.0,96.0,78.44,65.09
2016,1,10,10,45,0.0,76.5,5.6,10.5,76.5,63.48,49.11
2016,1,10,11,0,0.0,57.0,5.8,11.0,57.0,47.22,35.01
2016,1,10,11,15,445.0,67.5,5.85,11.0,292.5,121.22,77.8
2016,1,10,11,30,890.0,78.0,5.9,11.0,528.0,256.5,174.28
2016,1,10,11,45,594.5,153.0,6.0,11.0,456.5,281.97,211.06
2016,1,10,12,0,299.0,228.0,6.1,11.0,385.0,278.75,220.67
2016,1,10,12,15,294.0,230.0,6.05,10.5,385.5,298.44,239.62
2016,1,10,12,30,289.0,232.0,6.0,10.0,386.0,317.09,257.53
2016,1,10,12,45,144.5,174.5,6.0,10.0,251.5,217.11,177.7
2016,1,10,13,0,0.0,117.0,6.0,10.0,117.0,97.57,77.93
2016,1,10,13,15,421.0,105.5,5.85,9.5,316.5,332.22,277.33
2016,1,10,13,30,842.0,94.0,5.7,9.0,516.0,568.47,473.38
2016,1,10,13,45,834.5,92.0,5.6,9.0,497.0,591.07,493.61
2016,1,10,14,0,827.0,90.0,5.5,9.0,478.0,610.46,511.58
2016,1,10,14,15,413.5,103.0,5.3,8.5,297.0,382.69,325.43
2016,1,10,14,30,0.0,116.0,5.1,8.0,116.0,99.48,80.62
2016,1,10,14,45,390.0,95.0,4.95,8.0,239.5,381.37,328.23
2016,1,10,15,0,780.0,74.0,4.8,8.0,363.0,635.16,540.54
2016,1,10,15,15,751.5,70.5,4.55,7.5,325.0,621.88,529.87
2016,1,10,15,30,723.0,67.0,4.3,7.0,287.0,609.92,520.77
2016,1,10,15,45,691.0,60.5,4.05,6.5,246.5,584.75,500.22
2016,1,10,16,0,659.0,54.0,3.8,6.0,206.0,556.83,476.31
2016,1,10,16,15,593.0,47.5,3.5,5.5,162.5,503.11,429.5
2016,1,10,16,30,527.0,41.0,3.2,5.0,119.0,448.0,378.77
2016,1,10,16,45,419.0,31.5,2.95,4.5,79.5,360.9,294.78
2016,1,10,17,0,311.0,22.0,2.7,4.0,40.0,262.04,116.36
2016,1,10,17,15,155.5,11.0,2.7,3.5,20.0,108.52,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.5,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,250.0,11.5,1.6,-2.5,30.0,9.82,0.0
2016,1,11,8,0,500.0,23.0,1.8,-2.0,60.0,21.12,10.5
2016,1,11,8,15,599.5,29.5,1.9,-1.5,105.0,26.86,18.78
2016,1,11,8,30,699.0,36.0,2.0,-1.0,150.0,32.66,24.74
2016,1,11,8,45,753.0,41.0,2.1,-1.0,196.0,36.93,29.07
2016,1,11,9,0,807.0,46.0,2.2,-1.0,242.0,41.2,33.27
2016,1,11,9,15,841.0,49.0,2.2,-0.5,285.5,47.61,39.31
2016,1,11,9,30,875.0,52.0,2.2,0.0,329.0,50.78,42.21
2016,1,11,9,45,897.5,54.5,2.25,0.0,368.0,53.39,44.59
2016,1,11,10,0,920.0,57.0,2.3,0.0,407.0,55.9,46.86
2016,1,11,10,15,935.0,58.5,2.3,0.0,440.0,57.53,48.29
2016,1,11,10,30,950.0,60.0,2.3,0.0,473.0,59.1,49.65
2016,1,11,10,45,959.5,61.5,2.35,0.5,499.0,99.84,56.75
2016,1,11,11,0,969.0,63.0,2.4,1.0,525.0,155.86,89.31
2016,1,11,11,15,975.0,63.5,2.45,1.0,544.0,210.44,132.98
2016,1,11,11,30,981.0,64.0,2.5,1.0,563.0,264.27,181.94
2016,1,11,11,45,983.5,65.0,2.55,1.5,573.5,316.67,231.82
2016,1,11,12,0,986.0,66.0,2.6,2.0,584.0,367.58,280.8
2016,1,11,12,15,986.0,66.0,2.65,2.0,587.0,415.0,326.93
2016,1,11,12,30,986.0,66.0,2.7,2.0,590.0,460.27,370.44
2016,1,11,12,45,985.5,65.0,2.75,2.5,585.0,502.01,409.41
2016,1,11,13,0,985.0,64.0,2.8,3.0,580.0,541.15,445.24
2016,1,11,13,15,980.0,63.0,2.8,3.0,567.0,575.23,476.77
2016,1,11,13,30,975.0,62.0,2.8,3.0,554.0,606.12,505.06
2016,1,11,13,45,967.0,61.0,2.8,3.0,533.5,632.02,528.81
2016,1,11,14,0,959.0,60.0,2.8,3.0,513.0,654.42,549.34
2016,1,11,14,15,946.5,58.5,2.75,3.0,485.0,669.89,563.84
2016,1,11,14,30,934.0,57.0,2.7,3.0,457.0,681.63,575.12
2016,1,11,14,45,916.0,55.5,2.65,3.0,423.0,686.05,580.36
2016,1,11,15,0,898.0,54.0,2.6,3.0,389.0,686.77,581.77
2016,1,11,15,15,872.5,51.5,2.25,2.5,349.0,677.48,574.22
2016,1,11,15,30,847.0,49.0,1.9,2.0,309.0,664.73,563.39
2016,1,11,15,45,808.0,46.0,1.6,1.5,265.5,638.75,541.56
2016,1,11,16,0,769.0,43.0,1.3,1.0,222.0,615.78,520.81
2016,1,11,16,15,708.0,38.5,1.3,0.5,176.5,566.76,479.92
