Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,45,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.8,-2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.95,-2.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.1,-2.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.3,-2.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.5,-3.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.6,-3.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.7,-3.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.8,-3.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,4.5,4.95,-4.5,4.5,3.69,0.0
2016,1,22,8,0,0.0,9.0,4.9,-5.0,9.0,7.39,0.67
2016,1,22,8,15,0.0,16.5,4.8,-4.5,16.5,13.57,6.94
2016,1,22,8,30,0.0,24.0,4.7,-4.0,24.0,19.77,13.01
2016,1,22,8,45,0.0,31.5,4.65,-4.0,31.5,25.99,19.09
2016,1,22,9,0,0.0,39.0,4.6,-4.0,39.0,32.21,25.12
2016,1,22,9,15,0.0,47.0,4.55,-4.0,47.0,38.86,31.49
2016,1,22,9,30,0.0,55.0,4.5,-4.0,55.0,45.52,37.8
2016,1,22,9,45,0.0,81.0,4.5,-4.0,81.0,66.48,57.6
2016,1,22,10,0,0.0,107.0,4.5,-4.0,107.0,86.02,75.87
2016,1,22,10,15,0.0,103.0,4.65,-4.0,103.0,83.59,73.43
2016,1,22,10,30,0.0,99.0,4.8,-4.0,99.0,80.96,70.82
2016,1,22,10,45,9.0,144.0,4.95,-4.0,148.5,114.89,97.57
2016,1,22,11,0,18.0,189.0,5.1,-4.0,198.0,149.48,127.52
2016,1,22,11,15,9.0,146.5,5.15,-4.0,151.0,119.81,101.44
2016,1,22,11,30,0.0,104.0,5.2,-4.0,104.0,85.94,71.64
2016,1,22,11,45,0.0,108.5,5.3,-4.0,108.5,89.7,74.95
2016,1,22,12,0,0.0,113.0,5.4,-4.0,113.0,93.5,78.28
2016,1,22,12,15,0.0,111.5,5.4,-4.0,111.5,92.45,77.31
2016,1,22,12,30,0.0,110.0,5.4,-4.0,110.0,91.35,76.33
2016,1,22,12,45,0.0,123.5,5.4,-4.0,123.5,102.72,86.45
2016,1,22,13,0,0.0,137.0,5.4,-4.0,137.0,114.35,96.79
2016,1,22,13,15,0.0,92.0,5.3,-4.0,92.0,76.52,63.16
2016,1,22,13,30,0.0,47.0,5.2,-4.0,47.0,38.93,29.51
2016,1,22,13,45,0.0,62.5,5.15,-4.0,62.5,51.83,41.17
2016,1,22,14,0,0.0,78.0,5.1,-4.0,78.0,64.76,52.85
2016,1,22,14,15,0.0,78.0,5.2,-4.0,78.0,64.75,52.93
2016,1,22,14,30,0.0,78.0,5.3,-4.0,78.0,64.74,53.02
2016,1,22,14,45,0.0,92.0,5.45,-4.0,92.0,77.24,64.4
2016,1,22,15,0,0.0,106.0,5.6,-4.0,106.0,90.99,76.94
2016,1,22,15,15,0.0,95.5,5.6,-4.0,95.5,81.94,68.91
2016,1,22,15,30,0.0,85.0,5.6,-4.0,85.0,72.82,60.76
2016,1,22,15,45,0.0,73.5,5.6,-4.0,73.5,62.63,51.57
2016,1,22,16,0,0.0,62.0,5.6,-4.0,62.0,52.35,42.19
2016,1,22,16,15,0.0,50.0,5.5,-4.0,50.0,41.43,32.12
2016,1,22,16,30,0.0,38.0,5.4,-4.0,38.0,31.41,22.79
2016,1,22,16,45,0.0,27.0,5.3,-4.0,27.0,22.28,14.22
2016,1,22,17,0,0.0,16.0,5.2,-4.0,16.0,13.17,5.51
2016,1,22,17,15,0.0,8.0,5.2,-4.0,8.0,6.57,0.0
2016,1,22,17,30,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.15,-4.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,5.05,-5.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,5.1,-5.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,5.3,-5.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,5.25,-5.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,5.2,-5.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,5.3,-6.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.15,-6.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.05,-6.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.0,-6.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.95,-6.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.9,-6.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.85,-6.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.8,-6.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.75,-6.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.7,-6.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.65,-6.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.6,-6.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,4.55,-6.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,4.05,-6.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,4.05,-5.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,4.1,-5.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,12.0,4.2,-5.0,12.0,9.89,0.0
2016,1,23,8,0,0.0,24.0,4.3,-5.0,24.0,19.81,11.45
2016,1,23,8,15,0.0,41.5,4.4,-4.5,41.5,33.47,25.41
2016,1,23,8,30,0.0,59.0,4.5,-4.0,59.0,46.92,38.57
2016,1,23,8,45,2.5,77.0,4.6,-3.5,77.5,60.58,51.76
2016,1,23,9,0,5.0,95.0,4.7,-3.0,96.0,74.08,64.61
2016,1,23,9,15,10.5,110.5,4.8,-2.5,114.0,85.82,75.58
2016,1,23,9,30,16.0,126.0,4.9,-2.0,132.0,97.44,86.25
2016,1,23,9,45,8.0,117.5,5.05,-2.0,120.5,92.81,81.8
2016,1,23,10,0,0.0,109.0,5.2,-2.0,109.0,87.5,76.68
2016,1,23,10,15,4.5,136.0,5.25,-1.5,138.5,107.09,94.59
2016,1,23,10,30,9.0,163.0,5.3,-1.0,168.0,126.05,111.7
2016,1,23,10,45,4.5,109.5,5.35,-1.0,112.0,89.55,74.22
2016,1,23,11,0,0.0,56.0,5.4,-1.0,56.0,46.4,35.9
2016,1,23,11,15,154.5,145.0,5.4,-1.0,228.0,135.31,107.21
2016,1,23,11,30,309.0,234.0,5.4,-1.0,400.0,245.06,196.5
2016,1,23,11,45,236.5,248.0,5.4,-1.0,377.0,257.97,212.05
2016,1,23,12,0,164.0,262.0,5.4,-1.0,354.0,262.34,219.49
2016,1,23,12,15,95.0,242.0,5.4,-1.0,295.5,232.9,196.78
2016,1,23,12,30,26.0,222.0,5.4,-1.0,237.0,193.79,164.49
2016,1,23,12,45,52.5,237.5,5.45,-1.0,267.5,225.46,192.04
2016,1,23,13,0,79.0,253.0,5.5,-1.0,298.0,257.87,220.33
2016,1,23,13,15,58.5,238.5,5.45,-1.0,271.5,240.91,206.1
2016,1,23,13,30,38.0,224.0,5.4,-1.0,245.0,221.61,189.67
2016,1,23,13,45,40.0,218.0,5.4,-1.5,239.5,221.94,190.73
2016,1,23,14,0,42.0,212.0,5.4,-2.0,234.0,222.26,191.79
2016,1,23,14,15,44.5,203.0,5.3,-2.0,225.0,219.83,190.16
2016,1,23,14,30,47.0,194.0,5.2,-2.0,216.0,217.36,188.5
2016,1,23,14,45,42.0,179.5,5.15,-2.5,198.5,203.53,177.05
2016,1,23,15,0,37.0,165.0,5.1,-3.0,181.0,189.11,164.96
2016,1,23,15,15,33.0,151.0,5.0,-3.0,164.0,175.53,153.21
2016,1,23,15,30,29.0,137.0,4.9,-3.0,147.0,161.69,141.09
2016,1,23,15,45,25.0,120.0,4.85,-3.0,128.0,143.7,125.1
2016,1,23,16,0,21.0,103.0,4.8,-3.0,109.0,114.21,98.54
2016,1,23,16,15,14.0,85.5,4.7,-3.0,89.5,93.37,79.36
2016,1,23,16,30,7.0,68.0,4.6,-3.0,70.0,72.19,59.6
2016,1,23,16,45,3.5,50.0,4.55,-3.5,51.0,52.16,40.92
2016,1,23,17,0,0.0,32.0,4.5,-4.0,32.0,30.74,20.62
2016,1,23,17,15,0.0,16.0,4.5,-4.0,16.0,13.21,0.0
2016,1,23,17,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,4.35,-4.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.3,-4.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.2,-4.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.0,-4.5,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,3.3,-5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,3.1,-5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,3.0,-5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.9,-5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.85,-5.5,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.8,-6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.75,-6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.65,-6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.6,-6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.55,-6.5,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.35,-7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.05,-7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.95,-7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.85,-7.5,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.75,-8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.7,-8.5,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.75,-9.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.8,-10.5,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,-11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.85,-11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.9,-11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.95,-11.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,-11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,-10.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.1,-9.0,0.0,0.0,0.0
2016,1,24,7,45,262.0,13.5,2.2,-8.5,37.5,12.0,0.0
2016,1,24,8,0,524.0,27.0,2.3,-8.0,75.0,24.73,16.11
2016,1,24,8,15,614.5,35.0,2.4,-7.0,122.5,31.75,24.14
2016,1,24,8,30,705.0,43.0,2.5,-6.0,170.0,38.74,31.19
2016,1,24,8,45,759.0,48.0,2.7,-5.0,219.0,42.82,35.25
2016,1,24,9,0,813.0,53.0,2.9,-4.0,268.0,46.93,39.15
2016,1,24,9,15,845.5,57.5,2.9,-3.0,314.5,50.42,42.35
2016,1,24,9,30,878.0,62.0,2.9,-2.0,361.0,53.88,45.41
2016,1,24,9,45,899.5,65.0,2.9,-1.5,402.0,56.01,47.24
2016,1,24,10,0,921.0,68.0,2.9,-1.0,443.0,64.07,54.58
2016,1,24,10,15,935.5,71.0,2.65,-0.5,478.5,66.64,56.75
2016,1,24,10,30,950.0,74.0,2.4,0.0,514.0,69.12,58.81
2016,1,24,10,45,958.5,76.5,2.2,0.0,542.0,116.3,68.67
2016,1,24,11,0,967.0,79.0,2.0,0.0,570.0,174.48,104.57
2016,1,24,11,15,973.0,80.5,1.85,0.0,591.0,231.4,150.99
2016,1,24,11,30,979.0,82.0,1.7,0.0,612.0,287.68,202.14
2016,1,24,11,45,981.0,83.5,1.55,0.5,624.5,342.02,253.15
2016,1,24,12,0,983.0,85.0,1.4,1.0,637.0,394.88,302.64
2016,1,24,12,15,983.0,85.0,1.3,1.5,641.0,444.03,348.15
2016,1,24,12,30,983.0,85.0,1.2,2.0,645.0,491.05,390.48
2016,1,24,12,45,764.5,135.0,1.15,2.5,569.0,481.4,388.67
2016,1,24,13,0,546.0,185.0,1.1,3.0,493.0,449.45,366.94
2016,1,24,13,15,752.5,136.5,1.05,3.0,552.0,546.57,445.96
2016,1,24,13,30,959.0,88.0,1.0,3.0,611.0,643.67,522.75
2016,1,24,13,45,949.5,87.0,0.95,3.5,590.0,670.1,543.18
2016,1,24,14,0,940.0,86.0,0.9,4.0,569.0,697.26,564.21
2016,1,24,14,15,928.0,83.5,0.8,4.0,541.0,713.81,577.33
2016,1,24,14,30,916.0,81.0,0.7,4.0,513.0,726.5,587.31
2016,1,24,14,45,898.0,78.5,0.65,4.0,477.5,731.18,591.85
2016,1,24,15,0,880.0,76.0,0.6,4.0,442.0,731.89,592.66
2016,1,24,15,15,856.5,72.5,0.55,3.5,401.5,723.64,587.93
2016,1,24,15,30,833.0,69.0,0.5,3.0,361.0,711.56,580.33
2016,1,24,15,45,798.5,64.5,0.5,3.0,316.0,686.65,562.6
2016,1,24,16,0,764.0,60.0,0.5,3.0,271.0,658.29,541.6
2016,1,24,16,15,712.5,53.5,0.55,2.5,223.5,612.22,507.32
2016,1,24,16,30,661.0,47.0,0.6,2.0,176.0,563.6,468.76
2016,1,24,16,45,576.0,39.0,0.7,2.0,129.5,487.78,405.19
2016,1,24,17,0,491.0,31.0,0.8,2.0,83.0,411.37,332.52
2016,1,24,17,15,245.5,15.5,0.85,1.5,41.5,216.78,90.97
2016,1,24,17,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,25,7,45,100.0,17.0,1.6,-1.5,26.5,13.22,0.0
2016,1,25,8,0,200.0,34.0,1.8,-1.0,53.0,26.25,17.08
2016,1,25,8,15,255.0,50.0,1.85,-0.5,88.0,38.13,29.38
2016,1,25,8,30,310.0,66.0,1.9,0.0,123.0,49.71,40.65
2016,1,25,8,45,349.0,79.5,1.95,0.0,160.0,59.11,49.78
2016,1,25,9,0,388.0,93.0,2.0,0.0,197.0,68.27,58.5
2016,1,25,9,15,428.5,100.0,1.95,0.0,232.5,72.72,62.68
2016,1,25,9,30,469.0,107.0,1.9,0.0,268.0,77.11,66.7
2016,1,25,9,45,386.0,135.5,1.85,0.5,278.0,94.43,82.46
2016,1,25,10,0,303.0,164.0,1.8,1.0,288.0,114.33,100.32
2016,1,25,10,15,279.0,182.0,1.9,1.5,303.5,124.48,109.13
2016,1,25,10,30,255.0,200.0,2.0,2.0,319.0,134.29,117.56
2016,1,25,10,45,285.0,208.0,2.1,2.5,348.0,157.95,123.68
2016,1,25,11,0,315.0,216.0,2.2,3.0,377.0,188.61,143.97
2016,1,25,11,15,456.5,187.5,2.3,3.5,431.0,214.13,158.11
2016,1,25,11,30,598.0,159.0,2.4,4.0,485.0,257.21,190.09
2016,1,25,11,45,607.5,160.0,2.55,4.5,497.5,296.94,226.5
2016,1,25,12,0,617.0,161.0,2.7,5.0,510.0,336.68,263.19
2016,1,25,12,15,674.5,144.5,2.7,5.0,529.0,379.34,301.5
2016,1,25,12,30,732.0,128.0,2.7,5.0,548.0,424.96,342.3
2016,1,25,12,45,724.5,129.5,2.7,5.5,543.0,459.53,373.69
2016,1,25,13,0,717.0,131.0,2.7,6.0,538.0,491.68,402.3
2016,1,25,13,15,705.0,131.5,2.65,6.0,525.0,517.95,426.13
2016,1,25,13,30,693.0,132.0,2.6,6.0,512.0,541.28,447.07
2016,1,25,13,45,698.0,125.0,2.6,6.0,497.0,564.44,467.83
2016,1,25,14,0,703.0,118.0,2.6,6.0,482.0,585.23,486.47
2016,1,25,14,15,673.5,118.5,2.45,5.5,453.5,588.79,491.27
2016,1,25,14,30,644.0,119.0,2.3,5.0,425.0,588.5,492.87
2016,1,25,14,45,580.5,124.5,2.15,5.0,386.5,565.93,475.39
2016,1,25,15,0,517.0,130.0,2.0,5.0,348.0,533.06,449.64
2016,1,25,15,15,493.5,123.5,1.85,4.5,316.0,519.16,440.06
2016,1,25,15,30,470.0,117.0,1.7,4.0,284.0,502.82,428.03
2016,1,25,15,45,449.0,105.0,1.6,3.5,248.5,479.54,410.33
2016,1,25,16,0,428.0,93.0,1.5,3.0,213.0,454.12,390.18
2016,1,25,16,15,391.5,80.5,1.5,2.5,175.5,414.94,357.86
2016,1,25,16,30,355.0,68.0,1.5,2.0,138.0,374.57,322.93
2016,1,25,16,45,297.0,53.5,1.55,1.5,101.5,315.48,270.14
2016,1,25,17,0,239.0,39.0,1.6,1.0,65.0,257.12,213.45
2016,1,25,17,15,119.5,19.5,1.6,1.0,32.5,134.93,67.54
2016,1,25,17,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,7,45,150.0,18.0,2.25,0.0,32.5,14.07,0.0
2016,1,26,8,0,300.0,36.0,2.3,0.0,65.0,30.08,20.47
2016,1,26,8,15,394.5,49.0,2.3,0.5,109.0,40.4,31.37
2016,1,26,8,30,489.0,62.0,2.3,1.0,153.0,50.53,41.26
2016,1,26,8,45,547.5,71.5,2.35,1.5,199.0,57.23,47.76
2016,1,26,9,0,606.0,81.0,2.4,2.0,245.0,63.85,53.97
2016,1,26,9,15,646.5,88.5,2.4,2.5,289.5,68.59,58.28
2016,1,26,9,30,687.0,96.0,2.4,3.0,334.0,73.28,62.43
2016,1,26,9,45,714.0,102.5,2.4,3.5,374.5,77.01,65.62
2016,1,26,10,0,741.0,109.0,2.4,4.0,415.0,80.71,68.74
2016,1,26,10,15,621.5,132.5,2.55,4.5,403.0,95.2,81.62
2016,1,26,10,30,502.0,156.0,2.7,5.0,391.0,105.8,90.85
2016,1,26,10,45,517.0,162.0,2.9,6.0,416.5,139.01,98.99
2016,1,26,11,0,532.0,168.0,3.1,7.0,442.0,179.18,124.68
2016,1,26,11,15,614.0,149.5,3.1,7.5,477.0,216.23,150.84
2016,1,26,11,30,696.0,131.0,3.1,8.0,512.0,257.97,184.53
2016,1,26,11,45,683.5,138.5,3.15,8.5,520.0,301.49,225.06
2016,1,26,12,0,671.0,146.0,3.2,9.0,528.0,342.9,263.71
2016,1,26,12,15,622.5,163.0,3.1,9.0,520.0,376.64,296.44
2016,1,26,12,30,574.0,180.0,3.0,9.0,512.0,401.36,320.71
2016,1,26,12,45,644.5,156.5,2.95,9.0,527.0,448.12,360.96
2016,1,26,13,0,715.0,133.0,2.9,9.0,542.0,494.0,400.39
2016,1,26,13,15,693.5,136.5,2.65,8.5,526.5,518.01,422.31
2016,1,26,13,30,672.0,140.0,2.4,8.0,511.0,538.5,440.85
2016,1,26,13,45,677.5,132.5,2.2,8.0,496.0,561.14,460.17
2016,1,26,14,0,683.0,125.0,2.0,8.0,481.0,581.47,477.23
2016,1,26,14,15,623.5,134.0,1.85,7.5,447.5,573.41,472.3
2016,1,26,14,30,564.0,143.0,1.7,7.0,414.0,553.9,458.44
2016,1,26,14,45,393.0,162.0,1.6,7.0,344.5,469.98,391.35
2016,1,26,15,0,222.0,181.0,1.5,7.0,275.0,352.51,295.74
2016,1,26,15,15,191.0,173.0,1.5,6.5,249.0,329.74,278.6
2016,1,26,15,30,160.0,165.0,1.5,6.0,223.0,306.42,259.96
2016,1,26,15,45,153.0,145.0,1.5,5.5,195.0,284.19,242.53
2016,1,26,16,0,146.0,125.0,1.5,5.0,167.0,260.78,223.55
2016,1,26,16,15,128.5,104.5,1.5,4.5,137.0,227.77,195.49
2016,1,26,16,30,111.0,84.0,1.5,4.0,107.0,193.66,165.59
2016,1,26,16,45,85.5,63.5,1.5,3.5,78.0,152.64,128.58
2016,1,26,17,0,60.0,43.0,1.5,3.0,49.0,109.98,88.74
2016,1,26,17,15,30.0,24.5,1.5,3.0,27.5,60.27,31.0
2016,1,26,17,30,0.0,6.0,1.5,3.0,6.0,5.12,0.0
2016,1,26,17,45,0.0,3.0,1.5,3.0,3.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,7,45,46.5,19.0,1.95,2.0,23.5,15.03,0.0
2016,1,27,8,0,93.0,38.0,2.0,2.0,47.0,29.25,19.74
2016,1,27,8,15,134.5,58.0,2.25,2.5,79.0,43.79,34.23
2016,1,27,8,30,176.0,78.0,2.5,3.0,111.0,57.96,47.77
2016,1,27,8,45,225.0,94.0,2.8,3.5,148.0,69.26,58.46
2016,1,27,9,0,274.0,110.0,3.1,4.0,185.0,80.32,68.7
2016,1,27,9,15,319.5,117.5,3.25,4.0,218.5,85.79,73.73
2016,1,27,9,30,365.0,125.0,3.4,4.0,252.0,88.11,75.78
2016,1,27,9,45,303.5,149.5,3.55,4.5,263.5,105.66,91.49
2016,1,27,10,0,242.0,174.0,3.7,5.0,275.0,119.49,103.61
2016,1,27,10,15,245.0,189.0,3.6,5.0,298.5,128.06,111.08
2016,1,27,10,30,248.0,204.0,3.5,5.0,322.0,136.39,118.3
2016,1,27,10,45,396.0,185.0,3.45,5.5,385.0,147.17,109.59
2016,1,27,11,0,544.0,166.0,3.4,6.0,448.0,179.95,125.19
2016,1,27,11,15,330.5,210.5,3.3,6.0,384.0,211.87,160.79
2016,1,27,11,30,117.0,255.0,3.2,6.0,320.0,221.4,178.61
2016,1,27,11,45,266.5,241.5,3.1,6.5,393.0,262.86,208.46
2016,1,27,12,0,416.0,228.0,3.0,7.0,466.0,321.05,253.96
2016,1,27,12,15,591.0,174.0,2.95,7.0,515.0,371.83,295.23
2016,1,27,12,30,766.0,120.0,2.9,7.0,564.0,434.9,348.06
2016,1,27,12,45,759.5,121.0,2.9,7.0,559.5,470.86,381.09
2016,1,27,13,0,753.0,122.0,2.9,7.0,555.0,504.39,411.49
2016,1,27,13,15,754.5,118.5,2.85,7.0,545.5,535.34,439.1
2016,1,27,13,30,756.0,115.0,2.8,7.0,536.0,564.0,464.34
2016,1,27,13,45,690.5,129.0,2.75,7.0,504.0,567.25,468.62
2016,1,27,14,0,625.0,143.0,2.7,7.0,472.0,564.2,467.54
2016,1,27,14,15,670.0,122.5,2.6,6.5,459.5,594.17,494.31
2016,1,27,14,30,715.0,102.0,2.5,6.0,447.0,622.13,519.25
2016,1,27,14,45,629.0,115.0,2.45,6.0,403.5,593.45,497.04
2016,1,27,15,0,543.0,128.0,2.4,6.0,360.0,552.27,465.0
2016,1,27,15,15,512.0,124.5,2.2,5.5,327.5,536.53,453.83
2016,1,27,15,30,481.0,121.0,2.0,5.0,295.0,518.26,440.07
2016,1,27,15,45,468.5,107.0,1.8,4.5,259.5,498.91,425.53
2016,1,27,16,0,456.0,93.0,1.6,4.0,224.0,477.17,408.37
2016,1,27,16,15,542.5,73.5,1.5,3.5,203.5,523.61,446.9
2016,1,27,16,30,629.0,54.0,1.4,3.0,183.0,562.64,475.37
2016,1,27,16,45,552.0,44.5,1.3,2.5,136.5,491.35,413.3
2016,1,27,17,0,475.0,35.0,1.2,2.0,90.0,420.19,346.68
2016,1,27,17,15,324.0,23.5,1.2,1.5,52.5,289.02,183.76
2016,1,27,17,30,173.0,12.0,1.2,1.0,15.0,125.31,0.0
2016,1,27,17,45,86.5,6.0,1.25,1.0,7.5,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,28,7,45,170.5,18.5,1.4,-0.5,35.5,15.15,0.0
2016,1,28,8,0,341.0,37.0,1.5,0.0,71.0,30.94,21.56
2016,1,28,8,15,434.5,49.0,1.35,0.0,116.5,40.38,31.53
2016,1,28,8,30,528.0,61.0,1.2,0.0,162.0,49.65,40.71
2016,1,28,8,45,326.5,89.0,1.05,0.5,156.5,65.62,55.8
2016,1,28,9,0,125.0,117.0,0.9,1.0,151.0,85.18,73.94
2016,1,28,9,15,145.0,132.0,0.85,1.5,178.0,95.55,83.29
2016,1,28,9,30,165.0,147.0,0.8,2.0,205.0,105.66,92.24
2016,1,28,9,45,220.0,159.5,0.75,2.5,246.5,110.75,96.47
2016,1,28,10,0,275.0,172.0,0.7,3.0,288.0,118.7,103.22
2016,1,28,10,15,261.0,189.5,0.7,3.5,306.0,128.52,111.58
2016,1,28,10,30,247.0,207.0,0.7,4.0,324.0,138.04,119.56
2016,1,28,10,45,287.5,213.5,0.7,4.5,357.5,162.75,125.65
2016,1,28,11,0,328.0,220.0,0.7,5.0,391.0,194.17,145.85
2016,1,28,11,15,273.0,237.5,0.85,5.0,384.0,220.48,169.59
2016,1,28,11,30,218.0,255.0,1.0,5.0,377.0,242.75,191.3
2016,1,28,11,45,202.0,262.5,1.2,5.0,377.5,260.74,208.18
2016,1,28,12,0,186.0,270.0,1.4,5.0,378.0,276.97,223.53
2016,1,28,12,15,130.5,267.0,1.4,5.0,343.0,268.66,218.99
2016,1,28,12,30,75.0,264.0,1.4,5.0,308.0,251.11,206.1
2016,1,28,12,45,158.5,265.5,1.4,5.0,357.5,303.42,249.16
2016,1,28,13,0,242.0,267.0,1.4,5.0,407.0,359.0,294.8
2016,1,28,13,15,430.0,213.5,1.4,5.0,456.5,443.38,364.06
2016,1,28,13,30,618.0,160.0,1.4,5.0,506.0,529.22,434.07
2016,1,28,13,45,690.5,132.0,1.45,5.0,507.5,571.99,469.86
2016,1,28,14,0,763.0,104.0,1.5,5.0,509.0,612.41,504.22
2016,1,28,14,15,728.0,107.0,1.35,5.0,478.0,618.08,508.85
2016,1,28,14,30,693.0,110.0,1.2,5.0,447.0,617.85,508.96
2016,1,28,14,45,458.5,147.5,1.1,5.0,364.5,502.86,417.92
2016,1,28,15,0,224.0,185.0,1.0,5.0,282.0,359.24,301.32
2016,1,28,15,15,211.0,172.0,0.95,4.5,257.0,343.39,290.62
2016,1,28,15,30,198.0,159.0,0.9,4.0,232.0,326.52,277.82
2016,1,28,15,45,193.0,140.0,0.85,3.5,204.0,306.73,262.55
2016,1,28,16,0,188.0,121.0,0.8,3.0,176.0,285.64,245.75
2016,1,28,16,15,173.5,102.0,0.8,2.5,146.0,270.69,233.15
2016,1,28,16,30,159.0,83.0,0.8,2.0,116.0,239.98,206.54
2016,1,28,16,45,135.5,63.5,0.85,2.0,87.0,200.78,171.18
2016,1,28,17,0,112.0,44.0,0.9,2.0,58.0,160.27,132.94
2016,1,28,17,15,56.0,27.0,0.9,1.5,34.0,83.42,53.67
2016,1,28,17,30,0.0,10.0,0.9,1.0,10.0,8.54,0.0
2016,1,28,17,45,0.0,5.0,0.95,1.0,5.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,29,7,45,219.5,15.5,2.8,0.5,38.0,12.56,0.0
2016,1,29,8,0,439.0,31.0,3.0,1.0,76.0,25.75,17.02
2016,1,29,8,15,531.5,39.5,3.15,1.5,122.0,32.44,24.09
2016,1,29,8,30,624.0,48.0,3.3,2.0,168.0,42.59,33.86
2016,1,29,8,45,683.0,53.0,3.45,3.0,216.0,46.46,37.57
2016,1,29,9,0,742.0,58.0,3.6,4.0,264.0,50.39,41.16
2016,1,29,9,15,778.5,62.0,3.9,4.5,309.5,53.3,43.77
2016,1,29,9,30,815.0,66.0,4.2,5.0,355.0,56.22,46.31
2016,1,29,9,45,841.0,68.5,4.5,5.5,396.0,57.85,47.62
2016,1,29,10,0,867.0,71.0,4.8,6.0,437.0,59.51,48.93
2016,1,29,10,15,629.5,128.0,4.85,6.0,405.0,91.28,77.64
2016,1,29,10,30,392.0,185.0,4.9,6.0,373.0,127.38,109.93
2016,1,29,10,45,661.0,131.0,4.95,6.0,469.0,130.27,86.13
2016,1,29,11,0,930.0,77.0,5.0,6.0,565.0,175.38,104.26
2016,1,29,11,15,938.0,78.0,5.0,6.0,586.0,230.67,149.91
2016,1,29,11,30,946.0,79.0,5.0,6.0,607.0,285.58,200.18
2016,1,29,11,45,952.5,79.0,5.0,6.5,620.5,338.63,250.41
2016,1,29,12,0,959.0,79.0,5.0,7.0,634.0,390.65,299.86
2016,1,29,12,15,960.5,79.0,4.95,7.0,639.0,439.52,346.68
2016,1,29,12,30,962.0,79.0,4.9,7.0,644.0,486.45,390.94
2016,1,29,12,45,962.5,78.0,4.9,7.0,641.0,529.84,431.45
2016,1,29,13,0,963.0,77.0,4.9,7.0,638.0,570.78,469.06
2016,1,29,13,15,959.0,76.5,4.85,7.0,626.5,607.14,502.03
2016,1,29,13,30,955.0,76.0,4.8,7.0,615.0,640.45,531.84
2016,1,29,13,45,948.5,75.0,4.8,7.0,595.5,668.55,557.15
2016,1,29,14,0,942.0,74.0,4.8,7.0,576.0,693.23,579.36
2016,1,29,14,15,931.0,72.5,4.65,6.5,549.0,710.88,596.15
2016,1,29,14,30,920.0,71.0,4.5,6.0,522.0,724.82,609.5
2016,1,29,14,45,906.0,69.0,4.4,6.0,488.5,732.38,615.99
2016,1,29,15,0,892.0,67.0,4.3,6.0,455.0,736.23,619.66
2016,1,29,15,15,870.5,64.5,3.95,5.5,415.5,736.88,620.55
2016,1,29,15,30,849.0,62.0,3.6,5.0,376.0,727.53,614.05
2016,1,29,15,45,820.5,58.0,3.25,5.0,332.0,707.5,597.74
2016,1,29,16,0,792.0,54.0,2.9,5.0,288.0,684.11,578.14
2016,1,29,16,15,745.0,49.5,2.55,4.0,241.0,643.27,545.58
2016,1,29,16,30,698.0,45.0,2.2,3.0,194.0,599.88,509.07
2016,1,29,16,45,625.5,38.5,1.9,2.0,147.0,533.55,451.63
2016,1,29,17,0,553.0,32.0,1.6,1.0,100.0,466.32,388.59
2016,1,29,17,15,405.5,22.5,1.55,0.5,60.0,341.31,244.06
2016,1,29,17,30,258.0,13.0,1.5,0.0,20.0,184.29,0.0
2016,1,29,17,45,129.0,6.5,1.5,0.0,10.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.95,-1.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,30,7,45,236.5,14.5,1.3,0.0,39.5,12.73,0.1
2016,1,30,8,0,473.0,29.0,1.5,0.0,79.0,26.21,17.65
2016,1,30,8,15,562.0,36.0,1.5,0.5,125.0,32.19,24.04
2016,1,30,8,30,651.0,43.0,1.5,1.0,171.0,38.19,29.97
2016,1,30,8,45,704.5,47.5,1.55,1.5,218.0,41.8,33.5
2016,1,30,9,0,758.0,52.0,1.6,2.0,265.0,45.43,36.91
2016,1,30,9,15,792.5,55.5,1.8,2.5,310.0,48.1,39.31
2016,1,30,9,30,827.0,59.0,2.0,3.0,355.0,50.77,41.64
2016,1,30,9,45,852.0,61.0,2.25,4.0,395.5,58.16,48.19
2016,1,30,10,0,877.0,63.0,2.5,5.0,436.0,60.21,49.76
2016,1,30,10,15,893.0,65.0,2.65,5.5,471.0,62.08,51.25
2016,1,30,10,30,909.0,67.0,2.8,6.0,506.0,63.89,52.67
2016,1,30,10,45,920.5,68.0,2.95,6.5,534.0,115.6,64.52
2016,1,30,11,0,932.0,69.0,3.1,7.0,562.0,171.25,99.87
2016,1,30,11,15,938.5,70.0,3.15,7.0,582.5,226.24,145.15
2016,1,30,11,30,945.0,71.0,3.2,7.0,603.0,280.7,194.7
2016,1,30,11,45,684.0,151.5,3.25,7.5,541.0,316.78,238.81
2016,1,30,12,0,423.0,232.0,3.3,8.0,479.0,330.27,260.57
2016,1,30,12,15,689.0,152.5,3.3,8.0,558.0,398.0,314.32
2016,1,30,12,30,955.0,73.0,3.3,8.0,637.0,480.12,381.94
2016,1,30,12,45,953.0,73.0,3.35,8.5,633.5,522.89,420.32
2016,1,30,13,0,951.0,73.0,3.4,9.0,630.0,563.08,455.77
2016,1,30,13,15,946.5,72.5,3.4,9.0,618.5,598.67,487.44
2016,1,30,13,30,942.0,72.0,3.4,9.0,607.0,631.2,516.05
2016,1,30,13,45,934.5,71.0,3.4,9.0,587.5,658.2,539.85
2016,1,30,14,0,927.0,70.0,3.4,9.0,568.0,681.76,560.6
2016,1,30,14,15,916.0,68.5,3.25,9.0,541.5,698.93,575.54
2016,1,30,14,30,905.0,67.0,3.1,9.0,515.0,712.44,586.87
2016,1,30,14,45,890.0,65.5,3.0,9.0,481.5,719.49,592.79
2016,1,30,15,0,875.0,64.0,2.9,9.0,448.0,722.86,596.02
2016,1,30,15,15,853.5,61.5,2.6,8.5,409.0,716.63,591.91
2016,1,30,15,30,832.0,59.0,2.3,8.0,370.0,713.71,590.12
2016,1,30,15,45,795.0,57.0,2.0,7.5,326.0,689.74,571.74
2016,1,30,16,0,758.0,55.0,1.7,7.0,282.0,662.48,550.23
2016,1,30,16,15,710.0,50.5,1.6,6.0,236.0,620.89,518.91
2016,1,30,16,30,662.0,46.0,1.5,5.0,190.0,576.86,483.82
2016,1,30,16,45,583.0,39.5,1.45,4.5,143.5,505.93,424.23
2016,1,30,17,0,504.0,33.0,1.4,4.0,97.0,434.33,359.79
2016,1,30,17,15,361.5,23.0,1.45,3.5,58.5,314.43,230.98
2016,1,30,17,30,219.0,13.0,1.5,3.0,20.0,158.79,0.0
2016,1,30,17,45,109.5,6.5,1.55,3.0,10.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,45,183.0,18.0,2.05,1.5,38.0,14.58,1.96
2016,1,31,8,0,366.0,36.0,2.1,2.0,76.0,29.84,20.78
2016,1,31,8,15,457.5,45.5,2.15,2.5,120.0,37.12,28.35
2016,1,31,8,30,549.0,55.0,2.2,3.0,164.0,44.35,35.4
2016,1,31,8,45,607.5,61.5,2.25,3.5,210.5,48.85,39.74
2016,1,31,9,0,666.0,68.0,2.3,4.0,257.0,53.34,43.91
2016,1,31,9,15,704.0,72.5,2.4,4.5,301.0,56.1,46.35
2016,1,31,9,30,742.0,77.0,2.5,5.0,345.0,58.87,48.74
2016,1,31,9,45,774.5,79.0,2.65,6.0,386.0,65.19,54.21
2016,1,31,10,0,807.0,81.0,2.8,7.0,427.0,66.26,54.84
2016,1,31,10,15,825.5,83.5,2.95,7.5,461.5,67.6,55.81
2016,1,31,10,30,844.0,86.0,3.1,8.0,496.0,68.98,56.82
2016,1,31,10,45,633.0,145.5,3.3,9.0,462.5,141.0,94.28
2016,1,31,11,0,422.0,205.0,3.5,10.0,429.0,194.67,140.51
2016,1,31,11,15,483.5,195.0,3.6,10.5,461.5,228.54,165.16
2016,1,31,11,30,545.0,185.0,3.7,11.0,494.0,267.84,196.98
2016,1,31,11,45,468.0,213.5,3.85,11.5,483.0,301.75,230.32
2016,1,31,12,0,391.0,242.0,4.0,12.0,472.0,326.71,255.26
2016,1,31,12,15,451.0,226.5,4.1,12.5,493.5,365.25,287.64
2016,1,31,12,30,511.0,211.0,4.2,13.0,515.0,406.2,322.19
2016,1,31,12,45,562.5,192.0,4.35,13.5,525.5,443.34,354.0
2016,1,31,13,0,614.0,173.0,4.5,14.0,536.0,486.48,390.41
2016,1,31,13,15,756.0,131.0,4.5,14.0,569.0,555.64,447.77
2016,1,31,13,30,898.0,89.0,4.5,14.0,602.0,625.19,505.38
2016,1,31,13,45,890.5,87.5,4.55,14.0,583.0,654.61,530.72
2016,1,31,14,0,883.0,86.0,4.6,14.0,564.0,677.61,551.05
2016,1,31,14,15,871.5,84.5,4.5,14.0,537.5,694.47,565.77
2016,1,31,14,30,860.0,83.0,4.4,14.0,511.0,707.69,577.48
2016,1,31,14,45,759.0,94.0,4.3,14.0,453.5,670.33,549.25
2016,1,31,15,0,658.0,105.0,4.2,14.0,396.0,624.92,514.5
2016,1,31,15,15,623.0,105.0,4.1,13.5,361.5,610.39,505.22
2016,1,31,15,30,588.0,105.0,4.0,13.0,327.0,592.32,492.72
2016,1,31,15,45,562.5,96.0,3.95,13.0,288.5,568.57,474.93
2016,1,31,16,0,537.0,87.0,3.9,13.0,250.0,542.04,454.31
2016,1,31,16,15,573.5,70.5,3.8,12.5,219.0,551.33,462.36
2016,1,31,16,30,610.0,54.0,3.7,12.0,188.0,556.89,465.48
2016,1,31,16,45,525.0,46.5,3.65,11.5,142.5,481.48,401.81
2016,1,31,17,0,440.0,39.0,3.6,11.0,97.0,406.11,334.69
2016,1,31,17,15,302.0,27.0,3.5,10.5,59.0,290.12,215.43
2016,1,31,17,30,164.0,15.0,3.4,10.0,21.0,123.91,0.0
2016,1,31,17,45,82.0,7.5,3.35,10.0,10.5,6.4,0.0
2016,1,31,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,7,45,146.0,19.5,2.85,7.5,36.0,15.19,3.01
2016,2,1,8,0,292.0,39.0,2.9,8.0,72.0,30.22,20.66
2016,2,1,8,15,381.0,50.0,2.95,8.5,114.0,40.61,30.78
2016,2,1,8,30,470.0,61.0,3.0,9.0,156.0,48.88,38.64
2016,2,1,8,45,537.5,67.0,3.05,9.5,201.5,52.74,42.31
2016,2,1,9,0,605.0,73.0,3.1,10.0,247.0,56.68,45.88
2016,2,1,9,15,644.0,78.0,3.25,10.5,289.5,59.63,48.44
2016,2,1,9,30,683.0,83.0,3.4,11.0,332.0,62.59,50.93
2016,2,1,9,45,723.5,83.5,3.55,12.0,373.0,62.33,50.38
2016,2,1,10,0,764.0,84.0,3.7,13.0,414.0,67.94,55.04
2016,2,1,10,15,424.0,150.0,3.8,13.5,335.5,101.22,84.09
2016,2,1,10,30,84.0,216.0,3.9,14.0,257.0,152.71,128.45
2016,2,1,10,45,193.5,224.0,4.05,14.5,325.5,169.87,130.07
2016,2,1,11,0,303.0,232.0,4.2,15.0,394.0,201.16,148.33
2016,2,1,11,15,298.0,242.5,4.3,15.5,407.0,230.52,171.86
2016,2,1,11,30,293.0,253.0,4.4,16.0,420.0,259.34,196.28
2016,2,1,11,45,574.0,175.0,4.5,16.5,511.0,304.16,225.41
2016,2,1,12,0,855.0,97.0,4.6,17.0,602.0,374.63,278.98
2016,2,1,12,15,857.0,97.5,4.65,17.0,607.0,420.82,321.26
2016,2,1,12,30,859.0,98.0,4.7,17.0,612.0,465.38,361.53
2016,2,1,12,45,507.0,190.0,4.8,17.5,493.0,416.7,328.87
2016,2,1,13,0,155.0,282.0,4.9,18.0,374.0,329.36,261.43
