Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,3,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,4.0,2.3,-3.5,4.0,3.41,0.0
2016,2,12,7,30,0.0,8.0,2.3,-3.0,8.0,6.57,0.0
2016,2,12,7,45,0.0,19.0,2.3,-3.0,19.0,15.66,8.2
2016,2,12,8,0,0.0,30.0,2.3,-3.0,30.0,24.77,17.42
2016,2,12,8,15,0.0,43.5,2.25,-3.0,43.5,35.99,28.36
2016,2,12,8,30,0.0,57.0,2.2,-3.0,57.0,46.78,38.8
2016,2,12,8,45,0.0,70.0,2.15,-3.0,70.0,57.1,48.66
2016,2,12,9,0,0.0,83.0,2.1,-3.0,83.0,67.33,58.29
2016,2,12,9,15,0.0,45.0,2.0,-2.5,45.0,37.2,29.69
2016,2,12,9,30,0.0,7.0,1.9,-2.0,7.0,5.76,0.0
2016,2,12,9,45,61.0,109.0,1.8,-2.0,138.0,86.17,75.32
2016,2,12,10,0,122.0,211.0,1.7,-2.0,269.0,144.04,128.12
2016,2,12,10,15,78.5,213.5,1.5,-1.5,252.0,152.03,134.6
2016,2,12,10,30,35.0,216.0,1.3,-1.0,235.0,156.31,131.13
2016,2,12,10,45,20.0,200.0,1.15,-1.0,211.0,157.64,131.79
2016,2,12,11,0,5.0,184.0,1.0,-1.0,187.0,147.07,123.02
2016,2,12,11,15,23.5,221.5,0.9,-0.5,236.5,179.98,149.82
2016,2,12,11,30,42.0,259.0,0.8,0.0,286.0,211.29,174.87
2016,2,12,11,45,62.5,277.0,0.75,0.0,317.0,237.1,195.7
2016,2,12,12,0,83.0,295.0,0.7,0.0,348.0,265.69,218.98
2016,2,12,12,15,282.5,269.5,0.85,0.0,451.5,341.57,279.45
2016,2,12,12,30,482.0,244.0,1.0,0.0,555.0,437.3,356.88
2016,2,12,12,45,258.5,254.0,1.2,0.0,421.0,355.92,294.67
2016,2,12,13,0,35.0,264.0,1.4,0.0,287.0,246.34,205.51
2016,2,12,13,15,87.5,280.5,1.55,0.0,335.5,297.26,249.41
2016,2,12,13,30,140.0,297.0,1.7,0.0,384.0,362.28,303.99
2016,2,12,13,45,136.5,287.5,1.9,0.0,370.5,362.1,304.65
2016,2,12,14,0,133.0,278.0,2.1,0.0,357.0,360.92,304.82
2016,2,12,14,15,278.0,245.0,2.2,0.0,400.5,453.53,384.79
2016,2,12,14,30,423.0,212.0,2.3,0.0,444.0,552.38,468.21
2016,2,12,14,45,594.5,162.0,2.4,0.0,467.0,643.99,545.79
2016,2,12,15,0,766.0,112.0,2.5,0.0,490.0,743.7,627.59
2016,2,12,15,15,743.5,108.0,2.5,0.0,450.5,734.81,621.2
2016,2,12,15,30,721.0,104.0,2.5,0.0,411.0,722.33,613.01
2016,2,12,15,45,699.5,96.0,2.5,0.0,368.5,702.61,599.01
2016,2,12,16,0,678.0,88.0,2.5,0.0,326.0,679.66,582.13
2016,2,12,16,15,632.0,81.5,2.2,0.0,278.5,636.07,546.41
2016,2,12,16,30,586.0,75.0,1.9,0.0,231.0,589.99,507.66
2016,2,12,16,45,528.5,65.0,1.6,-0.5,184.0,529.12,456.0
2016,2,12,17,0,471.0,55.0,1.3,-1.0,137.0,467.15,400.94
2016,2,12,17,15,363.0,42.5,1.3,-1.0,93.5,365.17,309.75
2016,2,12,17,30,255.0,30.0,1.3,-1.0,50.0,263.12,193.88
2016,2,12,17,45,127.5,15.0,1.35,-1.5,25.0,101.46,0.0
2016,2,12,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.5,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.7,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.8,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.9,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.0,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.1,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.95,-4.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.7,-4.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.35,-5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2016,2,13,7,15,191.5,9.0,3.5,-5.5,19.0,7.68,0.0
2016,2,13,7,30,383.0,18.0,3.7,-5.0,38.0,16.42,0.0
2016,2,13,7,45,512.5,27.0,3.95,-5.0,85.0,24.5,16.31
2016,2,13,8,0,642.0,36.0,4.2,-5.0,132.0,32.56,24.87
2016,2,13,8,15,710.5,41.5,4.3,-4.5,184.5,37.19,29.64
2016,2,13,8,30,779.0,47.0,4.4,-4.0,237.0,41.84,34.24
2016,2,13,8,45,820.5,51.5,4.55,-4.0,288.5,45.46,37.77
2016,2,13,9,0,862.0,56.0,4.7,-4.0,340.0,53.82,45.69
2016,2,13,9,15,890.0,59.0,4.65,-3.5,388.5,56.88,48.41
2016,2,13,9,30,918.0,62.0,4.6,-3.0,437.0,59.83,50.98
2016,2,13,9,45,936.5,64.5,4.6,-3.0,480.5,62.22,53.08
2016,2,13,10,0,955.0,67.0,4.6,-3.0,524.0,64.51,55.08
2016,2,13,10,15,969.0,68.5,4.55,-2.5,561.0,65.96,56.2
2016,2,13,10,30,983.0,70.0,4.5,-2.0,598.0,93.41,57.89
2016,2,13,10,45,993.5,71.0,4.45,-2.0,628.5,154.17,88.93
2016,2,13,11,0,1004.0,72.0,4.4,-2.0,659.0,215.26,136.47
2016,2,13,11,15,1010.5,72.5,4.35,-1.5,681.0,275.19,190.73
2016,2,13,11,30,1017.0,73.0,4.3,-1.0,703.0,334.49,247.44
2016,2,13,11,45,1021.0,73.5,4.3,-1.0,717.0,392.13,303.91
2016,2,13,12,0,1025.0,74.0,4.3,-1.0,731.0,448.38,358.66
2016,2,13,12,15,1026.0,74.0,4.25,-0.5,736.5,501.32,408.78
2016,2,13,12,30,1027.0,74.0,4.2,0.0,742.0,552.12,455.62
2016,2,13,12,45,1022.0,76.0,4.2,0.0,738.0,599.38,499.2
2016,2,13,13,0,1017.0,78.0,4.2,0.0,734.0,643.68,539.27
2016,2,13,13,15,1013.5,77.5,4.2,0.0,722.0,683.31,574.71
2016,2,13,13,30,1010.0,77.0,4.2,0.0,710.0,719.7,606.86
2016,2,13,13,45,1004.5,76.0,4.2,0.0,690.0,750.88,634.35
2016,2,13,14,0,999.0,75.0,4.2,0.0,670.0,778.46,658.45
2016,2,13,14,15,990.0,73.5,4.2,0.0,642.0,799.28,675.56
2016,2,13,14,30,981.0,72.0,4.2,0.0,614.0,816.19,689.8
2016,2,13,14,45,969.0,70.0,4.2,-0.5,579.0,826.32,700.2
2016,2,13,15,0,957.0,68.0,4.2,-1.0,544.0,832.46,707.72
2016,2,13,15,15,939.5,66.0,4.15,-1.0,502.5,830.37,707.3
2016,2,13,15,30,922.0,64.0,4.1,-1.0,461.0,824.42,703.96
2016,2,13,15,45,897.0,61.0,4.1,-1.5,414.0,807.49,693.52
2016,2,13,16,0,872.0,58.0,4.1,-2.0,367.0,787.07,679.98
2016,2,13,16,15,835.0,54.5,3.9,-2.0,316.5,760.71,658.36
2016,2,13,16,30,798.0,51.0,3.7,-2.0,266.0,723.66,627.32
2016,2,13,16,45,738.5,46.0,3.5,-2.5,214.0,664.55,577.66
2016,2,13,17,0,679.0,41.0,3.3,-3.0,162.0,603.72,523.48
2016,2,13,17,15,573.0,33.0,3.15,-3.5,112.5,503.89,432.41
2016,2,13,17,30,467.0,25.0,3.0,-4.0,63.0,404.76,311.97
2016,2,13,17,45,233.5,12.5,2.9,-4.5,31.5,173.8,0.0
2016,2,13,18,0,0.0,0.0,2.8,-5.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.75,-5.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,-5.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.9,-7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.55,-8.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.5,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.45,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.35,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2016,2,14,7,15,79.5,11.0,1.85,-9.5,15.5,9.39,0.0
2016,2,14,7,30,159.0,22.0,2.1,-9.0,31.0,17.14,1.42
2016,2,14,7,45,247.0,37.5,2.4,-8.5,68.0,28.97,20.84
2016,2,14,8,0,335.0,53.0,2.7,-8.0,105.0,40.58,32.83
2016,2,14,8,15,391.5,65.5,2.7,-7.5,147.0,49.61,41.92
2016,2,14,8,30,448.0,78.0,2.7,-7.0,189.0,58.44,50.57
2016,2,14,8,45,495.0,84.0,2.7,-7.0,230.0,64.38,56.35
2016,2,14,9,0,542.0,90.0,2.7,-7.0,271.0,67.64,59.43
2016,2,14,9,15,672.0,86.5,2.6,-6.5,342.5,64.71,56.42
2016,2,14,9,30,802.0,83.0,2.5,-6.0,414.0,68.18,59.47
2016,2,14,9,45,596.5,133.5,2.45,-5.5,393.5,95.16,84.57
2016,2,14,10,0,391.0,184.0,2.4,-5.0,373.0,126.75,113.52
2016,2,14,10,15,628.0,141.5,2.3,-4.5,470.0,96.9,85.37
2016,2,14,10,30,865.0,99.0,2.2,-4.0,567.0,103.56,68.2
2016,2,14,10,45,720.0,140.5,2.1,-4.0,544.0,165.9,110.68
2016,2,14,11,0,575.0,182.0,2.0,-4.0,521.0,218.0,159.06
2016,2,14,11,15,514.0,213.0,1.85,-3.5,524.0,264.83,203.0
2016,2,14,11,30,453.0,244.0,1.7,-3.0,527.0,305.52,242.11
2016,2,14,11,45,325.5,276.5,1.6,-3.0,482.0,320.07,260.82
2016,2,14,12,0,198.0,309.0,1.5,-3.0,437.0,319.99,265.28
2016,2,14,12,15,196.0,312.0,1.45,-2.5,439.5,337.92,280.95
2016,2,14,12,30,194.0,315.0,1.4,-2.0,442.0,355.28,295.75
2016,2,14,12,45,178.5,314.0,1.35,-2.0,430.5,361.88,302.04
2016,2,14,13,0,163.0,313.0,1.3,-2.0,419.0,366.6,306.59
2016,2,14,13,15,176.0,307.0,1.35,-2.0,420.0,382.1,320.38
2016,2,14,13,30,189.0,301.0,1.4,-2.0,421.0,397.8,334.3
2016,2,14,13,45,95.0,236.5,1.45,-2.0,297.0,275.82,233.74
2016,2,14,14,0,1.0,172.0,1.5,-2.0,173.0,147.33,123.64
2016,2,14,14,15,1.0,170.0,1.5,-2.0,170.5,146.53,123.53
2016,2,14,14,30,1.0,168.0,1.5,-2.0,168.0,145.88,123.2
2016,2,14,14,45,0.5,160.5,1.55,-2.0,160.5,139.82,118.19
2016,2,14,15,0,0.0,153.0,1.6,-2.0,153.0,133.78,113.21
2016,2,14,15,15,0.0,114.5,1.55,-2.0,114.5,98.03,82.06
2016,2,14,15,30,0.0,76.0,1.5,-2.0,76.0,63.06,51.22
2016,2,14,15,45,0.0,67.0,1.5,-2.0,67.0,55.53,44.64
2016,2,14,16,0,0.0,58.0,1.5,-2.0,58.0,48.02,37.98
2016,2,14,16,15,0.0,49.5,1.45,-2.0,49.5,40.94,31.63
2016,2,14,16,30,0.0,41.0,1.4,-2.0,41.0,33.87,25.22
2016,2,14,16,45,0.0,32.5,1.4,-2.5,32.5,26.81,18.77
2016,2,14,17,0,0.0,24.0,1.4,-3.0,24.0,19.77,12.25
2016,2,14,17,15,0.0,16.0,1.4,-3.0,16.0,13.16,6.04
2016,2,14,17,30,0.0,8.0,1.4,-3.0,8.0,6.57,0.0
2016,2,14,17,45,0.0,4.0,1.4,-3.5,4.0,3.41,0.0
2016,2,14,18,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,2.0,2.15,-5.0,2.0,1.71,0.0
2016,2,15,7,30,0.0,4.0,2.1,-5.0,4.0,3.28,0.0
2016,2,15,7,45,0.0,10.0,2.1,-5.0,10.0,8.21,1.83
2016,2,15,8,0,0.0,16.0,2.1,-5.0,16.0,13.16,6.76
2016,2,15,8,15,0.0,23.0,2.1,-5.0,23.0,18.94,12.45
2016,2,15,8,30,0.0,30.0,2.1,-5.0,30.0,24.74,18.1
2016,2,15,8,45,0.0,37.0,2.1,-5.0,37.0,30.54,23.71
2016,2,15,9,0,0.0,44.0,2.1,-5.0,44.0,36.36,29.25
2016,2,15,9,15,0.0,53.5,2.1,-4.5,53.5,44.27,36.65
2016,2,15,9,30,0.0,63.0,2.1,-4.0,63.0,52.2,43.97
2016,2,15,9,45,0.0,86.5,2.1,-4.0,86.5,71.48,61.97
2016,2,15,10,0,0.0,110.0,2.1,-4.0,110.0,89.47,78.57
2016,2,15,10,15,0.0,106.0,2.05,-4.0,106.0,86.81,75.87
2016,2,15,10,30,0.0,102.0,2.0,-4.0,102.0,84.06,69.87
2016,2,15,10,45,0.0,113.5,2.0,-4.0,113.5,93.2,77.83
2016,2,15,11,0,0.0,125.0,2.0,-4.0,125.0,102.42,85.82
2016,2,15,11,15,5.0,168.0,1.95,-3.5,171.5,136.98,115.53
2016,2,15,11,30,10.0,211.0,1.9,-3.0,218.0,172.19,145.38
2016,2,15,11,45,10.0,213.5,1.85,-3.0,220.5,176.04,148.53
2016,2,15,12,0,10.0,216.0,1.8,-3.0,223.0,179.83,151.74
2016,2,15,12,15,21.5,242.5,1.8,-3.0,257.0,207.62,175.35
2016,2,15,12,30,33.0,269.0,1.8,-3.0,291.0,239.46,202.31
2016,2,15,12,45,26.5,257.5,1.8,-3.0,275.0,227.87,192.6
2016,2,15,13,0,20.0,246.0,1.8,-3.0,259.0,217.48,184.0
2016,2,15,13,15,10.0,180.0,1.75,-3.0,186.5,157.19,132.56
2016,2,15,13,30,0.0,114.0,1.7,-3.0,114.0,95.22,78.79
2016,2,15,13,45,1.5,146.5,1.7,-3.0,147.5,124.43,104.58
2016,2,15,14,0,3.0,179.0,1.7,-3.0,181.0,154.96,131.21
2016,2,15,14,15,1.5,99.5,1.55,-2.5,100.5,84.11,69.24
2016,2,15,14,30,0.0,20.0,1.4,-2.0,20.0,16.54,9.21
2016,2,15,14,45,343.5,93.0,1.25,-2.0,266.5,379.96,333.05
2016,2,15,15,0,687.0,166.0,1.1,-2.0,513.0,746.31,623.1
2016,2,15,15,15,349.0,161.5,1.05,-2.0,337.5,464.15,395.47
2016,2,15,15,30,11.0,157.0,1.0,-2.0,162.0,151.36,128.12
2016,2,15,15,45,6.5,142.0,0.95,-2.0,144.5,135.22,115.34
2016,2,15,16,0,2.0,127.0,0.9,-2.0,127.0,119.0,101.2
2016,2,15,16,15,1.0,108.5,1.05,-2.0,108.5,101.47,85.88
2016,2,15,16,30,0.0,90.0,1.2,-2.0,90.0,83.63,69.98
2016,2,15,16,45,0.0,71.5,1.35,-2.0,71.5,66.16,54.18
2016,2,15,17,0,0.0,53.0,1.5,-2.0,53.0,48.1,37.61
2016,2,15,17,15,0.0,36.5,1.6,-2.0,36.5,31.83,22.52
2016,2,15,17,30,0.0,20.0,1.7,-2.0,20.0,16.5,7.85
2016,2,15,17,45,0.0,10.0,1.8,-2.5,10.0,8.23,0.0
2016,2,15,18,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.85,-2.5,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,5.85,4.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,6.2,5.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,7.05,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,16,7,15,61.5,11.5,4.5,5.5,15.5,9.82,0.0
2016,2,16,7,30,123.0,23.0,4.6,5.0,31.0,17.82,4.9
2016,2,16,7,45,224.5,38.5,4.7,4.5,68.5,29.61,20.51
2016,2,16,8,0,326.0,54.0,4.8,4.0,106.0,41.21,31.96
2016,2,16,8,15,375.0,68.0,4.75,4.0,148.0,51.24,41.63
2016,2,16,8,30,424.0,82.0,4.7,4.0,190.0,60.98,50.87
2016,2,16,8,45,472.0,89.5,4.7,4.0,233.0,65.96,55.53
2016,2,16,9,0,520.0,97.0,4.7,4.0,276.0,72.53,61.53
2016,2,16,9,15,679.5,84.0,4.7,4.5,350.5,62.67,52.24
2016,2,16,9,30,839.0,71.0,4.7,5.0,425.0,59.17,48.8
2016,2,16,9,45,863.5,73.0,4.7,5.5,468.5,60.33,49.63
2016,2,16,10,0,888.0,75.0,4.7,6.0,512.0,69.1,57.35
2016,2,16,10,15,903.5,77.0,4.55,6.5,548.5,70.76,58.59
2016,2,16,10,30,919.0,79.0,4.4,7.0,585.0,104.92,62.77
2016,2,16,10,45,931.5,80.5,4.3,7.5,615.5,163.08,94.39
2016,2,16,11,0,944.0,82.0,4.2,8.0,646.0,221.86,139.74
2016,2,16,11,15,950.5,83.0,4.05,8.0,668.0,279.34,190.78
2016,2,16,11,30,957.0,84.0,3.9,8.0,690.0,336.29,243.75
2016,2,16,11,45,961.0,84.5,3.75,8.5,703.5,391.25,295.01
2016,2,16,12,0,965.0,85.0,3.6,9.0,717.0,444.94,344.3
2016,2,16,12,15,965.5,85.5,3.55,9.0,722.0,495.63,390.78
2016,2,16,12,30,966.0,86.0,3.5,9.0,727.0,544.28,434.41
2016,2,16,12,45,964.5,86.0,3.45,9.5,723.5,589.2,473.09
2016,2,16,13,0,963.0,86.0,3.4,10.0,720.0,631.5,508.57
2016,2,16,13,15,958.5,85.5,3.35,10.0,708.0,668.73,540.17
2016,2,16,13,30,954.0,85.0,3.3,10.0,696.0,702.8,568.69
2016,2,16,13,45,946.0,84.5,3.25,10.0,675.5,731.26,592.41
2016,2,16,14,0,938.0,84.0,3.2,10.0,655.0,756.15,612.89
2016,2,16,14,15,927.5,82.5,3.05,10.0,627.0,774.53,626.55
2016,2,16,14,30,917.0,81.0,2.9,10.0,599.0,789.11,637.47
2016,2,16,14,45,611.0,148.5,2.75,10.0,485.0,658.68,537.9
2016,2,16,15,0,305.0,216.0,2.6,10.0,371.0,483.25,398.03
2016,2,16,15,15,152.5,166.0,2.3,9.5,243.5,297.75,248.78
2016,2,16,15,30,0.0,116.0,2.0,9.0,116.0,100.41,80.76
2016,2,16,15,45,384.0,93.5,1.75,8.5,234.5,444.14,377.88
2016,2,16,16,0,768.0,71.0,1.5,8.0,353.0,736.62,604.34
2016,2,16,16,15,726.5,66.5,1.4,7.0,304.0,697.47,573.61
2016,2,16,16,30,685.0,62.0,1.3,6.0,255.0,661.92,548.15
2016,2,16,16,45,616.5,56.0,1.25,5.0,204.5,595.75,497.57
2016,2,16,17,0,548.0,50.0,1.2,4.0,154.0,528.77,443.46
2016,2,16,17,15,444.5,40.0,1.2,3.5,108.0,430.39,359.76
2016,2,16,17,30,341.0,30.0,1.2,3.0,62.0,335.23,265.05
2016,2,16,17,45,170.5,15.0,1.25,2.5,31.0,167.54,0.0
2016,2,16,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,17,7,15,118.0,12.5,1.45,0.5,20.5,10.67,0.0
2016,2,17,7,30,236.0,25.0,1.7,1.0,41.0,20.77,8.33
2016,2,17,7,45,369.0,36.0,2.0,2.0,86.0,29.54,20.85
2016,2,17,8,0,502.0,47.0,2.3,3.0,131.0,38.26,29.49
2016,2,17,8,15,573.5,54.5,2.4,3.5,180.5,43.67,34.81
2016,2,17,8,30,645.0,62.0,2.5,4.0,230.0,49.06,39.91
2016,2,17,8,45,702.0,65.5,2.7,4.5,281.0,51.22,41.87
2016,2,17,9,0,759.0,69.0,2.9,5.0,332.0,58.22,48.17
2016,2,17,9,15,790.0,72.5,2.95,5.5,379.5,60.43,49.99
2016,2,17,9,30,821.0,76.0,3.0,6.0,427.0,62.66,51.78
2016,2,17,9,45,855.0,75.5,3.05,6.5,471.5,61.96,50.91
2016,2,17,10,0,889.0,75.0,3.1,7.0,516.0,69.13,57.13
2016,2,17,10,15,904.5,77.0,3.1,7.0,552.5,70.78,58.47
2016,2,17,10,30,920.0,79.0,3.1,7.0,589.0,107.78,63.76
2016,2,17,10,45,931.5,80.0,3.15,7.5,619.0,165.61,95.94
2016,2,17,11,0,943.0,81.0,3.2,8.0,649.0,223.94,141.28
2016,2,17,11,15,950.0,82.0,3.15,8.0,671.0,281.52,192.43
2016,2,17,11,30,957.0,83.0,3.1,8.0,693.0,338.63,245.44
2016,2,17,11,45,961.0,84.0,3.1,8.5,707.0,394.04,296.92
2016,2,17,12,0,965.0,85.0,3.1,9.0,721.0,448.2,346.48
2016,2,17,12,15,966.5,85.5,3.1,9.0,726.5,499.37,393.12
2016,2,17,12,30,968.0,86.0,3.1,9.0,732.0,548.59,437.01
2016,2,17,12,45,961.5,88.5,3.1,9.5,728.0,593.3,475.38
2016,2,17,13,0,955.0,91.0,3.1,10.0,724.0,635.1,510.32
2016,2,17,13,15,951.5,90.0,3.05,10.0,712.5,672.3,541.67
2016,2,17,13,30,948.0,89.0,3.0,10.0,701.0,706.41,569.99
2016,2,17,13,45,937.0,90.0,2.95,10.0,680.0,734.29,593.02
2016,2,17,14,0,926.0,91.0,2.9,10.0,659.0,758.51,612.86
2016,2,17,14,15,915.5,89.5,2.85,9.5,631.5,776.76,627.99
2016,2,17,14,30,905.0,88.0,2.8,9.0,604.0,791.26,640.54
2016,2,17,14,45,886.0,87.5,2.75,9.0,568.0,803.64,650.53
2016,2,17,15,0,867.0,87.0,2.7,9.0,532.0,805.46,652.87
2016,2,17,15,15,846.5,84.0,2.5,8.5,491.5,799.23,649.54
2016,2,17,15,30,826.0,81.0,2.3,8.0,451.0,789.15,643.37
2016,2,17,15,45,793.5,78.5,2.1,8.0,404.5,766.21,626.36
2016,2,17,16,0,761.0,76.0,1.9,8.0,358.0,739.71,606.48
2016,2,17,16,15,720.0,71.0,1.75,7.0,309.0,706.21,583.29
2016,2,17,16,30,679.0,66.0,1.6,6.0,260.0,664.94,553.05
2016,2,17,16,45,612.0,59.5,1.45,5.0,209.5,599.01,501.84
2016,2,17,17,0,545.0,53.0,1.3,4.0,159.0,532.12,447.14
2016,2,17,17,15,442.5,42.5,1.4,3.5,112.0,433.4,363.72
2016,2,17,17,30,340.0,32.0,1.5,3.0,65.0,337.61,270.8
2016,2,17,17,45,170.0,16.0,1.6,2.5,32.5,170.64,0.0
2016,2,17,18,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,18,7,15,138.0,13.5,1.65,-0.5,23.5,11.52,0.0
2016,2,18,7,30,276.0,27.0,1.9,0.0,47.0,22.57,10.8
2016,2,18,7,45,389.5,39.5,2.15,0.5,92.0,32.6,23.84
2016,2,18,8,0,503.0,52.0,2.4,1.0,137.0,42.45,33.63
2016,2,18,8,15,572.5,60.0,2.5,1.5,187.5,48.09,39.22
2016,2,18,8,30,642.0,68.0,2.6,2.0,238.0,53.71,44.56
2016,2,18,8,45,685.5,74.5,2.75,2.5,288.0,57.87,48.36
2016,2,18,9,0,729.0,81.0,2.9,3.0,338.0,61.97,52.0
2016,2,18,9,15,760.5,86.0,2.7,3.5,385.0,64.78,54.36
2016,2,18,9,30,792.0,91.0,2.5,4.0,432.0,73.8,62.37
2016,2,18,9,45,811.5,95.0,2.4,4.5,473.5,75.89,63.96
2016,2,18,10,0,831.0,99.0,2.3,5.0,515.0,77.96,65.53
2016,2,18,10,15,847.0,102.0,2.15,5.0,551.0,79.24,66.52
2016,2,18,10,30,863.0,105.0,2.0,5.0,587.0,117.99,73.12
2016,2,18,10,45,871.0,108.0,1.95,5.5,616.0,174.92,106.47
2016,2,18,11,0,879.0,111.0,1.9,6.0,645.0,232.21,151.58
2016,2,18,11,15,886.5,112.5,1.85,6.0,666.5,288.35,201.25
2016,2,18,11,30,894.0,114.0,1.8,6.0,688.0,344.28,252.57
2016,2,18,11,45,894.5,116.5,1.75,6.5,700.5,398.21,301.93
2016,2,18,12,0,895.0,119.0,1.7,7.0,713.0,450.76,349.06
2016,2,18,12,15,896.0,119.0,1.7,7.0,718.0,499.79,392.94
2016,2,18,12,30,897.0,119.0,1.7,7.0,723.0,546.97,434.16
2016,2,18,12,45,915.5,109.5,1.7,7.5,723.5,591.19,471.31
2016,2,18,13,0,934.0,100.0,1.7,8.0,724.0,634.91,507.1
2016,2,18,13,15,929.5,99.5,1.65,8.0,712.0,671.43,537.01
2016,2,18,13,30,925.0,99.0,1.6,8.0,700.0,704.87,563.93
2016,2,18,13,45,912.0,100.5,1.6,8.0,678.5,731.35,585.54
2016,2,18,14,0,899.0,102.0,1.6,8.0,657.0,759.84,608.12
2016,2,18,14,15,888.5,100.0,1.55,8.0,629.5,777.77,621.64
2016,2,18,14,30,878.0,98.0,1.5,8.0,602.0,791.9,632.2
2016,2,18,14,45,858.5,97.0,1.5,8.0,566.5,796.37,636.51
2016,2,18,15,0,839.0,96.0,1.5,8.0,531.0,796.81,638.17
2016,2,18,15,15,818.0,93.0,1.4,7.5,490.5,789.88,634.63
2016,2,18,15,30,797.0,90.0,1.3,7.0,450.0,779.12,628.39
2016,2,18,15,45,764.5,86.5,1.2,7.0,404.0,760.05,614.91
2016,2,18,16,0,732.0,83.0,1.1,7.0,358.0,733.09,595.47
2016,2,18,16,15,690.5,77.5,1.05,6.0,309.0,693.27,568.63
2016,2,18,16,30,649.0,72.0,1.0,5.0,260.0,650.89,538.72
2016,2,18,16,45,587.5,64.5,0.95,4.5,210.0,587.99,490.22
2016,2,18,17,0,526.0,57.0,0.9,4.0,160.0,523.91,438.2
2016,2,18,17,15,427.5,45.5,0.95,3.0,113.5,426.85,357.6
2016,2,18,17,30,329.0,34.0,1.0,2.0,67.0,332.49,268.87
2016,2,18,17,45,164.5,17.0,1.05,1.5,33.5,170.2,7.91
2016,2,18,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,121.5,14.0,1.9,-1.5,23.5,11.95,0.0
2016,2,19,7,30,243.0,28.0,2.0,-1.0,47.0,23.28,12.35
2016,2,19,7,45,352.5,40.5,2.1,-0.5,90.5,33.21,24.61
2016,2,19,8,0,462.0,53.0,2.2,0.0,134.0,42.96,34.29
2016,2,19,8,15,530.5,62.0,2.25,0.5,183.0,49.35,40.58
2016,2,19,8,30,599.0,71.0,2.3,1.0,232.0,55.65,46.55
2016,2,19,8,45,647.5,76.5,2.35,1.5,281.0,58.94,49.55
2016,2,19,9,0,696.0,82.0,2.4,2.0,330.0,62.24,52.44
2016,2,19,9,15,727.5,86.5,2.4,2.5,375.5,64.62,54.41
2016,2,19,9,30,759.0,91.0,2.4,3.0,421.0,66.99,56.33
2016,2,19,9,45,784.5,93.5,2.45,3.5,463.0,74.21,62.65
2016,2,19,10,0,810.0,96.0,2.5,4.0,505.0,75.26,63.31
2016,2,19,10,15,826.0,98.5,2.6,4.5,540.5,76.21,63.9
2016,2,19,10,30,842.0,101.0,2.7,5.0,576.0,116.55,71.28
2016,2,19,10,45,856.0,101.5,2.8,5.5,605.0,171.13,103.71
2016,2,19,11,0,870.0,102.0,2.9,6.0,634.0,226.69,147.9
2016,2,19,11,15,877.5,103.5,2.95,6.5,655.5,282.23,197.38
2016,2,19,11,30,885.0,105.0,3.0,7.0,677.0,337.55,248.39
2016,2,19,11,45,891.0,105.0,3.1,7.5,691.0,390.67,297.69
2016,2,19,12,0,897.0,105.0,3.2,8.0,705.0,444.74,346.9
2016,2,19,12,15,899.0,105.5,3.25,8.0,710.5,493.38,391.35
2016,2,19,12,30,901.0,106.0,3.3,8.0,716.0,540.28,433.33
2016,2,19,12,45,902.0,104.5,3.35,8.5,713.0,582.93,470.18
2016,2,19,13,0,903.0,103.0,3.4,9.0,710.0,623.26,504.26
2016,2,19,13,15,899.5,102.5,3.45,9.0,699.0,659.27,535.13
2016,2,19,13,30,896.0,102.0,3.5,9.0,688.0,692.36,563.22
2016,2,19,13,45,889.5,101.0,3.6,9.0,668.5,724.78,590.44
2016,2,19,14,0,883.0,100.0,3.7,9.0,649.0,749.72,611.82
2016,2,19,14,15,873.5,98.0,3.75,9.0,622.5,767.9,626.74
2016,2,19,14,30,864.0,96.0,3.8,9.0,596.0,782.38,638.86
2016,2,19,14,45,851.5,93.5,3.85,9.0,562.5,790.26,646.2
2016,2,19,15,0,839.0,91.0,3.9,9.0,529.0,794.37,650.89
2016,2,19,15,15,820.0,88.0,3.75,9.0,489.5,788.92,647.61
2016,2,19,15,30,801.0,85.0,3.6,9.0,450.0,779.72,641.59
2016,2,19,15,45,777.5,80.5,3.5,9.0,405.5,761.48,628.91
2016,2,19,16,0,754.0,76.0,3.4,9.0,361.0,739.79,613.42
2016,2,19,16,15,715.5,71.0,3.2,8.0,313.0,707.8,591.21
2016,2,19,16,30,677.0,66.0,3.0,7.0,265.0,668.27,562.07
2016,2,19,16,45,623.0,59.0,2.85,6.5,215.5,611.59,516.91
2016,2,19,17,0,569.0,52.0,2.7,6.0,166.0,553.74,468.35
2016,2,19,17,15,473.0,42.5,2.75,5.5,119.0,460.06,387.95
2016,2,19,17,30,377.0,33.0,2.8,5.0,72.0,368.81,300.65
2016,2,19,17,45,188.5,16.5,2.9,5.0,36.0,188.86,41.8
2016,2,19,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,37.0,15.0,2.85,4.0,18.0,12.8,0.0
2016,2,20,7,30,74.0,30.0,2.9,4.0,36.0,23.34,12.8
2016,2,20,7,45,134.5,51.0,3.0,4.5,71.5,38.83,29.19
2016,2,20,8,0,195.0,72.0,3.1,5.0,107.0,53.97,43.65
2016,2,20,8,15,234.5,91.0,3.15,5.5,146.0,67.33,56.23
2016,2,20,8,30,274.0,110.0,3.2,6.0,185.0,80.33,68.19
2016,2,20,8,45,330.5,117.5,3.25,7.0,225.0,85.93,73.03
2016,2,20,9,0,387.0,125.0,3.3,8.0,265.0,87.98,74.49
2016,2,20,9,15,291.0,157.5,3.3,8.5,270.5,110.32,94.19
2016,2,20,9,30,195.0,190.0,3.3,9.0,276.0,132.79,113.68
2016,2,20,9,45,154.0,209.5,3.35,9.5,281.0,143.74,122.77
2016,2,20,10,0,113.0,229.0,3.4,10.0,286.0,160.99,137.28
2016,2,20,10,15,113.0,245.5,3.35,10.0,306.0,171.12,145.71
2016,2,20,10,30,113.0,262.0,3.3,10.0,326.0,190.51,151.75
2016,2,20,10,45,126.0,277.0,3.3,10.5,352.0,207.1,162.6
2016,2,20,11,0,139.0,292.0,3.3,11.0,378.0,232.82,182.28
2016,2,20,11,15,162.0,302.5,3.25,11.0,406.0,259.85,203.71
2016,2,20,11,30,185.0,313.0,3.2,11.0,434.0,289.49,227.82
2016,2,20,11,45,234.5,313.5,3.15,11.5,469.5,323.78,254.93
2016,2,20,12,0,284.0,314.0,3.1,12.0,505.0,363.04,286.38
2016,2,20,12,15,206.0,322.0,3.05,12.0,461.0,354.89,282.27
2016,2,20,12,30,128.0,330.0,3.0,12.0,417.0,339.56,271.45
2016,2,20,12,45,125.5,328.5,3.0,12.0,413.5,349.76,280.29
2016,2,20,13,0,123.0,327.0,3.0,12.0,410.0,359.31,288.45
2016,2,20,13,15,189.5,318.5,3.0,12.0,444.0,404.59,325.58
2016,2,20,13,30,256.0,310.0,3.0,12.0,478.0,463.72,373.29
2016,2,20,13,45,153.0,290.5,3.05,12.5,390.5,379.75,306.43
2016,2,20,14,0,50.0,271.0,3.1,13.0,303.0,285.35,229.92
2016,2,20,14,15,42.5,254.0,3.1,13.0,280.5,268.68,217.16
2016,2,20,14,30,35.0,237.0,3.1,13.0,258.0,250.94,203.2
2016,2,20,14,45,179.5,228.5,3.1,13.0,324.5,375.79,308.12
2016,2,20,15,0,324.0,220.0,3.1,13.0,391.0,507.06,415.07
2016,2,20,15,15,266.0,210.0,3.1,12.5,343.0,459.11,377.61
2016,2,20,15,30,208.0,200.0,3.1,12.0,295.0,392.13,325.24
2016,2,20,15,45,177.5,189.0,3.1,12.0,264.5,362.11,301.54
2016,2,20,16,0,147.0,178.0,3.1,12.0,234.0,331.95,277.13
2016,2,20,16,15,131.5,156.0,3.05,11.5,201.0,298.72,250.75
2016,2,20,16,30,116.0,134.0,3.0,11.0,168.0,264.6,222.94
2016,2,20,16,45,103.5,110.0,3.0,11.0,136.5,228.86,192.71
2016,2,20,17,0,91.0,86.0,3.0,11.0,105.0,191.8,160.49
2016,2,20,17,15,61.0,62.5,2.9,10.5,74.0,140.44,115.04
2016,2,20,17,30,31.0,39.0,2.8,10.0,43.0,73.76,55.84
2016,2,20,17,45,15.5,19.5,2.7,10.0,21.5,32.88,6.71
2016,2,20,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,12.5,2.15,6.0,12.5,10.67,0.0
2016,2,21,7,30,0.0,25.0,2.2,6.0,25.0,20.46,10.92
2016,2,21,7,45,6.5,45.5,2.25,6.5,46.5,36.27,26.79
2016,2,21,8,0,13.0,66.0,2.3,7.0,68.0,51.89,41.5
2016,2,21,8,15,23.5,87.0,2.3,7.5,93.0,66.25,54.85
2016,2,21,8,30,34.0,108.0,2.3,8.0,118.0,81.11,68.38
2016,2,21,8,45,43.0,127.5,2.3,8.5,142.0,94.78,80.55
2016,2,21,9,0,52.0,147.0,2.3,9.0,166.0,108.17,92.23
2016,2,21,9,15,98.0,170.5,2.3,9.0,212.5,123.96,106.02
2016,2,21,9,30,144.0,194.0,2.3,9.0,259.0,134.42,114.94
2016,2,21,9,45,88.0,199.5,2.3,9.5,240.5,143.43,122.3
2016,2,21,10,0,32.0,205.0,2.3,10.0,222.0,147.03,124.88
2016,2,21,10,15,99.5,236.0,2.4,10.5,292.5,166.19,140.95
2016,2,21,10,30,167.0,267.0,2.5,11.0,363.0,190.17,148.84
2016,2,21,10,45,243.5,271.0,2.6,12.0,418.5,219.0,165.98
2016,2,21,11,0,320.0,275.0,2.7,13.0,474.0,250.89,187.32
2016,2,21,11,15,264.5,295.0,2.85,13.5,463.0,276.46,210.97
2016,2,21,11,30,209.0,315.0,3.0,14.0,452.0,298.75,231.76
2016,2,21,11,45,322.5,296.5,3.2,14.5,513.0,342.03,264.67
2016,2,21,12,0,436.0,278.0,3.4,15.0,574.0,398.41,309.09
2016,2,21,12,15,289.0,306.5,3.6,15.5,503.0,382.87,300.37
2016,2,21,12,30,142.0,335.0,3.8,16.0,432.0,351.05,276.99
2016,2,21,12,45,149.0,334.0,4.0,16.5,435.5,367.54,290.42
2016,2,21,13,0,156.0,333.0,4.2,17.0,439.0,384.18,303.79
2016,2,21,13,15,78.0,209.0,4.35,17.0,262.0,237.86,189.14
2016,2,21,13,30,0.0,85.0,4.5,17.0,85.0,70.75,52.93
2016,2,21,13,45,0.0,114.0,4.7,17.5,114.0,95.33,73.17
2016,2,21,14,0,0.0,143.0,4.9,18.0,143.0,120.7,93.83
2016,2,21,14,15,0.0,112.5,4.85,18.0,112.5,94.29,72.35
2016,2,21,14,30,0.0,82.0,4.8,18.0,82.0,68.16,50.98
2016,2,21,14,45,156.5,153.5,4.8,18.0,236.5,291.74,237.89
2016,2,21,15,0,313.0,225.0,4.8,18.0,391.0,504.95,409.02
2016,2,21,15,15,406.0,188.5,4.7,17.5,387.0,566.26,459.8
2016,2,21,15,30,499.0,152.0,4.6,17.0,383.0,610.88,498.46
2016,2,21,15,45,468.0,144.0,4.5,16.5,343.5,582.91,478.31
2016,2,21,16,0,437.0,136.0,4.4,16.0,304.0,552.73,456.33
2016,2,21,16,15,408.5,121.5,4.3,15.5,262.5,514.91,427.97
2016,2,21,16,30,380.0,107.0,4.2,15.0,221.0,475.36,397.33
2016,2,21,16,45,340.0,91.0,4.1,15.0,179.5,423.3,354.49
2016,2,21,17,0,300.0,75.0,4.0,15.0,138.0,370.67,309.66
2016,2,21,17,15,232.5,58.0,4.0,14.5,98.5,295.45,244.54
2016,2,21,17,30,165.0,41.0,4.0,14.0,59.0,222.39,177.54
2016,2,21,17,45,82.5,20.5,4.0,14.0,29.5,103.41,43.19
2016,2,21,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,11.0,2.25,7.0,11.0,9.39,0.0
2016,2,22,7,30,0.0,22.0,2.4,7.0,22.0,18.17,9.35
2016,2,22,7,45,0.0,41.5,2.6,7.5,41.5,33.55,24.32
2016,2,22,8,0,0.0,61.0,2.8,8.0,61.0,48.55,38.37
2016,2,22,8,15,3.0,81.0,2.85,8.5,82.0,63.74,52.4
2016,2,22,8,30,6.0,101.0,2.9,9.0,103.0,78.78,66.03
2016,2,22,8,45,12.5,119.5,2.95,9.5,124.0,92.7,78.4
2016,2,22,9,0,19.0,138.0,3.0,10.0,145.0,106.5,90.41
2016,2,22,9,15,20.5,156.0,3.1,10.5,164.5,119.77,101.76
2016,2,22,9,30,22.0,174.0,3.2,11.0,184.0,132.87,112.8
2016,2,22,9,45,11.0,135.0,3.3,11.5,140.0,107.65,90.15
2016,2,22,10,0,0.0,96.0,3.4,12.0,96.0,79.23,64.81
2016,2,22,10,15,11.5,158.5,3.35,12.0,165.0,125.4,105.08
2016,2,22,10,30,23.0,221.0,3.3,12.0,234.0,170.95,137.13
2016,2,22,10,45,20.5,225.5,3.3,12.0,237.5,177.71,142.17
2016,2,22,11,0,18.0,230.0,3.3,12.0,241.0,183.93,147.13
