Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,135.0,14.0,0.95,14.0,25.5,11.95,0.0
2016,3,14,7,0,270.0,28.0,1.0,15.0,51.0,22.91,12.91
2016,3,14,7,15,379.0,39.0,1.05,15.5,97.0,31.5,21.8
2016,3,14,7,30,488.0,50.0,1.1,16.0,143.0,39.96,29.68
2016,3,14,7,45,244.0,69.5,1.15,16.5,116.0,50.97,39.59
2016,3,14,8,0,0.0,89.0,1.2,17.0,89.0,70.93,57.13
2016,3,14,8,15,26.0,121.5,1.25,17.5,131.5,91.82,75.13
2016,3,14,8,30,52.0,154.0,1.3,18.0,174.0,113.29,93.27
2016,3,14,8,45,46.5,172.0,1.4,18.5,191.5,125.46,103.16
2016,3,14,9,0,41.0,190.0,1.5,19.0,209.0,137.32,112.66
2016,3,14,9,15,47.0,211.5,1.6,19.5,235.5,150.99,123.56
2016,3,14,9,30,53.0,233.0,1.7,20.0,262.0,164.29,134.03
2016,3,14,9,45,104.0,262.5,1.8,20.5,325.0,182.15,148.16
2016,3,14,10,0,155.0,292.0,1.9,21.0,388.0,192.93,147.58
2016,3,14,10,15,232.0,300.0,1.95,21.0,453.0,221.7,163.05
2016,3,14,10,30,309.0,308.0,2.0,21.0,518.0,250.82,180.51
2016,3,14,10,45,208.5,329.0,2.1,21.5,473.0,276.14,204.18
2016,3,14,11,0,108.0,350.0,2.2,22.0,428.0,288.12,217.33
2016,3,14,11,15,75.5,339.5,2.25,22.0,395.0,282.87,214.81
2016,3,14,11,30,43.0,329.0,2.3,22.0,362.0,272.7,208.09
2016,3,14,11,45,86.5,358.5,2.35,22.0,425.5,320.66,244.36
2016,3,14,12,0,130.0,388.0,2.4,22.0,489.0,374.12,284.69
2016,3,14,12,15,180.5,389.0,2.4,22.0,530.5,416.77,317.04
2016,3,14,12,30,231.0,390.0,2.4,22.0,572.0,463.87,352.8
2016,3,14,12,45,534.5,266.0,2.4,22.0,683.0,580.97,442.75
2016,3,14,13,0,838.0,142.0,2.4,22.0,794.0,706.96,537.89
2016,3,14,13,15,606.5,240.5,2.4,22.0,708.0,672.37,510.68
2016,3,14,13,30,375.0,339.0,2.4,22.0,622.0,605.46,460.3
2016,3,14,13,45,190.5,269.0,2.4,22.0,413.0,414.87,320.24
2016,3,14,14,0,6.0,199.0,2.4,22.0,204.0,174.69,133.65
2016,3,14,14,15,174.0,249.0,2.35,21.5,367.5,389.48,305.13
2016,3,14,14,30,342.0,299.0,2.3,21.0,531.0,611.0,471.96
2016,3,14,14,45,203.5,286.0,2.3,21.0,422.5,472.16,367.12
2016,3,14,15,0,65.0,273.0,2.3,21.0,314.0,326.34,254.72
2016,3,14,15,15,171.5,255.5,2.05,20.5,352.0,427.97,337.04
2016,3,14,15,30,278.0,238.0,1.8,20.0,390.0,531.69,417.75
2016,3,14,15,45,448.5,183.5,1.6,20.0,404.0,649.57,507.82
2016,3,14,16,0,619.0,129.0,1.4,20.0,418.0,753.5,582.98
2016,3,14,16,15,582.5,121.5,1.25,19.5,369.5,711.56,553.49
2016,3,14,16,30,546.0,114.0,1.1,19.0,321.0,660.25,518.22
2016,3,14,16,45,487.0,106.0,1.0,18.5,270.5,595.53,472.62
2016,3,14,17,0,428.0,98.0,0.9,18.0,220.0,530.74,425.35
2016,3,14,17,15,359.0,84.0,0.85,17.5,171.5,450.04,363.56
2016,3,14,17,30,290.0,70.0,0.8,17.0,123.0,371.26,300.16
2016,3,14,17,45,200.5,50.5,0.8,17.0,81.5,270.87,216.07
2016,3,14,18,0,111.0,31.0,0.8,17.0,40.0,156.05,110.89
2016,3,14,18,15,55.5,15.5,0.8,17.0,20.0,53.8,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,6,45,159.0,14.5,2.55,11.5,29.0,11.78,0.0
2016,3,15,7,0,318.0,29.0,2.8,12.0,58.0,23.8,14.16
2016,3,15,7,15,424.0,39.5,2.8,12.5,105.5,31.99,22.56
2016,3,15,7,30,530.0,50.0,2.8,13.0,153.0,40.07,30.17
2016,3,15,7,45,599.0,56.5,2.8,14.0,206.0,44.6,34.32
2016,3,15,8,0,668.0,63.0,2.8,15.0,259.0,49.13,38.27
2016,3,15,8,15,710.0,67.5,2.85,15.5,312.0,56.5,44.67
2016,3,15,8,30,752.0,72.0,2.9,16.0,365.0,59.47,47.08
2016,3,15,8,45,785.0,74.5,3.0,16.5,416.0,60.79,47.98
2016,3,15,9,0,818.0,77.0,3.1,17.0,467.0,62.15,48.9
2016,3,15,9,15,839.0,80.0,3.05,17.5,514.0,63.7,49.98
2016,3,15,9,30,860.0,83.0,3.0,18.0,561.0,73.99,58.59
2016,3,15,9,45,877.5,84.5,3.0,18.5,603.0,75.09,59.24
2016,3,15,10,0,895.0,86.0,3.0,19.0,645.0,94.14,58.3
2016,3,15,10,15,905.5,87.5,2.95,19.0,680.0,152.35,83.85
2016,3,15,10,30,916.0,89.0,2.9,19.0,715.0,211.38,125.42
2016,3,15,10,45,924.5,90.0,2.85,19.5,743.5,270.24,173.96
2016,3,15,11,0,933.0,91.0,2.8,20.0,772.0,329.23,225.29
2016,3,15,11,15,937.5,92.0,2.7,20.0,792.0,386.79,276.39
2016,3,15,11,30,942.0,93.0,2.6,20.0,812.0,443.57,326.11
2016,3,15,11,45,943.5,94.0,2.55,20.5,824.0,498.02,372.22
2016,3,15,12,0,945.0,95.0,2.5,21.0,836.0,550.92,415.59
2016,3,15,12,15,621.5,237.0,2.45,21.0,725.5,542.47,412.15
2016,3,15,12,30,298.0,379.0,2.4,21.0,615.0,499.3,380.0
2016,3,15,12,45,618.5,238.0,2.35,21.5,723.5,614.96,468.59
2016,3,15,13,0,939.0,97.0,2.3,22.0,832.0,733.0,557.01
2016,3,15,13,15,935.0,96.5,2.3,22.0,818.5,769.24,583.58
2016,3,15,13,30,931.0,96.0,2.3,22.0,805.0,802.32,606.59
2016,3,15,13,45,921.0,97.0,2.3,22.0,782.5,828.92,625.15
2016,3,15,14,0,911.0,98.0,2.3,22.0,760.0,851.89,641.34
2016,3,15,14,15,902.0,96.5,2.25,22.0,731.0,869.37,653.5
2016,3,15,14,30,893.0,95.0,2.2,22.0,702.0,883.11,663.28
2016,3,15,14,45,875.0,95.0,2.2,22.0,665.0,886.89,666.97
2016,3,15,15,0,857.0,95.0,2.2,22.0,628.0,896.21,674.7
2016,3,15,15,15,840.5,92.5,2.1,22.0,586.0,891.11,671.83
2016,3,15,15,30,824.0,90.0,2.0,22.0,544.0,882.25,666.67
2016,3,15,15,45,797.5,88.0,1.95,22.0,496.5,861.25,653.88
2016,3,15,16,0,771.0,86.0,1.9,22.0,449.0,836.81,638.8
2016,3,15,16,15,739.5,81.5,1.7,21.5,398.5,801.58,615.83
2016,3,15,16,30,708.0,77.0,1.5,21.0,348.0,769.41,594.59
2016,3,15,16,45,663.5,71.5,1.35,20.5,296.0,716.94,558.69
2016,3,15,17,0,619.0,66.0,1.2,20.0,244.0,663.04,520.52
2016,3,15,17,15,552.0,58.0,1.2,19.0,192.5,585.72,465.24
2016,3,15,17,30,485.0,50.0,1.2,18.0,141.0,509.15,406.91
2016,3,15,17,45,381.0,39.0,1.25,17.5,96.0,400.93,319.29
2016,3,15,18,0,277.0,28.0,1.3,17.0,51.0,298.63,219.12
2016,3,15,18,15,138.5,14.0,1.35,16.5,25.5,113.48,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,6,45,71.0,18.0,2.1,13.0,25.0,14.3,0.0
2016,3,16,7,0,142.0,36.0,2.4,14.0,50.0,28.04,17.82
2016,3,16,7,15,227.5,55.5,2.45,14.5,93.5,41.95,31.13
2016,3,16,7,30,313.0,75.0,2.5,15.0,137.0,55.99,43.99
2016,3,16,7,45,364.0,91.5,2.6,15.5,184.5,67.27,54.16
2016,3,16,8,0,415.0,108.0,2.7,16.0,232.0,78.17,63.73
2016,3,16,8,15,461.5,119.5,2.8,16.5,281.5,85.28,69.73
2016,3,16,8,30,508.0,131.0,2.9,17.0,331.0,92.16,75.4
2016,3,16,8,45,544.0,139.5,3.0,17.5,379.0,96.75,78.98
2016,3,16,9,0,580.0,148.0,3.1,18.0,427.0,101.18,82.38
2016,3,16,9,15,607.0,155.0,3.2,18.5,472.0,105.19,85.39
2016,3,16,9,30,634.0,162.0,3.3,19.0,517.0,107.34,86.78
2016,3,16,9,45,665.5,162.0,3.4,20.0,559.0,104.81,84.06
2016,3,16,10,0,697.0,162.0,3.5,21.0,601.0,121.7,81.22
2016,3,16,10,15,712.0,165.5,3.55,21.5,635.0,172.53,105.77
2016,3,16,10,30,727.0,169.0,3.6,22.0,669.0,225.17,142.88
2016,3,16,10,45,743.5,168.5,3.7,22.5,698.0,276.95,184.67
2016,3,16,11,0,760.0,168.0,3.8,23.0,727.0,330.12,229.73
2016,3,16,11,15,767.5,170.0,3.85,23.5,747.5,383.24,275.32
2016,3,16,11,30,775.0,172.0,3.9,24.0,768.0,436.34,320.25
2016,3,16,11,45,788.0,168.5,3.95,24.5,782.0,489.84,364.39
2016,3,16,12,0,801.0,165.0,4.0,25.0,796.0,539.67,404.76
2016,3,16,12,15,804.0,165.5,4.05,25.0,801.5,586.92,443.04
2016,3,16,12,30,807.0,166.0,4.1,25.0,807.0,632.69,479.36
2016,3,16,12,45,537.0,275.0,4.15,25.0,700.5,594.68,451.33
2016,3,16,13,0,267.0,384.0,4.2,25.0,594.0,529.14,401.17
2016,3,16,13,15,567.5,257.0,4.2,25.0,694.5,660.93,503.53
2016,3,16,13,30,868.0,130.0,4.2,25.0,795.0,797.58,606.74
2016,3,16,13,45,749.5,178.5,4.25,25.0,741.5,789.14,599.71
2016,3,16,14,0,631.0,227.0,4.3,25.0,688.0,767.08,583.36
2016,3,16,14,15,607.5,223.0,4.2,24.5,653.0,766.43,585.0
2016,3,16,14,30,584.0,219.0,4.1,24.0,618.0,756.54,580.07
2016,3,16,14,45,607.5,197.0,4.0,24.0,593.5,777.8,597.05
2016,3,16,15,0,631.0,175.0,3.9,24.0,569.0,790.66,607.95
2016,3,16,15,15,658.5,152.0,3.65,23.5,539.0,802.59,617.91
2016,3,16,15,30,686.0,129.0,3.4,23.0,509.0,810.56,625.13
2016,3,16,15,45,691.5,114.0,3.15,22.5,469.0,803.72,621.91
2016,3,16,16,0,697.0,99.0,2.9,22.0,429.0,793.11,616.08
2016,3,16,16,15,648.5,101.5,2.65,21.0,382.0,752.12,589.49
2016,3,16,16,30,600.0,104.0,2.4,20.0,335.0,708.27,560.36
2016,3,16,16,45,565.5,93.5,2.15,19.5,286.5,659.55,525.68
2016,3,16,17,0,531.0,83.0,1.9,19.0,238.0,609.14,488.48
2016,3,16,17,15,524.5,68.0,1.85,18.0,195.0,576.3,464.67
2016,3,16,17,30,518.0,53.0,1.8,17.0,152.0,541.45,436.5
2016,3,16,17,45,405.5,41.5,1.75,16.5,104.0,424.43,340.65
2016,3,16,18,0,293.0,30.0,1.7,16.0,56.0,313.45,234.94
2016,3,16,18,15,146.5,15.0,1.75,15.5,28.0,120.52,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,173.0,16.0,1.65,9.0,33.5,12.94,0.0
2016,3,17,7,0,346.0,32.0,1.8,10.0,67.0,26.27,16.91
2016,3,17,7,15,450.0,42.0,1.65,10.5,116.0,33.98,24.68
2016,3,17,7,30,554.0,52.0,1.5,11.0,165.0,41.61,31.91
2016,3,17,7,45,612.5,59.5,1.4,11.5,218.0,46.84,36.75
2016,3,17,8,0,671.0,67.0,1.3,12.0,271.0,51.97,41.32
2016,3,17,8,15,713.0,72.0,1.15,13.0,324.5,59.93,48.19
2016,3,17,8,30,755.0,77.0,1.0,14.0,378.0,63.17,50.71
2016,3,17,8,45,781.5,82.0,0.9,15.0,429.0,66.15,52.95
2016,3,17,9,0,808.0,87.0,0.8,16.0,480.0,69.04,55.06
2016,3,17,9,15,829.5,90.0,0.85,16.5,527.0,70.33,55.88
2016,3,17,9,30,851.0,93.0,0.9,17.0,574.0,71.6,56.68
2016,3,17,9,45,866.5,95.5,0.95,17.5,616.0,72.4,57.09
2016,3,17,10,0,882.0,98.0,1.0,18.0,658.0,108.67,66.22
2016,3,17,10,15,893.5,100.0,1.25,18.0,693.5,166.85,94.53
2016,3,17,10,30,905.0,102.0,1.5,18.0,729.0,226.0,137.36
2016,3,17,10,45,913.0,103.5,1.75,18.5,757.5,284.76,186.23
2016,3,17,11,0,921.0,105.0,2.0,19.0,786.0,343.61,237.54
2016,3,17,11,15,926.0,106.0,2.15,19.0,806.5,400.95,288.42
2016,3,17,11,30,931.0,107.0,2.3,19.0,827.0,457.58,338.09
2016,3,17,11,45,760.0,192.0,2.5,19.5,785.0,496.32,373.74
2016,3,17,12,0,589.0,277.0,2.7,20.0,743.0,522.77,397.1
2016,3,17,12,15,761.0,194.0,2.8,20.0,799.5,589.6,450.23
2016,3,17,12,30,933.0,111.0,2.9,20.0,856.0,661.73,507.46
2016,3,17,12,45,932.5,110.0,3.0,20.0,851.0,705.32,541.95
2016,3,17,13,0,932.0,109.0,3.1,20.0,846.0,746.33,574.09
2016,3,17,13,15,928.0,108.0,3.1,20.0,832.0,782.04,601.43
2016,3,17,13,30,924.0,107.0,3.1,20.0,818.0,814.57,624.54
2016,3,17,13,45,914.0,107.5,3.15,20.0,795.0,840.55,643.39
2016,3,17,14,0,904.0,108.0,3.2,20.0,772.0,862.87,659.83
2016,3,17,14,15,894.5,106.5,3.15,20.0,743.0,879.86,672.09
2016,3,17,14,30,885.0,105.0,3.1,20.0,714.0,893.11,681.92
2016,3,17,14,45,870.5,104.0,3.1,20.0,677.0,908.18,693.54
2016,3,17,15,0,856.0,103.0,3.1,20.0,640.0,910.41,696.45
2016,3,17,15,15,839.0,100.0,2.9,20.0,598.0,904.17,692.34
2016,3,17,15,30,822.0,97.0,2.7,20.0,556.0,894.11,685.74
2016,3,17,15,45,797.0,94.5,2.55,20.0,508.0,873.62,672.38
2016,3,17,16,0,772.0,92.0,2.4,20.0,460.0,849.64,656.65
2016,3,17,16,15,740.5,87.0,2.15,19.0,409.0,819.38,637.99
2016,3,17,16,30,709.0,82.0,1.9,18.0,358.0,781.1,613.11
2016,3,17,16,45,658.5,77.5,1.65,17.5,304.5,724.24,572.88
2016,3,17,17,0,608.0,73.0,1.4,17.0,251.0,665.99,530.35
2016,3,17,17,15,540.5,64.5,1.4,16.0,199.0,587.2,473.31
2016,3,17,17,30,473.0,56.0,1.4,15.0,147.0,508.96,413.06
2016,3,17,17,45,360.5,44.0,1.45,14.5,100.5,392.07,317.76
2016,3,17,18,0,248.0,32.0,1.5,14.0,54.0,280.58,214.29
2016,3,17,18,15,124.0,16.0,1.6,13.5,27.0,136.91,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,170.0,17.5,1.35,7.5,35.5,14.16,0.72
2016,3,18,7,0,340.0,35.0,1.5,8.0,71.0,28.76,19.43
2016,3,18,7,15,442.0,45.5,1.5,8.5,120.5,36.79,27.47
2016,3,18,7,30,544.0,56.0,1.5,9.0,170.0,44.7,35.0
2016,3,18,7,45,610.5,63.0,1.55,10.0,225.0,49.46,39.35
2016,3,18,8,0,677.0,70.0,1.6,11.0,280.0,54.18,43.47
2016,3,18,8,15,718.0,75.5,1.55,12.0,334.0,57.47,46.17
2016,3,18,8,30,759.0,81.0,1.5,13.0,388.0,66.22,53.61
2016,3,18,8,45,784.5,86.5,1.5,14.0,439.0,69.47,56.06
2016,3,18,9,0,810.0,92.0,1.5,15.0,490.0,72.59,58.37
2016,3,18,9,15,831.0,95.5,1.55,15.0,537.5,74.1,59.49
2016,3,18,9,30,852.0,99.0,1.6,15.0,585.0,75.58,60.58
2016,3,18,9,45,868.0,101.5,1.65,15.5,627.0,76.25,60.87
2016,3,18,10,0,884.0,104.0,1.7,16.0,669.0,107.12,63.51
2016,3,18,10,15,895.0,106.0,1.75,16.0,704.5,174.63,101.0
2016,3,18,10,30,906.0,108.0,1.8,16.0,740.0,233.93,144.86
2016,3,18,10,45,918.0,107.5,1.85,16.5,769.5,292.44,193.87
2016,3,18,11,0,930.0,107.0,1.9,17.0,799.0,351.41,245.35
2016,3,18,11,15,935.0,108.0,1.9,17.0,819.0,409.3,296.65
2016,3,18,11,30,940.0,109.0,1.9,17.0,839.0,466.45,346.48
2016,3,18,11,45,942.5,109.5,1.95,17.5,851.0,521.13,392.63
2016,3,18,12,0,945.0,110.0,2.0,18.0,863.0,574.36,436.19
2016,3,18,12,15,945.0,110.0,2.05,18.0,866.0,624.1,476.73
2016,3,18,12,30,945.0,110.0,2.1,18.0,869.0,671.7,514.64
2016,3,18,12,45,945.5,108.5,2.15,18.0,864.0,715.96,549.3
2016,3,18,13,0,946.0,107.0,2.2,18.0,859.0,757.65,581.43
2016,3,18,13,15,942.5,106.5,2.15,18.0,845.5,794.6,608.6
2016,3,18,13,30,939.0,106.0,2.1,18.0,832.0,828.4,631.77
2016,3,18,13,45,934.0,104.5,2.05,18.5,810.5,856.74,649.88
2016,3,18,14,0,929.0,103.0,2.0,19.0,789.0,881.55,665.54
2016,3,18,14,15,921.0,101.5,1.9,18.5,759.5,900.21,679.08
2016,3,18,14,30,913.0,100.0,1.8,18.0,730.0,915.09,690.2
2016,3,18,14,45,901.5,97.5,1.7,18.0,694.0,921.98,694.76
2016,3,18,15,0,890.0,95.0,1.6,18.0,658.0,924.97,696.89
2016,3,18,15,15,874.5,92.5,1.45,18.0,615.0,930.35,700.07
2016,3,18,15,30,859.0,90.0,1.3,18.0,572.0,922.27,694.25
2016,3,18,15,45,837.5,87.0,1.2,18.0,524.0,904.31,682.81
2016,3,18,16,0,816.0,84.0,1.1,18.0,476.0,882.77,669.09
2016,3,18,16,15,786.0,80.0,1.0,17.5,424.0,848.86,648.12
2016,3,18,16,30,756.0,76.0,0.9,17.0,372.0,811.98,624.81
2016,3,18,16,45,710.0,71.0,0.8,17.0,318.0,763.11,591.31
2016,3,18,17,0,664.0,66.0,0.7,17.0,264.0,707.31,551.84
2016,3,18,17,15,598.5,59.0,0.7,16.5,210.5,631.04,497.96
2016,3,18,17,30,533.0,52.0,0.7,16.0,157.0,555.28,441.03
2016,3,18,17,45,420.0,41.5,0.75,15.5,108.5,438.1,348.8
2016,3,18,18,0,307.0,31.0,0.8,15.0,60.0,326.72,248.86
2016,3,18,18,15,153.5,15.5,0.85,14.5,30.0,162.64,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,5.5,0.8,9.5,5.5,4.51,0.0
2016,3,19,7,0,0.0,11.0,0.9,10.0,11.0,9.03,2.24
2016,3,19,7,15,0.0,23.5,1.3,10.0,23.5,19.36,11.77
2016,3,19,7,30,0.0,36.0,1.7,10.0,36.0,29.72,21.36
2016,3,19,7,45,0.0,49.5,2.1,10.0,49.5,40.95,31.65
2016,3,19,8,0,0.0,63.0,2.5,10.0,63.0,52.2,41.85
2016,3,19,8,15,0.0,69.5,2.65,10.0,69.5,57.62,46.65
2016,3,19,8,30,0.0,76.0,2.8,10.0,76.0,63.06,51.39
2016,3,19,8,45,0.0,43.0,2.95,10.5,43.0,35.57,26.46
2016,3,19,9,0,0.0,10.0,3.1,11.0,10.0,8.25,1.77
2016,3,19,9,15,0.0,64.5,3.1,11.0,64.5,53.51,42.22
2016,3,19,9,30,0.0,119.0,3.1,11.0,119.0,97.1,80.49
2016,3,19,9,45,0.0,82.0,3.1,11.0,82.0,68.19,54.85
2016,3,19,10,0,0.0,45.0,3.1,11.0,45.0,37.34,26.14
2016,3,19,10,15,0.0,50.5,3.0,11.0,50.5,41.95,29.99
2016,3,19,10,30,0.0,56.0,2.9,11.0,56.0,46.56,33.81
2016,3,19,10,45,0.0,61.5,2.8,11.5,61.5,51.18,37.56
2016,3,19,11,0,0.0,67.0,2.7,12.0,67.0,55.8,41.29
2016,3,19,11,15,0.0,95.5,2.55,12.0,95.5,79.62,61.06
2016,3,19,11,30,0.0,124.0,2.4,12.0,124.0,102.86,80.19
2016,3,19,11,45,1.5,143.0,2.3,12.0,144.5,119.16,93.47
2016,3,19,12,0,3.0,162.0,2.2,12.0,165.0,135.76,106.98
2016,3,19,12,15,5.5,182.0,2.1,12.0,186.5,154.09,121.85
2016,3,19,12,30,8.0,202.0,2.0,12.0,208.0,172.92,137.08
2016,3,19,12,45,6.5,188.5,1.9,12.5,193.5,161.7,127.73
2016,3,19,13,0,5.0,175.0,1.8,13.0,179.0,150.09,118.15
2016,3,19,13,15,2.5,116.0,1.8,13.0,118.0,98.86,76.49
2016,3,19,13,30,0.0,57.0,1.8,13.0,57.0,47.48,34.08
2016,3,19,13,45,0.0,63.5,1.85,13.0,63.5,52.89,38.67
2016,3,19,14,0,0.0,70.0,1.9,13.0,70.0,58.3,43.23
2016,3,19,14,15,4.0,139.5,2.1,12.5,142.5,121.16,95.62
2016,3,19,14,30,8.0,209.0,2.3,12.0,215.0,187.91,150.65
2016,3,19,14,45,4.0,148.5,2.5,12.0,151.5,130.04,103.34
2016,3,19,15,0,0.0,88.0,2.7,12.0,88.0,73.23,56.22
2016,3,19,15,15,0.0,82.0,2.85,11.5,82.0,68.17,52.28
2016,3,19,15,30,0.0,76.0,3.0,11.0,76.0,63.13,48.26
2016,3,19,15,45,0.0,56.0,3.15,11.0,56.0,46.42,34.18
2016,3,19,16,0,0.0,36.0,3.3,11.0,36.0,29.77,20.02
2016,3,19,16,15,0.0,32.0,3.45,10.5,32.0,26.43,17.27
2016,3,19,16,30,0.0,28.0,3.6,10.0,28.0,23.11,14.48
2016,3,19,16,45,0.0,23.5,3.75,9.5,23.5,19.37,11.3
2016,3,19,17,0,0.0,19.0,3.9,9.0,19.0,15.64,8.08
2016,3,19,17,15,0.0,14.5,4.05,8.5,14.5,11.92,4.82
2016,3,19,17,30,0.0,10.0,4.2,8.0,10.0,8.21,1.52
2016,3,19,17,45,0.0,6.5,4.35,8.0,6.5,5.33,0.0
2016,3,19,18,0,0.0,3.0,4.5,8.0,3.0,2.46,0.0
2016,3,19,18,15,0.0,1.5,4.5,7.5,1.5,1.23,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,6.0,3.0,2.0,6.0,4.92,0.0
2016,3,20,7,0,0.0,12.0,3.1,2.0,12.0,9.86,3.23
2016,3,20,7,15,0.0,21.0,3.1,2.0,21.0,17.29,10.34
2016,3,20,7,30,0.0,30.0,3.1,2.0,30.0,24.74,17.47
2016,3,20,7,45,0.0,39.5,3.1,2.5,39.5,32.62,24.88
2016,3,20,8,0,0.0,49.0,3.1,3.0,49.0,40.52,32.18
2016,3,20,8,15,0.0,48.0,3.05,3.0,48.0,39.69,31.34
2016,3,20,8,30,0.0,47.0,3.0,3.0,47.0,38.88,30.48
2016,3,20,8,45,0.0,53.5,3.0,3.5,53.5,44.3,35.3
2016,3,20,9,0,0.0,60.0,3.0,4.0,60.0,49.73,40.07
2016,3,20,9,15,6.0,130.0,2.95,4.0,133.5,104.97,89.96
2016,3,20,9,30,12.0,200.0,2.9,4.0,207.0,154.35,133.63
2016,3,20,9,45,16.5,221.0,2.85,4.5,232.0,169.22,146.01
2016,3,20,10,0,21.0,242.0,2.8,5.0,257.0,186.08,152.57
2016,3,20,10,15,10.5,182.5,2.7,5.0,190.0,146.98,119.59
2016,3,20,10,30,0.0,123.0,2.6,5.0,123.0,101.34,81.37
2016,3,20,10,45,4.5,171.5,2.55,5.5,175.0,140.37,113.84
2016,3,20,11,0,9.0,220.0,2.5,6.0,227.0,179.72,146.0
2016,3,20,11,15,17.5,263.5,2.45,6.0,277.5,217.46,176.66
2016,3,20,11,30,26.0,307.0,2.4,6.0,328.0,252.23,204.7
2016,3,20,11,45,19.5,281.0,2.4,6.5,297.0,237.23,192.2
2016,3,20,12,0,13.0,255.0,2.4,7.0,266.0,215.94,174.67
2016,3,20,12,15,9.0,215.0,2.35,7.0,222.5,183.1,147.89
2016,3,20,12,30,5.0,175.0,2.3,7.0,179.0,148.8,119.71
2016,3,20,12,45,4.0,166.5,2.25,7.0,170.0,141.71,113.92
2016,3,20,13,0,3.0,158.0,2.2,7.0,161.0,134.39,107.89
2016,3,20,13,15,2.0,154.5,2.1,7.0,156.5,131.12,105.2
2016,3,20,13,30,1.0,151.0,2.0,7.0,152.0,127.71,102.42
2016,3,20,13,45,13.5,220.5,1.95,7.0,231.0,198.72,161.61
2016,3,20,14,0,26.0,290.0,1.9,7.0,310.0,273.73,222.84
2016,3,20,14,15,30.5,288.5,1.85,7.0,311.0,294.56,239.74
2016,3,20,14,30,35.0,287.0,1.8,7.0,312.0,302.27,246.38
2016,3,20,14,45,33.0,270.5,1.75,7.0,293.0,288.67,235.85
2016,3,20,15,0,31.0,254.0,1.7,7.0,274.0,274.49,224.93
2016,3,20,15,15,16.0,209.5,1.7,7.0,220.0,201.5,165.37
2016,3,20,15,30,1.0,165.0,1.7,7.0,166.0,145.77,118.98
2016,3,20,15,45,0.5,110.5,1.7,7.0,111.0,94.2,75.75
2016,3,20,16,0,0.0,56.0,1.7,7.0,56.0,46.39,34.84
2016,3,20,16,15,0.0,49.5,1.65,6.5,49.5,40.96,30.33
2016,3,20,16,30,0.0,43.0,1.6,6.0,43.0,35.55,25.75
2016,3,20,16,45,0.0,36.5,1.55,6.0,36.5,30.14,21.06
2016,3,20,17,0,0.0,30.0,1.5,6.0,30.0,24.74,16.32
2016,3,20,17,15,0.0,23.5,1.3,5.5,23.5,19.36,11.56
2016,3,20,17,30,0.0,17.0,1.1,5.0,17.0,13.98,6.74
2016,3,20,17,45,0.0,11.5,0.95,5.0,11.5,9.45,2.6
2016,3,20,18,0,0.0,6.0,0.8,5.0,6.0,4.92,0.0
2016,3,20,18,15,0.0,3.0,0.7,4.5,3.0,2.46,0.0
2016,3,20,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,169.5,21.0,2.55,1.5,41.5,16.91,6.93
2016,3,21,7,0,339.0,42.0,2.9,2.0,83.0,34.49,25.5
2016,3,21,7,15,435.0,54.0,3.15,2.5,134.0,43.56,34.52
2016,3,21,7,30,531.0,66.0,3.4,3.0,185.0,52.43,43.06
2016,3,21,7,45,604.5,72.0,3.65,3.5,241.5,56.11,46.53
2016,3,21,8,0,678.0,78.0,3.9,4.0,298.0,59.86,49.89
2016,3,21,8,15,720.0,84.0,4.0,4.5,353.5,63.31,52.85
2016,3,21,8,30,762.0,90.0,4.1,5.0,409.0,66.68,55.66
2016,3,21,8,45,802.5,91.0,4.2,5.5,464.0,72.66,60.8
2016,3,21,9,0,843.0,92.0,4.3,6.0,519.0,72.61,60.43
2016,3,21,9,15,864.0,95.5,4.25,6.0,567.5,74.15,61.61
2016,3,21,9,30,885.0,99.0,4.2,6.0,616.0,75.64,62.76
2016,3,21,9,45,905.0,99.5,4.2,6.5,660.0,84.65,70.51
2016,3,21,10,0,925.0,100.0,4.2,7.0,704.0,127.66,76.78
2016,3,21,10,15,935.0,102.0,4.15,7.5,740.0,188.36,112.82
2016,3,21,10,30,945.0,104.0,4.1,8.0,776.0,249.81,161.78
2016,3,21,10,45,951.5,105.5,4.1,8.5,804.0,310.6,215.82
2016,3,21,11,0,958.0,107.0,4.1,9.0,832.0,371.27,271.47
2016,3,21,11,15,962.5,108.0,4.1,9.0,852.0,430.5,326.4
2016,3,21,11,30,967.0,109.0,4.1,9.0,872.0,488.9,379.69
2016,3,21,11,45,967.0,110.5,4.1,9.5,883.5,544.53,428.72
2016,3,21,12,0,967.0,112.0,4.1,10.0,895.0,598.43,474.8
2016,3,21,12,15,967.0,112.5,4.1,10.0,897.5,649.58,518.26
2016,3,21,12,30,967.0,113.0,4.1,10.0,900.0,698.54,558.91
2016,3,21,12,45,968.0,111.0,4.15,10.5,895.0,743.6,594.9
2016,3,21,13,0,969.0,109.0,4.2,11.0,890.0,786.03,628.11
2016,3,21,13,15,965.0,108.0,4.2,11.0,876.0,822.89,656.52
2016,3,21,13,30,961.0,107.0,4.2,11.0,862.0,856.44,681.34
2016,3,21,13,45,958.0,104.5,4.2,11.0,839.5,885.89,703.2
2016,3,21,14,0,955.0,102.0,4.2,11.0,817.0,911.78,722.56
2016,3,21,14,15,946.0,100.5,4.15,11.0,787.0,929.92,736.12
2016,3,21,14,30,937.0,99.0,4.1,11.0,757.0,944.15,747.14
2016,3,21,14,45,926.0,97.0,4.05,11.0,719.5,952.11,753.88
2016,3,21,15,0,915.0,95.0,4.0,11.0,682.0,956.12,758.01
2016,3,21,15,15,899.0,92.5,3.9,10.5,638.0,951.06,756.93
2016,3,21,15,30,883.0,90.0,3.8,10.0,594.0,952.34,760.66
2016,3,21,15,45,860.5,87.0,3.7,10.0,545.0,933.1,748.23
2016,3,21,16,0,838.0,84.0,3.6,10.0,496.0,910.22,733.34
2016,3,21,16,15,808.5,80.5,3.25,9.5,443.0,876.83,710.32
2016,3,21,16,30,779.0,77.0,2.9,9.0,390.0,840.41,684.65
2016,3,21,16,45,735.5,72.0,2.6,9.0,334.5,786.76,644.52
2016,3,21,17,0,692.0,67.0,2.3,9.0,279.0,738.31,607.28
2016,3,21,17,15,628.0,60.0,2.1,8.0,224.5,662.11,549.68
2016,3,21,17,30,564.0,53.0,1.9,7.0,170.0,586.3,489.23
2016,3,21,17,45,461.0,43.0,1.7,6.0,120.0,476.07,397.29
2016,3,21,18,0,358.0,33.0,1.5,5.0,70.0,370.7,300.35
2016,3,21,18,15,179.0,16.5,1.5,4.5,35.0,188.17,34.56
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,33.0,5.5,0.95,0.5,6.0,0.0,0.0
2016,3,22,6,30,66.0,11.0,1.0,1.0,12.0,9.39,0.0
2016,3,22,6,45,224.0,26.0,1.1,2.0,50.5,21.33,11.17
2016,3,22,7,0,382.0,41.0,1.2,3.0,89.0,33.59,24.74
2016,3,22,7,15,476.0,51.0,1.2,3.5,140.5,41.04,32.18
2016,3,22,7,30,570.0,61.0,1.2,4.0,192.0,48.39,39.24
2016,3,22,7,45,638.0,66.5,1.2,5.0,248.0,51.9,42.44
2016,3,22,8,0,706.0,72.0,1.2,6.0,304.0,55.46,45.51
2016,3,22,8,15,744.5,77.0,1.45,7.0,359.0,63.63,52.64
2016,3,22,8,30,783.0,82.0,1.7,8.0,414.0,66.73,55.05
2016,3,22,8,45,814.5,84.5,1.95,9.0,466.5,67.8,55.6
2016,3,22,9,0,846.0,87.0,2.2,10.0,519.0,68.91,56.18
2016,3,22,9,15,865.5,90.0,2.4,10.5,566.5,70.2,57.02
2016,3,22,9,30,885.0,93.0,2.6,11.0,614.0,71.44,57.83
2016,3,22,9,45,900.0,95.0,2.8,11.5,656.5,81.78,66.62
2016,3,22,10,0,915.0,97.0,3.0,12.0,699.0,129.06,75.13
2016,3,22,10,15,925.0,99.0,3.1,12.0,734.5,189.1,111.39
2016,3,22,10,30,935.0,101.0,3.2,12.0,770.0,249.89,159.77
2016,3,22,10,45,942.5,102.0,3.35,12.5,798.0,309.92,212.45
2016,3,22,11,0,950.0,103.0,3.5,13.0,826.0,369.92,266.67
2016,3,22,11,15,955.0,104.0,3.6,13.0,846.5,428.76,320.34
2016,3,22,11,30,960.0,105.0,3.7,13.0,867.0,486.83,372.47
2016,3,22,11,45,963.0,105.5,3.8,13.5,879.0,542.57,420.81
2016,3,22,12,0,966.0,106.0,3.9,14.0,891.0,596.86,466.57
2016,3,22,12,15,966.5,106.0,3.95,14.0,894.5,647.62,509.14
2016,3,22,12,30,967.0,106.0,4.0,14.0,898.0,696.22,549.02
2016,3,22,12,45,965.5,106.0,4.05,14.5,892.5,741.14,584.18
2016,3,22,13,0,964.0,106.0,4.1,15.0,887.0,783.32,616.5
2016,3,22,13,15,960.5,105.0,4.1,15.0,873.0,820.19,644.24
2016,3,22,13,30,957.0,104.0,4.1,15.0,859.0,853.8,668.72
2016,3,22,13,45,949.5,104.0,4.15,15.0,836.0,881.8,689.45
2016,3,22,14,0,942.0,104.0,4.2,15.0,813.0,906.14,707.7
2016,3,22,14,15,933.0,102.5,4.2,15.0,782.5,923.91,721.18
2016,3,22,14,30,924.0,101.0,4.2,15.0,752.0,937.81,732.1
2016,3,22,14,45,908.5,100.5,4.25,15.0,714.0,943.09,737.41
2016,3,22,15,0,893.0,100.0,4.3,15.0,676.0,944.43,740.25
2016,3,22,15,15,876.5,97.5,4.2,15.0,632.5,948.97,744.63
2016,3,22,15,30,860.0,95.0,4.1,15.0,589.0,939.57,739.3
2016,3,22,15,45,835.5,92.5,4.05,15.0,539.5,918.94,726.42
2016,3,22,16,0,811.0,90.0,4.0,15.0,490.0,894.74,711.03
2016,3,22,16,15,781.0,85.5,3.75,14.5,438.0,859.66,687.83
2016,3,22,16,30,751.0,81.0,3.5,14.0,386.0,821.6,662.07
2016,3,22,16,45,708.0,75.5,3.3,13.5,331.0,774.66,629.24
2016,3,22,17,0,665.0,70.0,3.1,13.0,276.0,720.12,589.49
2016,3,22,17,15,603.0,62.5,2.95,12.0,222.0,645.28,533.42
2016,3,22,17,30,541.0,55.0,2.8,11.0,168.0,570.78,474.43
2016,3,22,17,45,441.0,44.5,2.65,10.5,118.5,462.62,383.89
2016,3,22,18,0,341.0,34.0,2.5,10.0,69.0,359.18,289.67
2016,3,22,18,15,170.5,17.0,2.6,9.5,34.5,184.2,55.27
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,22.5,5.0,2.85,5.5,5.5,0.0,0.0
2016,3,23,6,30,45.0,10.0,3.0,6.0,11.0,8.54,0.0
2016,3,23,6,45,160.5,29.5,3.15,6.5,48.5,22.78,12.68
2016,3,23,7,0,276.0,49.0,3.3,7.0,86.0,37.5,27.84
2016,3,23,7,15,361.5,64.5,3.35,7.5,135.5,48.85,38.72
2016,3,23,7,30,447.0,80.0,3.4,8.0,185.0,59.95,49.09
2016,3,23,7,45,523.5,88.0,3.45,8.5,241.0,68.0,56.42
2016,3,23,8,0,600.0,96.0,3.5,9.0,297.0,72.71,60.53
2016,3,23,8,15,642.0,103.5,3.6,10.0,351.0,76.64,63.67
2016,3,23,8,30,684.0,111.0,3.7,11.0,405.0,80.46,66.62
2016,3,23,8,45,727.0,113.0,3.85,12.0,458.5,80.29,65.98
2016,3,23,9,0,770.0,115.0,4.0,13.0,512.0,80.28,65.5
2016,3,23,9,15,791.5,119.5,4.1,13.5,559.5,81.67,66.37
2016,3,23,9,30,813.0,124.0,4.2,14.0,607.0,91.3,74.42
2016,3,23,9,45,837.0,124.0,4.3,14.5,650.5,89.76,72.74
2016,3,23,10,0,861.0,124.0,4.4,15.0,694.0,137.68,81.6
2016,3,23,10,15,872.0,126.5,4.45,15.5,729.5,196.19,117.76
2016,3,23,10,30,883.0,129.0,4.5,16.0,765.0,255.78,164.86
2016,3,23,10,45,896.0,128.0,4.6,16.5,794.0,314.21,215.45
2016,3,23,11,0,909.0,127.0,4.7,17.0,823.0,377.83,271.5
2016,3,23,11,15,914.0,128.0,4.75,17.0,843.0,434.84,322.92
2016,3,23,11,30,919.0,129.0,4.8,17.0,863.0,491.15,372.94
2016,3,23,11,45,927.0,127.0,4.85,17.5,876.0,545.72,419.69
2016,3,23,12,0,935.0,125.0,4.9,18.0,889.0,599.31,464.36
2016,3,23,12,15,935.5,125.0,4.9,18.0,892.0,648.97,505.62
2016,3,23,12,30,936.0,125.0,4.9,18.0,895.0,696.55,544.3
2016,3,23,12,45,940.5,121.5,4.95,18.5,891.0,741.52,579.4
2016,3,23,13,0,945.0,118.0,5.0,19.0,887.0,784.15,612.01
2016,3,23,13,15,941.0,117.0,5.0,19.0,872.5,820.18,639.34
2016,3,23,13,30,937.0,116.0,5.0,19.0,858.0,852.98,663.25
2016,3,23,13,45,933.5,114.0,5.0,19.0,836.5,881.87,684.39
2016,3,23,14,0,930.0,112.0,5.0,19.0,815.0,907.27,703.13
2016,3,23,14,15,921.0,110.0,4.95,19.0,784.5,924.36,715.76
2016,3,23,14,30,912.0,108.0,4.9,19.0,754.0,937.58,725.83
2016,3,23,14,45,901.0,105.5,4.9,19.0,717.0,944.59,732.08
2016,3,23,15,0,890.0,103.0,4.9,19.0,680.0,957.92,743.03
2016,3,23,15,15,874.0,100.0,4.75,18.5,636.5,952.21,740.97
2016,3,23,15,30,858.0,97.0,4.6,18.0,593.0,942.58,736.38
2016,3,23,15,45,833.5,94.5,4.45,18.0,543.5,921.83,722.56
2016,3,23,16,0,809.0,92.0,4.3,18.0,494.0,897.49,706.39
2016,3,23,16,15,779.0,87.5,4.05,17.5,441.5,862.27,683.41
2016,3,23,16,30,749.0,83.0,3.8,17.0,389.0,824.08,657.89
2016,3,23,16,45,700.0,79.0,3.6,16.5,333.5,773.87,623.02
2016,3,23,17,0,651.0,75.0,3.4,16.0,278.0,715.89,581.12
2016,3,23,17,15,588.0,66.5,3.25,15.0,224.0,638.87,523.91
2016,3,23,17,30,525.0,58.0,3.1,14.0,170.0,562.21,463.79
2016,3,23,17,45,421.5,47.0,3.0,13.5,120.0,450.6,371.42
2016,3,23,18,0,318.0,36.0,2.9,13.0,70.0,343.78,276.28
2016,3,23,18,15,159.0,18.0,2.9,12.5,35.0,178.74,70.01
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.0,2.3,8.5,7.0,0.0,0.0
2016,3,24,6,30,0.0,14.0,2.5,9.0,14.0,11.95,0.0
2016,3,24,6,45,148.5,31.5,2.75,10.0,52.0,24.24,14.16
2016,3,24,7,0,297.0,49.0,3.0,11.0,90.0,37.54,27.51
2016,3,24,7,15,382.5,62.5,3.0,11.5,139.0,47.46,36.91
2016,3,24,7,30,468.0,76.0,3.0,12.0,188.0,59.77,48.19
2016,3,24,7,45,361.0,103.0,3.05,12.5,202.0,74.44,61.3
2016,3,24,8,0,254.0,130.0,3.1,13.0,216.0,93.13,77.69
2016,3,24,8,15,307.0,145.5,3.25,13.5,266.5,103.24,86.24
2016,3,24,8,30,360.0,161.0,3.4,14.0,317.0,113.08,94.41
2016,3,24,8,45,553.5,138.5,3.55,15.0,411.0,94.95,77.95
2016,3,24,9,0,747.0,116.0,3.7,16.0,505.0,80.37,64.77
