Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,9,15,769.0,120.0,4.0,16.5,551.5,81.39,65.32
2016,3,24,9,30,791.0,124.0,4.3,17.0,598.0,90.65,72.97
2016,3,24,9,45,813.5,124.5,4.6,18.0,640.5,89.41,71.42
2016,3,24,10,0,836.0,125.0,4.9,19.0,683.0,140.12,81.88
2016,3,24,10,15,847.5,127.5,5.0,19.0,718.0,197.22,117.87
2016,3,24,10,30,859.0,130.0,5.1,19.0,753.0,255.47,164.16
2016,3,24,10,45,870.0,130.5,5.2,19.5,781.0,313.09,213.82
2016,3,24,11,0,881.0,131.0,5.3,20.0,809.0,371.28,265.16
2016,3,24,11,15,571.5,261.5,5.3,20.0,705.5,403.47,302.32
2016,3,24,11,30,262.0,392.0,5.3,20.0,602.0,406.95,311.95
2016,3,24,11,45,215.5,403.5,5.35,20.0,578.0,418.96,322.95
2016,3,24,12,0,169.0,415.0,5.4,20.0,554.0,422.56,326.74
2016,3,24,12,15,530.5,276.0,5.35,20.0,714.0,543.18,422.06
2016,3,24,12,30,892.0,137.0,5.3,20.0,874.0,682.31,531.38
2016,3,24,12,45,872.0,146.5,5.3,20.5,863.5,725.49,563.87
2016,3,24,13,0,852.0,156.0,5.3,21.0,853.0,761.33,590.65
2016,3,24,13,15,847.0,155.0,5.3,21.0,839.0,794.99,616.82
2016,3,24,13,30,842.0,154.0,5.3,21.0,825.0,825.52,640.05
2016,3,24,13,45,831.0,154.5,5.3,21.0,801.5,849.37,657.64
2016,3,24,14,0,820.0,155.0,5.3,21.0,778.0,869.59,672.75
2016,3,24,14,15,809.5,153.0,5.25,20.5,748.5,884.09,685.0
2016,3,24,14,30,799.0,151.0,5.2,20.0,719.0,894.85,694.78
2016,3,24,14,45,782.5,149.0,5.2,20.0,682.5,903.25,702.04
2016,3,24,15,0,766.0,147.0,5.2,20.0,646.0,901.73,702.4
2016,3,24,15,15,746.5,142.5,5.1,19.5,603.5,890.86,697.02
2016,3,24,15,30,727.0,138.0,5.0,19.0,561.0,876.33,689.17
2016,3,24,15,45,704.5,132.0,4.9,19.0,514.0,853.78,674.23
2016,3,24,16,0,682.0,126.0,4.8,19.0,467.0,827.95,656.93
2016,3,24,16,15,648.0,119.5,4.65,18.5,416.0,787.77,629.88
2016,3,24,16,30,614.0,113.0,4.5,18.0,365.0,744.98,600.46
2016,3,24,16,45,579.5,102.0,4.4,18.0,314.0,694.41,563.57
2016,3,24,17,0,545.0,91.0,4.3,18.0,263.0,642.12,524.31
2016,3,24,17,15,480.0,80.5,4.2,17.5,211.5,562.43,463.02
2016,3,24,17,30,415.0,70.0,4.1,17.0,160.0,480.84,397.56
2016,3,24,17,45,319.5,55.5,4.05,17.0,113.0,376.1,309.5
2016,3,24,18,0,224.0,41.0,4.0,17.0,66.0,276.95,220.73
2016,3,24,18,15,112.0,20.5,4.05,16.5,33.0,144.46,65.66
2016,3,24,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,6.0,2.4,14.0,6.0,5.12,0.0
2016,3,25,6,30,0.0,12.0,2.5,14.0,12.0,9.89,0.0
2016,3,25,6,45,49.5,33.0,2.6,14.5,40.0,26.09,15.75
2016,3,25,7,0,99.0,54.0,2.7,15.0,68.0,41.74,30.77
2016,3,25,7,15,139.5,76.5,2.8,15.5,105.5,58.03,45.63
2016,3,25,7,30,180.0,99.0,2.9,16.0,143.0,72.36,58.51
2016,3,25,7,45,229.5,114.5,3.0,16.5,184.5,83.02,67.85
2016,3,25,8,0,279.0,130.0,3.1,17.0,226.0,93.39,76.69
2016,3,25,8,15,179.5,157.0,3.1,17.0,223.0,112.95,93.47
2016,3,25,8,30,80.0,184.0,3.1,17.0,220.0,133.07,110.47
2016,3,25,8,45,122.5,209.5,3.1,17.5,271.0,143.61,118.85
2016,3,25,9,0,165.0,235.0,3.1,18.0,322.0,158.6,130.91
2016,3,25,9,15,130.0,254.5,3.05,18.0,326.5,168.8,139.05
2016,3,25,9,30,95.0,274.0,3.0,18.0,331.0,188.58,155.16
2016,3,25,9,45,112.5,297.0,2.95,18.5,369.0,201.93,165.48
2016,3,25,10,0,130.0,320.0,2.9,19.0,407.0,218.3,166.08
2016,3,25,10,15,130.5,336.5,2.9,19.0,428.0,243.24,183.95
2016,3,25,10,30,131.0,353.0,2.9,19.0,449.0,268.61,203.46
2016,3,25,10,45,295.0,330.5,2.9,19.5,556.5,304.7,225.76
2016,3,25,11,0,459.0,308.0,2.9,20.0,664.0,361.44,266.44
2016,3,25,11,15,414.0,338.5,2.95,20.0,665.5,400.25,299.92
2016,3,25,11,30,369.0,369.0,3.0,20.0,667.0,437.9,331.34
2016,3,25,11,45,195.0,337.0,3.15,20.0,495.0,361.86,277.45
2016,3,25,12,0,21.0,305.0,3.3,20.0,323.0,260.65,200.89
2016,3,25,12,15,47.5,350.5,3.35,20.0,390.0,316.88,244.63
2016,3,25,12,30,74.0,396.0,3.4,20.0,457.0,378.15,291.47
2016,3,25,12,45,197.5,393.0,3.5,20.5,556.0,473.96,364.94
2016,3,25,13,0,321.0,390.0,3.6,21.0,655.0,583.34,447.08
2016,3,25,13,15,340.5,377.5,3.6,21.0,654.0,608.95,466.58
2016,3,25,13,30,360.0,365.0,3.6,21.0,653.0,634.14,486.17
2016,3,25,13,45,331.0,362.0,3.65,21.0,621.5,628.1,482.27
2016,3,25,14,0,302.0,359.0,3.7,21.0,590.0,618.99,476.2
2016,3,25,14,15,249.0,352.5,3.65,21.0,538.5,582.61,449.39
2016,3,25,14,30,196.0,346.0,3.6,21.0,487.0,525.26,407.08
2016,3,25,14,45,290.5,309.5,3.55,21.0,506.0,601.59,467.24
2016,3,25,15,0,385.0,273.0,3.5,21.0,525.0,660.45,513.74
2016,3,25,15,15,528.5,216.0,3.35,20.5,538.0,761.58,592.04
2016,3,25,15,30,672.0,159.0,3.2,20.0,551.0,850.07,658.31
2016,3,25,15,45,570.5,165.5,3.05,20.0,479.5,758.33,593.12
2016,3,25,16,0,469.0,172.0,2.9,20.0,408.0,674.18,532.25
2016,3,25,16,15,482.5,149.0,2.55,19.5,370.0,661.09,525.21
2016,3,25,16,30,496.0,126.0,2.2,19.0,332.0,644.61,514.2
2016,3,25,16,45,438.5,121.5,1.85,19.0,285.0,584.23,468.6
2016,3,25,17,0,381.0,117.0,1.5,19.0,238.0,523.96,421.62
2016,3,25,17,15,333.0,99.5,1.4,18.0,191.0,455.87,370.46
2016,3,25,17,30,285.0,82.0,1.3,17.0,144.0,388.48,317.36
2016,3,25,17,45,221.5,62.0,1.2,16.5,102.0,288.34,235.22
2016,3,25,18,0,158.0,42.0,1.1,16.0,60.0,208.17,165.22
2016,3,25,18,15,79.0,21.0,1.05,15.5,30.0,105.39,53.13
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.0,2.85,7.5,9.0,7.68,0.0
2016,3,26,6,30,0.0,18.0,3.0,8.0,18.0,14.62,0.0
2016,3,26,6,45,139.5,36.0,3.2,8.5,56.5,28.01,18.16
2016,3,26,7,0,279.0,54.0,3.4,9.0,95.0,41.09,31.06
2016,3,26,7,15,358.0,69.0,3.5,9.5,144.0,51.93,41.32
2016,3,26,7,30,437.0,84.0,3.6,10.0,193.0,62.51,51.08
2016,3,26,7,45,493.5,95.0,3.7,10.5,245.5,69.87,57.67
2016,3,26,8,0,550.0,106.0,3.8,11.0,298.0,79.36,65.98
2016,3,26,8,15,589.5,114.0,3.7,11.5,349.5,83.27,69.15
2016,3,26,8,30,629.0,122.0,3.6,12.0,401.0,87.06,72.13
2016,3,26,8,45,410.5,179.0,3.5,12.5,369.5,117.99,98.88
2016,3,26,9,0,192.0,236.0,3.4,13.0,338.0,159.65,134.37
2016,3,26,9,15,288.5,241.0,3.25,13.5,409.0,155.48,130.03
2016,3,26,9,30,385.0,246.0,3.1,14.0,480.0,158.7,132.15
2016,3,26,9,45,352.5,273.5,3.0,14.5,498.5,173.33,143.93
2016,3,26,10,0,320.0,301.0,2.9,15.0,517.0,214.29,158.66
2016,3,26,10,15,315.0,321.5,2.7,15.5,543.0,252.33,185.43
2016,3,26,10,30,310.0,342.0,2.5,16.0,569.0,290.44,215.17
2016,3,26,10,45,211.5,361.0,2.4,16.5,519.0,311.26,235.82
2016,3,26,11,0,113.0,380.0,2.3,17.0,469.0,318.86,245.03
2016,3,26,11,15,80.0,369.0,2.15,17.0,432.5,311.9,240.82
2016,3,26,11,30,47.0,358.0,2.0,17.0,396.0,300.06,232.36
2016,3,26,11,45,194.5,372.5,1.95,17.0,533.5,388.62,299.62
2016,3,26,12,0,342.0,387.0,1.9,17.0,671.0,495.82,380.14
2016,3,26,12,15,228.0,401.0,1.8,17.0,591.0,465.01,357.14
2016,3,26,12,30,114.0,415.0,1.7,17.0,511.0,419.47,322.73
2016,3,26,12,45,123.0,414.0,1.6,17.0,517.0,442.13,340.12
2016,3,26,13,0,132.0,413.0,1.5,17.0,523.0,461.4,354.5
2016,3,26,13,15,106.0,397.5,1.45,17.0,484.5,431.68,332.39
2016,3,26,13,30,80.0,382.0,1.4,17.0,446.0,406.74,313.82
2016,3,26,13,45,110.5,380.0,1.35,17.0,466.0,438.66,338.84
2016,3,26,14,0,141.0,378.0,1.3,17.0,486.0,487.06,375.31
2016,3,26,14,15,101.5,350.5,1.25,16.5,427.0,419.77,325.65
2016,3,26,14,30,62.0,323.0,1.2,16.0,368.0,364.0,284.17
2016,3,26,14,45,39.5,279.0,1.2,16.0,307.0,303.45,238.31
2016,3,26,15,0,17.0,235.0,1.2,16.0,246.0,224.58,177.0
2016,3,26,15,15,8.5,163.0,1.2,15.5,168.5,149.11,117.54
2016,3,26,15,30,0.0,91.0,1.2,15.0,91.0,75.69,57.72
2016,3,26,15,45,0.0,90.5,1.2,15.0,90.5,75.31,57.7
2016,3,26,16,0,0.0,90.0,1.2,15.0,90.0,75.07,57.7
2016,3,26,16,15,0.0,69.5,1.15,14.5,69.5,57.64,43.36
2016,3,26,16,30,0.0,49.0,1.1,14.0,49.0,40.54,29.09
2016,3,26,16,45,0.0,42.0,1.1,14.0,42.0,34.71,24.21
2016,3,26,17,0,0.0,35.0,1.1,14.0,35.0,28.89,19.27
2016,3,26,17,15,0.0,28.0,1.1,13.5,28.0,23.08,14.31
2016,3,26,17,30,0.0,21.0,1.1,13.0,21.0,17.29,9.28
2016,3,26,17,45,0.0,14.5,1.15,13.0,14.5,11.92,4.53
2016,3,26,18,0,0.0,8.0,1.2,13.0,8.0,6.56,0.0
2016,3,26,18,15,0.0,4.0,1.3,13.0,4.0,3.28,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.43,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.82,0.0
2016,3,27,6,45,0.0,3.5,1.05,11.0,3.5,2.87,0.0
2016,3,27,7,0,0.0,6.0,1.2,11.0,6.0,4.92,0.0
2016,3,27,7,15,0.0,9.5,1.2,11.0,9.5,7.8,1.42
2016,3,27,7,30,0.0,13.0,1.2,11.0,13.0,10.69,4.09
2016,3,27,7,45,0.0,17.0,1.25,11.5,17.0,13.99,7.09
2016,3,27,8,0,0.0,21.0,1.3,12.0,21.0,17.31,10.05
2016,3,27,8,15,0.0,41.0,1.4,12.0,41.0,33.89,24.95
2016,3,27,8,30,0.0,61.0,1.5,12.0,61.0,50.54,39.73
2016,3,27,8,45,0.0,70.0,1.6,12.5,70.0,58.07,46.15
2016,3,27,9,0,0.0,79.0,1.7,13.0,79.0,65.61,52.52
2016,3,27,9,15,0.0,107.0,1.75,13.0,107.0,88.03,71.93
2016,3,27,9,30,0.0,135.0,1.8,13.0,135.0,109.31,90.11
2016,3,27,9,45,4.0,171.5,1.9,13.0,174.5,136.3,113.01
2016,3,27,10,0,8.0,208.0,2.0,13.0,214.0,164.07,130.09
2016,3,27,10,15,5.5,190.5,1.95,13.0,195.0,153.08,120.89
2016,3,27,10,30,3.0,173.0,1.9,13.0,176.0,140.76,110.8
2016,3,27,10,45,8.0,211.5,1.9,13.5,218.5,172.23,135.7
2016,3,27,11,0,13.0,250.0,1.9,14.0,261.0,204.51,160.9
2016,3,27,11,15,14.0,260.0,1.8,14.0,272.0,214.75,168.79
2016,3,27,11,30,15.0,270.0,1.7,14.0,283.0,225.22,176.92
2016,3,27,11,45,14.0,263.0,1.65,14.5,275.0,221.58,173.66
2016,3,27,12,0,13.0,256.0,1.6,15.0,267.0,217.54,170.16
2016,3,27,12,15,14.5,269.5,1.75,15.0,282.0,231.3,181.14
2016,3,27,12,30,16.0,283.0,1.9,15.0,297.0,245.47,192.38
2016,3,27,12,45,14.5,269.0,2.05,15.0,281.5,234.97,184.3
2016,3,27,13,0,13.0,255.0,2.2,15.0,266.0,223.95,175.87
2016,3,27,13,15,11.0,236.5,2.35,15.0,246.0,208.21,163.64
2016,3,27,13,30,9.0,218.0,2.5,15.0,226.0,191.94,150.92
2016,3,27,13,45,6.5,197.5,2.65,15.0,203.5,173.04,136.0
2016,3,27,14,0,4.0,177.0,2.8,15.0,181.0,153.69,120.6
2016,3,27,14,15,2.0,151.5,2.65,14.5,153.5,130.03,101.76
2016,3,27,14,30,0.0,126.0,2.5,14.0,126.0,106.12,82.51
2016,3,27,14,45,0.0,105.0,2.4,14.0,105.0,87.86,67.66
2016,3,27,15,0,0.0,84.0,2.3,14.0,84.0,69.91,52.94
2016,3,27,15,15,0.0,64.0,2.3,14.0,64.0,53.16,39.11
2016,3,27,15,30,0.0,44.0,2.3,14.0,44.0,36.47,25.21
2016,3,27,15,45,0.0,54.0,2.3,14.0,54.0,44.77,32.31
2016,3,27,16,0,0.0,64.0,2.3,14.0,64.0,53.07,39.45
2016,3,27,16,15,0.0,45.0,2.15,13.5,45.0,37.23,26.2
2016,3,27,16,30,0.0,26.0,2.0,13.0,26.0,21.46,12.84
2016,3,27,16,45,0.0,22.5,1.95,13.0,22.5,18.55,10.38
2016,3,27,17,0,0.0,19.0,1.9,13.0,19.0,15.65,7.91
2016,3,27,17,15,0.0,15.5,1.8,12.5,15.5,12.75,5.42
2016,3,27,17,30,0.0,12.0,1.7,12.0,12.0,9.86,2.89
2016,3,27,17,45,0.0,8.5,1.65,12.0,8.5,6.98,0.33
2016,3,27,18,0,0.0,5.0,1.6,12.0,5.0,4.1,0.0
2016,3,27,18,15,0.0,2.5,1.6,12.0,2.5,2.05,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,6,15,82.5,9.0,2.3,10.5,13.5,7.68,0.0
2016,3,28,6,30,165.0,18.0,2.5,11.0,27.0,14.63,0.0
2016,3,28,6,45,301.5,30.5,2.75,11.5,69.0,24.73,15.57
2016,3,28,7,0,438.0,43.0,3.0,12.0,111.0,34.68,25.15
2016,3,28,7,15,239.0,70.5,3.15,12.5,110.0,53.65,42.44
2016,3,28,7,30,40.0,98.0,3.3,13.0,109.0,74.54,61.22
2016,3,28,7,45,49.5,120.5,3.5,13.5,136.5,90.38,75.18
2016,3,28,8,0,59.0,143.0,3.7,14.0,164.0,105.89,88.57
2016,3,28,8,15,65.5,166.0,3.8,14.5,193.0,121.32,101.62
2016,3,28,8,30,72.0,189.0,3.9,15.0,222.0,136.39,114.14
2016,3,28,8,45,218.0,201.5,4.05,16.0,316.5,140.98,117.25
2016,3,28,9,0,364.0,214.0,4.2,17.0,411.0,142.56,117.78
2016,3,28,9,15,627.0,152.0,4.25,17.0,525.0,98.87,80.09
2016,3,28,9,30,890.0,90.0,4.3,17.0,639.0,78.6,62.5
2016,3,28,9,45,908.5,91.0,4.35,17.5,683.5,90.83,60.05
2016,3,28,10,0,927.0,92.0,4.4,18.0,728.0,150.16,82.92
2016,3,28,10,15,938.0,94.0,4.4,18.0,764.0,210.94,124.6
2016,3,28,10,30,949.0,96.0,4.4,18.0,800.0,272.58,175.39
2016,3,28,10,45,956.5,97.5,4.4,18.0,828.5,333.55,229.31
2016,3,28,11,0,964.0,99.0,4.4,18.0,857.0,394.49,284.02
2016,3,28,11,15,969.0,100.0,4.35,18.0,877.5,453.82,336.93
2016,3,28,11,30,974.0,101.0,4.3,18.0,898.0,512.34,388.01
2016,3,28,11,45,974.5,102.5,4.3,18.5,909.0,568.01,434.84
2016,3,28,12,0,975.0,104.0,4.3,19.0,920.0,621.96,478.83
2016,3,28,12,15,976.0,104.5,4.3,19.0,923.0,673.46,520.62
2016,3,28,12,30,977.0,105.0,4.3,19.0,926.0,722.83,559.78
2016,3,28,12,45,973.5,105.5,4.3,19.0,920.0,766.8,594.14
2016,3,28,13,0,970.0,106.0,4.3,19.0,914.0,807.87,625.61
2016,3,28,13,15,967.0,105.5,4.2,19.0,899.5,845.32,651.96
2016,3,28,13,30,964.0,105.0,4.1,19.0,885.0,879.56,675.91
2016,3,28,13,45,957.0,104.5,4.1,19.0,862.0,907.13,695.65
2016,3,28,14,0,950.0,104.0,4.1,19.0,839.0,931.02,712.93
2016,3,28,14,15,942.5,102.5,4.05,18.5,808.5,949.68,727.82
2016,3,28,14,30,935.0,101.0,4.0,18.0,778.0,964.5,740.26
2016,3,28,14,45,923.5,99.0,3.95,18.0,740.5,971.24,745.9
2016,3,28,15,0,912.0,97.0,3.9,18.0,703.0,974.02,749.05
2016,3,28,15,15,897.5,94.5,3.75,17.5,659.5,969.52,748.13
2016,3,28,15,30,883.0,92.0,3.6,17.0,616.0,961.21,744.74
2016,3,28,15,45,863.0,89.0,3.5,17.0,567.0,954.03,741.24
2016,3,28,16,0,843.0,86.0,3.4,17.0,518.0,932.63,727.83
2016,3,28,16,15,816.0,82.0,3.1,16.5,465.0,899.96,706.44
2016,3,28,16,30,789.0,78.0,2.8,16.0,412.0,864.26,682.58
2016,3,28,16,45,751.0,73.0,2.55,15.5,356.5,814.44,648.3
2016,3,28,17,0,713.0,68.0,2.3,15.0,301.0,762.56,611.48
2016,3,28,17,15,655.5,61.5,2.15,14.0,245.5,697.48,564.93
2016,3,28,17,30,598.0,55.0,2.0,13.0,190.0,625.99,510.74
2016,3,28,17,45,508.0,45.5,1.85,12.0,138.5,524.34,429.46
2016,3,28,18,0,418.0,36.0,1.7,11.0,87.0,426.61,345.53
2016,3,28,18,15,254.0,22.5,1.7,10.5,49.0,266.28,176.6
2016,3,28,18,30,90.0,9.0,1.7,10.0,11.0,72.81,0.0
2016,3,28,18,45,45.0,4.5,1.75,10.0,5.5,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,102.5,11.0,1.35,3.5,16.5,9.39,0.0
2016,3,29,6,30,205.0,22.0,1.6,4.0,33.0,18.16,4.18
2016,3,29,6,45,335.5,35.0,1.9,5.0,78.0,28.65,19.69
2016,3,29,7,0,466.0,48.0,2.2,6.0,123.0,38.94,29.74
2016,3,29,7,15,544.5,57.0,2.5,6.5,177.0,45.42,36.02
2016,3,29,7,30,623.0,66.0,2.8,7.0,231.0,51.81,41.97
2016,3,29,7,45,671.0,73.5,3.1,8.0,286.5,56.65,46.22
2016,3,29,8,0,719.0,81.0,3.4,9.0,342.0,61.35,50.2
2016,3,29,8,15,754.0,86.0,3.4,9.5,397.0,63.98,52.3
2016,3,29,8,30,789.0,91.0,3.4,10.0,452.0,72.68,59.8
2016,3,29,8,45,810.0,96.5,3.4,10.5,503.0,75.57,62.03
2016,3,29,9,0,831.0,102.0,3.4,11.0,554.0,78.32,64.13
2016,3,29,9,15,850.0,105.0,3.3,11.0,601.0,79.17,64.67
2016,3,29,9,30,869.0,108.0,3.2,11.0,648.0,80.0,65.2
2016,3,29,9,45,880.0,112.0,3.15,11.5,689.0,96.87,64.12
2016,3,29,10,0,891.0,116.0,3.1,12.0,730.0,156.88,90.74
2016,3,29,10,15,901.0,118.0,3.0,12.5,764.5,224.43,139.41
2016,3,29,10,30,911.0,120.0,2.9,13.0,799.0,284.12,189.08
2016,3,29,10,45,917.0,122.0,2.8,13.5,826.0,343.23,241.32
2016,3,29,11,0,923.0,124.0,2.7,14.0,853.0,402.2,293.74
2016,3,29,11,15,927.5,125.0,2.6,14.0,872.5,459.51,344.59
2016,3,29,11,30,932.0,126.0,2.5,14.0,892.0,516.02,393.49
2016,3,29,11,45,934.5,126.5,2.4,14.5,903.0,570.17,438.27
2016,3,29,12,0,937.0,127.0,2.3,15.0,914.0,622.86,480.28
2016,3,29,12,15,937.5,127.0,2.2,15.0,917.0,672.29,519.32
2016,3,29,12,30,938.0,127.0,2.1,15.0,920.0,719.63,555.61
2016,3,29,12,45,940.0,124.5,2.05,15.5,914.5,763.6,587.76
2016,3,29,13,0,942.0,122.0,2.0,16.0,909.0,805.06,617.25
2016,3,29,13,15,938.5,121.0,1.9,16.0,894.5,840.97,641.36
2016,3,29,13,30,935.0,120.0,1.8,16.0,880.0,873.69,662.84
2016,3,29,13,45,931.0,118.0,1.7,16.0,858.0,901.71,680.96
2016,3,29,14,0,927.0,116.0,1.6,16.0,836.0,926.22,696.63
2016,3,29,14,15,918.5,114.5,1.5,16.0,805.5,943.68,707.55
2016,3,29,14,30,910.0,113.0,1.4,16.0,775.0,957.33,716.03
2016,3,29,14,45,900.0,110.0,1.35,16.0,738.0,964.18,720.91
2016,3,29,15,0,890.0,107.0,1.3,16.0,701.0,977.84,730.51
2016,3,29,15,15,875.0,104.0,1.25,16.0,657.5,972.43,727.65
2016,3,29,15,30,860.0,101.0,1.2,16.0,614.0,963.11,722.64
2016,3,29,15,45,840.5,97.5,1.15,16.0,565.5,945.15,712.09
2016,3,29,16,0,821.0,94.0,1.1,16.0,517.0,923.59,699.3
2016,3,29,16,15,793.0,89.5,1.0,15.5,464.0,889.39,678.4
2016,3,29,16,30,765.0,85.0,0.9,15.0,411.0,852.17,655.24
2016,3,29,16,45,727.5,79.5,0.8,15.0,356.5,809.12,626.32
2016,3,29,17,0,690.0,74.0,0.7,15.0,302.0,758.12,591.0
2016,3,29,17,15,632.0,67.0,0.7,14.5,247.0,685.61,541.36
2016,3,29,17,30,574.0,60.0,0.7,14.0,192.0,613.17,488.87
2016,3,29,17,45,484.0,49.5,0.7,13.5,140.5,510.49,409.77
2016,3,29,18,0,394.0,39.0,0.7,13.0,89.0,411.6,327.94
2016,3,29,18,15,240.0,24.5,0.75,12.5,50.5,260.12,176.47
2016,3,29,18,30,86.0,10.0,0.8,12.0,12.0,70.9,0.0
2016,3,29,18,45,43.0,5.0,0.85,12.0,6.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,93.0,11.5,1.65,3.5,17.5,9.82,0.0
2016,3,30,6,30,186.0,23.0,1.8,4.0,35.0,17.94,5.88
2016,3,30,6,45,315.0,37.0,2.0,5.0,80.0,30.19,21.19
2016,3,30,7,0,444.0,51.0,2.2,6.0,125.0,41.25,31.89
2016,3,30,7,15,521.5,60.5,2.2,7.0,178.0,48.01,38.34
2016,3,30,7,30,599.0,70.0,2.2,8.0,231.0,54.65,44.4
2016,3,30,7,45,653.5,76.0,2.2,9.0,287.0,58.25,47.49
2016,3,30,8,0,708.0,82.0,2.2,10.0,343.0,61.83,50.42
2016,3,30,8,15,742.5,87.0,2.3,10.5,397.0,64.4,52.46
2016,3,30,8,30,777.0,92.0,2.4,11.0,451.0,73.12,59.93
2016,3,30,8,45,802.5,95.5,2.55,12.0,502.5,74.56,60.75
2016,3,30,9,0,828.0,99.0,2.7,13.0,554.0,75.97,61.54
2016,3,30,9,15,846.0,102.5,2.75,13.5,600.5,77.22,62.31
2016,3,30,9,30,864.0,106.0,2.8,14.0,647.0,78.4,63.03
2016,3,30,9,45,874.5,109.5,2.85,14.5,687.0,98.72,62.58
2016,3,30,10,0,885.0,113.0,2.9,15.0,727.0,157.98,90.01
2016,3,30,10,15,894.0,115.0,2.9,15.0,761.0,225.12,138.89
2016,3,30,10,30,903.0,117.0,2.9,15.0,795.0,284.09,188.29
2016,3,30,10,45,904.5,121.5,2.95,15.5,820.5,343.06,240.38
2016,3,30,11,0,906.0,126.0,3.0,16.0,846.0,401.44,292.25
2016,3,30,11,15,910.0,126.5,3.0,16.0,864.5,457.24,341.79
2016,3,30,11,30,914.0,127.0,3.0,16.0,883.0,512.19,389.51
2016,3,30,11,45,910.5,130.5,3.05,16.5,891.5,564.58,433.32
2016,3,30,12,0,907.0,134.0,3.1,17.0,900.0,615.06,474.26
2016,3,30,12,15,906.5,134.0,3.15,17.0,902.0,662.53,512.73
2016,3,30,12,30,906.0,134.0,3.2,17.0,904.0,707.9,548.75
2016,3,30,12,45,897.5,137.5,3.25,17.5,895.5,748.37,579.27
2016,3,30,13,0,889.0,141.0,3.3,18.0,887.0,785.87,606.95
2016,3,30,13,15,884.0,140.0,3.3,18.0,871.5,819.06,631.37
2016,3,30,13,30,879.0,139.0,3.3,18.0,856.0,857.75,658.83
2016,3,30,13,45,859.0,144.0,3.35,18.0,830.0,878.83,674.2
2016,3,30,14,0,839.0,149.0,3.4,18.0,804.0,895.81,686.97
2016,3,30,14,15,828.5,147.0,3.4,17.5,773.5,910.09,699.06
2016,3,30,14,30,818.0,145.0,3.4,17.0,743.0,920.6,708.73
2016,3,30,14,45,793.0,147.0,3.4,17.0,703.5,918.05,708.18
2016,3,30,15,0,768.0,149.0,3.4,17.0,664.0,919.06,710.4
2016,3,30,15,15,689.0,158.0,3.35,16.5,598.0,866.27,675.78
2016,3,30,15,30,610.0,167.0,3.3,16.0,532.0,808.76,637.61
2016,3,30,15,45,515.5,178.0,3.25,16.0,469.5,727.63,579.61
2016,3,30,16,0,421.0,189.0,3.2,16.0,407.0,653.88,524.74
2016,3,30,16,15,483.5,154.5,2.9,15.5,381.0,674.19,544.14
2016,3,30,16,30,546.0,120.0,2.6,15.0,355.0,698.12,563.66
2016,3,30,16,45,484.5,117.5,2.35,15.0,305.5,625.72,509.17
2016,3,30,17,0,423.0,115.0,2.1,15.0,256.0,562.78,461.17
2016,3,30,17,15,375.0,99.5,1.95,14.0,208.0,495.49,410.06
2016,3,30,17,30,327.0,84.0,1.8,13.0,160.0,428.89,357.08
2016,3,30,17,45,256.0,66.0,1.7,12.5,115.5,341.01,283.44
2016,3,30,18,0,185.0,48.0,1.6,12.0,71.0,238.81,195.52
2016,3,30,18,15,92.5,28.0,1.6,11.5,39.5,134.15,93.3
2016,3,30,18,30,0.0,8.0,1.6,11.0,8.0,6.83,0.0
2016,3,30,18,45,0.0,4.0,1.65,11.0,4.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,6.0,2.45,9.5,6.0,5.12,0.0
2016,3,31,6,30,0.0,12.0,2.9,10.0,12.0,9.87,1.23
2016,3,31,6,45,0.0,27.5,3.4,11.0,27.5,22.71,14.2
2016,3,31,7,0,0.0,43.0,3.9,12.0,43.0,35.37,25.9
2016,3,31,7,15,0.0,61.5,3.95,12.5,61.5,49.88,39.17
2016,3,31,7,30,0.0,80.0,4.0,13.0,80.0,64.23,52.07
2016,3,31,7,45,0.0,100.0,4.1,13.5,100.0,79.49,65.53
2016,3,31,8,0,0.0,120.0,4.2,14.0,120.0,94.59,78.58
2016,3,31,8,15,9.0,145.5,4.35,14.5,149.5,113.32,94.58
2016,3,31,8,30,18.0,171.0,4.5,15.0,179.0,131.77,110.1
2016,3,31,8,45,49.5,206.5,4.65,15.5,233.0,148.19,123.64
2016,3,31,9,0,81.0,242.0,4.8,16.0,287.0,169.61,141.28
2016,3,31,9,15,149.0,266.5,4.95,16.5,358.0,175.58,145.65
2016,3,31,9,30,217.0,291.0,5.1,17.0,429.0,189.34,156.58
2016,3,31,9,45,242.0,307.5,5.25,17.5,470.0,207.24,159.01
2016,3,31,10,0,267.0,324.0,5.4,18.0,511.0,229.76,170.15
2016,3,31,10,15,174.5,339.5,5.45,18.0,464.0,258.11,195.14
2016,3,31,10,30,82.0,355.0,5.5,18.0,417.0,274.0,211.64
2016,3,31,10,45,69.5,359.0,5.55,18.5,413.0,284.18,219.94
2016,3,31,11,0,57.0,363.0,5.6,19.0,409.0,292.6,226.72
2016,3,31,11,15,144.5,388.5,5.55,19.0,507.5,348.41,268.98
2016,3,31,11,30,232.0,414.0,5.5,19.0,606.0,421.45,325.15
2016,3,31,11,45,142.5,399.5,5.45,19.5,518.0,386.94,299.43
2016,3,31,12,0,53.0,385.0,5.4,20.0,430.0,341.44,264.22
2016,3,31,12,15,42.0,366.5,5.3,20.0,402.0,328.25,254.25
2016,3,31,12,30,31.0,348.0,5.2,20.0,374.0,312.87,242.42
2016,3,31,12,45,42.0,365.0,5.15,20.5,400.5,341.07,263.95
2016,3,31,13,0,53.0,382.0,5.1,21.0,427.0,370.98,286.59
2016,3,31,13,15,76.0,391.5,4.95,21.0,455.0,405.06,313.08
2016,3,31,13,30,99.0,401.0,4.8,21.0,483.0,441.28,341.1
2016,3,31,13,45,87.5,384.5,4.65,21.0,455.0,425.37,329.06
2016,3,31,14,0,76.0,368.0,4.5,21.0,427.0,407.85,315.91
2016,3,31,14,15,65.5,346.5,4.2,20.5,396.5,384.66,298.9
2016,3,31,14,30,55.0,325.0,3.9,20.0,366.0,360.01,280.78
2016,3,31,14,45,266.0,287.0,3.65,20.0,468.0,559.4,438.4
2016,3,31,15,0,477.0,249.0,3.4,20.0,570.0,746.55,579.46
2016,3,31,15,15,238.5,189.0,3.2,19.5,349.5,442.02,351.26
2016,3,31,15,30,0.0,129.0,3.0,19.0,129.0,109.97,84.4
2016,3,31,15,45,8.0,158.0,2.9,19.0,162.0,146.35,114.97
2016,3,31,16,0,16.0,187.0,2.8,19.0,195.0,186.4,147.93
2016,3,31,16,15,8.0,121.0,2.65,18.5,125.0,112.85,88.45
2016,3,31,16,30,0.0,55.0,2.5,18.0,55.0,45.54,32.69
2016,3,31,16,45,0.0,47.5,2.4,18.0,47.5,39.28,27.58
2016,3,31,17,0,0.0,40.0,2.3,18.0,40.0,33.04,22.38
2016,3,31,17,15,0.0,32.5,2.2,17.5,32.5,26.81,17.17
2016,3,31,17,30,0.0,25.0,2.1,17.0,25.0,20.6,11.88
2016,3,31,17,45,0.0,18.5,2.05,17.0,18.5,15.22,7.2
2016,3,31,18,0,0.0,12.0,2.0,17.0,12.0,9.86,2.5
2016,3,31,18,15,0.0,6.5,2.0,16.5,6.5,5.33,0.0
2016,3,31,18,30,0.0,1.0,2.0,16.0,1.0,0.85,0.0
2016,3,31,18,45,0.0,0.5,2.0,16.0,0.5,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,2.5,5.25,17.0,2.5,2.13,0.0
2016,4,1,6,30,0.0,5.0,5.4,17.0,5.0,4.1,0.0
2016,4,1,6,45,0.0,11.5,5.6,17.5,11.5,9.45,2.44
2016,4,1,7,0,0.0,18.0,5.8,18.0,18.0,14.81,7.3
2016,4,1,7,15,0.0,26.0,5.8,18.0,26.0,21.42,13.26
2016,4,1,7,30,0.0,34.0,5.8,18.0,34.0,28.05,19.18
2016,4,1,7,45,0.0,43.0,5.8,18.0,43.0,35.53,25.77
2016,4,1,8,0,0.0,52.0,5.8,18.0,52.0,43.02,32.3
2016,4,1,8,15,2.5,104.0,5.7,18.0,105.0,84.34,68.25
2016,4,1,8,30,5.0,156.0,5.6,18.0,158.0,121.82,100.35
2016,4,1,8,45,9.0,175.0,5.6,18.5,179.5,135.86,111.78
2016,4,1,9,0,13.0,194.0,5.6,19.0,201.0,149.74,122.96
2016,4,1,9,15,6.5,164.5,5.7,19.5,168.0,130.48,106.08
2016,4,1,9,30,0.0,135.0,5.8,20.0,135.0,109.5,87.89
2016,4,1,9,45,0.0,144.0,5.9,20.5,144.5,116.62,89.37
2016,4,1,10,0,0.0,153.0,6.0,21.0,154.0,123.98,94.89
2016,4,1,10,15,2.5,168.5,5.9,21.0,171.0,136.73,104.77
2016,4,1,10,30,5.0,184.0,5.8,21.0,188.0,149.9,114.98
2016,4,1,10,45,2.5,154.5,5.75,21.5,156.5,127.34,96.77
2016,4,1,11,0,0.0,125.0,5.7,22.0,125.0,103.49,77.59
2016,4,1,11,15,0.0,128.0,5.5,22.0,128.0,106.08,79.57
2016,4,1,11,30,0.0,131.0,5.3,22.0,131.0,108.69,81.57
2016,4,1,11,45,8.0,207.0,5.15,22.0,214.0,174.51,133.45
2016,4,1,12,0,16.0,283.0,5.0,22.0,297.0,241.41,185.44
2016,4,1,12,15,46.5,347.5,4.95,21.5,387.5,315.96,243.44
2016,4,1,12,30,77.0,412.0,4.9,21.0,478.0,396.13,305.23
2016,4,1,12,45,98.0,418.0,4.85,21.0,501.5,425.6,327.9
2016,4,1,13,0,119.0,424.0,4.8,21.0,525.0,464.95,358.05
2016,4,1,13,15,70.5,366.0,4.8,21.0,426.0,377.91,292.04
2016,4,1,13,30,22.0,308.0,4.8,21.0,327.0,281.62,217.7
2016,4,1,13,45,35.0,327.0,4.8,21.0,355.0,326.2,252.86
2016,4,1,14,0,48.0,346.0,4.8,21.0,383.0,361.85,280.78
2016,4,1,14,15,37.0,316.5,4.6,21.0,344.5,328.88,255.44
2016,4,1,14,30,26.0,287.0,4.4,21.0,306.0,277.3,215.72
2016,4,1,14,45,19.0,256.0,4.2,21.0,270.0,243.95,189.99
2016,4,1,15,0,12.0,225.0,4.0,21.0,234.0,209.85,163.42
2016,4,1,15,15,9.0,205.5,3.9,20.5,212.0,190.15,148.48
2016,4,1,15,30,6.0,186.0,3.8,20.0,190.0,170.15,133.11
2016,4,1,15,45,4.5,175.0,3.75,20.0,177.5,159.85,125.2
2016,4,1,16,0,3.0,164.0,3.7,20.0,165.0,149.62,117.29
2016,4,1,16,15,1.5,146.5,3.65,20.0,147.0,132.66,103.86
2016,4,1,16,30,0.0,129.0,3.6,20.0,129.0,115.57,90.2
2016,4,1,16,45,0.0,112.0,3.55,20.0,112.0,100.29,77.93
2016,4,1,17,0,0.0,95.0,3.5,20.0,95.0,84.84,65.35
2016,4,1,17,15,0.0,78.0,3.35,19.5,78.0,69.18,52.5
2016,4,1,17,30,0.0,61.0,3.2,19.0,61.0,53.23,39.14
2016,4,1,17,45,0.0,45.0,3.1,19.0,45.0,38.05,26.16
2016,4,1,18,0,0.0,29.0,3.0,19.0,29.0,23.95,14.01
2016,4,1,18,15,0.0,17.0,3.05,18.5,17.0,14.01,4.73
2016,4,1,18,30,0.0,5.0,3.1,18.0,5.0,4.27,0.0
2016,4,1,18,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,17.0,13.0,1.75,12.0,14.5,11.1,0.0
2016,4,2,6,30,34.0,26.0,2.0,12.0,29.0,20.9,10.56
2016,4,2,6,45,70.0,47.0,2.25,12.5,58.0,36.65,26.42
2016,4,2,7,0,106.0,68.0,2.5,13.0,87.0,52.06,40.68
2016,4,2,7,15,134.0,89.0,2.6,13.0,121.5,67.11,54.49
2016,4,2,7,30,162.0,110.0,2.7,13.0,156.0,81.84,67.74
2016,4,2,7,45,81.0,67.5,2.8,13.0,90.5,53.63,42.57
2016,4,2,8,0,0.0,25.0,2.9,13.0,25.0,20.62,12.91
2016,4,2,8,15,5.0,95.0,2.9,13.0,97.5,77.78,63.78
2016,4,2,8,30,10.0,165.0,2.9,13.0,170.0,128.03,107.51
2016,4,2,8,45,15.0,186.0,2.9,13.5,194.5,143.34,120.09
2016,4,2,9,0,20.0,207.0,2.9,14.0,219.0,158.45,132.39
2016,4,2,9,15,409.5,166.0,2.95,14.0,427.5,104.12,85.35
2016,4,2,9,30,799.0,125.0,3.0,14.0,636.0,89.22,72.31
2016,4,2,9,45,821.5,125.0,3.15,14.5,678.5,117.01,72.88
2016,4,2,10,0,844.0,125.0,3.3,15.0,721.0,172.25,101.36
2016,4,2,10,15,674.5,204.5,3.5,15.5,694.5,242.84,162.44
2016,4,2,10,30,505.0,284.0,3.7,16.0,668.0,302.76,218.66
2016,4,2,10,45,350.5,343.5,3.95,16.5,615.0,340.43,255.83
2016,4,2,11,0,196.0,403.0,4.2,17.0,562.0,360.86,277.17
2016,4,2,11,15,557.5,263.0,4.35,17.0,727.5,420.12,319.89
2016,4,2,11,30,919.0,123.0,4.5,17.0,893.0,521.6,399.27
2016,4,2,11,45,931.0,119.0,4.7,17.5,907.0,576.18,445.24
2016,4,2,12,0,943.0,115.0,4.9,18.0,921.0,630.07,489.72
2016,4,2,12,15,944.0,115.0,5.05,18.0,924.0,679.51,530.63
2016,4,2,12,30,945.0,115.0,5.2,18.0,927.0,726.89,569.2
2016,4,2,12,45,950.5,111.0,5.35,18.0,923.0,771.68,605.33
2016,4,2,13,0,956.0,107.0,5.5,18.0,919.0,814.11,638.4
2016,4,2,13,15,953.0,106.5,5.6,18.0,905.0,850.63,665.63
2016,4,2,13,30,950.0,106.0,5.7,18.0,891.0,883.97,690.62
2016,4,2,13,45,708.5,209.0,5.85,18.0,785.5,828.31,650.38
2016,4,2,14,0,467.0,312.0,6.0,18.0,680.0,738.75,580.58
2016,4,2,14,15,699.5,205.0,6.0,17.5,733.5,867.05,684.09
2016,4,2,14,30,932.0,98.0,6.0,17.0,787.0,971.28,761.74
2016,4,2,14,45,923.0,95.5,6.05,17.0,750.5,979.08,768.52
2016,4,2,15,0,914.0,93.0,6.1,17.0,714.0,982.99,773.21
2016,4,2,15,15,900.5,90.5,6.0,16.5,670.5,978.75,772.83
2016,4,2,15,30,887.0,88.0,5.9,16.0,627.0,970.71,769.9
2016,4,2,15,45,871.5,84.5,5.8,16.0,579.0,955.86,760.68
2016,4,2,16,0,856.0,81.0,5.7,16.0,531.0,948.19,756.86
2016,4,2,16,15,831.5,77.5,5.5,15.5,479.0,917.79,737.13
2016,4,2,16,30,807.0,74.0,5.3,15.0,427.0,884.35,715.01
2016,4,2,16,45,771.5,69.5,5.1,14.5,372.0,836.63,681.67
2016,4,2,17,0,736.0,65.0,4.9,14.0,317.0,786.84,645.86
2016,4,2,17,15,683.5,59.5,4.7,13.5,261.5,718.94,594.58
2016,4,2,17,30,631.0,54.0,4.5,13.0,206.0,658.06,546.44
2016,4,2,17,45,542.5,46.0,4.35,12.5,153.5,557.8,464.11
2016,4,2,18,0,454.0,38.0,4.2,12.0,101.0,461.22,380.17
2016,4,2,18,15,299.5,26.0,4.15,11.5,60.0,314.3,239.14
2016,4,2,18,30,145.0,14.0,4.1,11.0,19.0,117.95,0.0
2016,4,2,18,45,72.5,7.0,4.05,10.5,9.5,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,4,3,6,15,155.0,14.0,2.75,0.5,27.0,11.95,0.0
2016,4,3,6,30,310.0,28.0,3.0,1.0,54.0,23.13,13.6
2016,4,3,6,45,430.0,39.0,3.3,1.5,103.0,31.82,23.37
2016,4,3,7,0,550.0,50.0,3.6,2.0,152.0,40.39,31.8
2016,4,3,7,15,618.5,57.5,3.65,2.5,207.5,45.7,36.96
2016,4,3,7,30,687.0,65.0,3.7,3.0,263.0,50.95,41.85
2016,4,3,7,45,733.0,70.0,3.8,3.5,320.0,58.86,49.05
2016,4,3,8,0,779.0,75.0,3.9,4.0,377.0,62.17,51.86
2016,4,3,8,15,809.0,79.0,3.8,4.5,432.0,64.48,53.69
2016,4,3,8,30,839.0,83.0,3.7,5.0,487.0,66.73,55.44
2016,4,3,8,45,862.0,86.0,3.65,5.5,538.5,68.1,56.37
2016,4,3,9,0,885.0,89.0,3.6,6.0,590.0,69.43,57.27
2016,4,3,9,15,900.5,91.5,3.5,6.5,637.0,79.81,66.26
2016,4,3,9,30,916.0,94.0,3.4,7.0,684.0,81.29,67.25
2016,4,3,9,45,928.0,95.5,3.3,7.5,725.0,117.34,70.83
2016,4,3,10,0,940.0,97.0,3.2,8.0,766.0,177.62,103.95
2016,4,3,10,15,948.5,99.0,3.1,8.5,800.0,238.75,151.25
2016,4,3,10,30,957.0,101.0,3.0,9.0,834.0,300.41,205.01
2016,4,3,10,45,962.5,102.0,2.9,9.5,860.5,360.8,259.82
2016,4,3,11,0,968.0,103.0,2.8,10.0,887.0,420.88,314.17
2016,4,3,11,15,971.5,103.5,2.65,10.5,905.5,479.23,365.83
2016,4,3,11,30,975.0,104.0,2.5,11.0,924.0,536.58,414.92
2016,4,3,11,45,976.5,104.5,2.45,11.5,934.5,591.66,460.78
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,645.08,503.72
2016,4,3,12,15,978.0,105.0,2.35,12.0,946.5,695.29,543.8
2016,4,3,12,30,978.0,105.0,2.3,12.0,948.0,743.25,581.08
2016,4,3,12,45,978.0,103.0,2.25,12.5,941.5,786.98,613.28
2016,4,3,13,0,978.0,101.0,2.2,13.0,935.0,827.95,641.38
