Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,13,15,974.0,100.5,2.15,13.0,920.0,864.26,666.28
2016,4,3,13,30,970.0,100.0,2.1,13.0,905.0,897.24,688.77
2016,4,3,13,45,964.5,99.0,2.1,13.5,881.5,925.02,706.85
2016,4,3,14,0,959.0,98.0,2.1,14.0,858.0,949.15,722.48
2016,4,3,14,15,951.0,96.5,2.05,14.0,827.0,966.77,734.57
2016,4,3,14,30,943.0,95.0,2.0,14.0,796.0,980.51,744.2
2016,4,3,14,45,932.0,93.5,2.0,14.5,758.0,987.55,748.77
2016,4,3,15,0,921.0,92.0,2.0,15.0,720.0,990.66,750.95
2016,4,3,15,15,907.0,90.0,1.95,15.0,676.0,986.46,749.21
2016,4,3,15,30,893.0,88.0,1.9,15.0,632.0,978.45,745.18
2016,4,3,15,45,871.5,86.0,1.85,15.0,582.5,959.58,733.98
2016,4,3,16,0,850.0,84.0,1.8,15.0,533.0,948.08,728.0
2016,4,3,16,15,824.0,80.0,1.65,14.5,480.5,915.55,707.56
2016,4,3,16,30,798.0,76.0,1.5,14.0,428.0,880.02,684.97
2016,4,3,16,45,761.0,72.0,1.4,14.0,372.5,831.54,652.23
2016,4,3,17,0,724.0,68.0,1.3,14.0,317.0,781.03,617.26
2016,4,3,17,15,671.5,62.0,1.25,13.0,262.0,719.25,575.41
2016,4,3,17,30,619.0,56.0,1.2,12.0,207.0,651.52,526.55
2016,4,3,17,45,535.0,47.5,1.15,11.0,154.5,554.42,451.76
2016,4,3,18,0,451.0,39.0,1.1,10.0,102.0,460.73,374.51
2016,4,3,18,15,305.0,26.5,1.15,9.5,61.0,319.37,244.22
2016,4,3,18,30,159.0,14.0,1.2,9.0,20.0,128.41,0.0
2016,4,3,18,45,79.5,7.0,1.25,8.5,10.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,161.5,13.5,2.35,5.5,27.5,11.52,0.0
2016,4,4,6,30,323.0,27.0,2.5,6.0,55.0,22.16,12.9
2016,4,4,6,45,435.5,37.0,2.7,7.0,103.5,30.02,21.29
2016,4,4,7,0,548.0,47.0,2.9,8.0,152.0,37.8,28.72
2016,4,4,7,15,614.5,54.0,2.95,8.5,206.5,42.8,33.47
2016,4,4,7,30,681.0,61.0,3.0,9.0,261.0,51.98,41.82
2016,4,4,7,45,726.5,65.5,3.1,10.0,317.0,55.04,44.36
2016,4,4,8,0,772.0,70.0,3.2,11.0,373.0,58.08,46.79
2016,4,4,8,15,802.0,74.0,3.45,12.0,427.5,60.52,48.61
2016,4,4,8,30,832.0,78.0,3.7,13.0,482.0,62.9,50.33
2016,4,4,8,45,854.0,81.0,3.95,14.0,533.0,64.38,51.25
2016,4,4,9,0,876.0,84.0,4.2,15.0,584.0,74.85,59.99
2016,4,4,9,15,891.5,86.5,4.3,15.5,630.5,76.5,61.1
2016,4,4,9,30,907.0,89.0,4.4,16.0,677.0,78.03,62.13
2016,4,4,9,45,918.0,91.5,4.5,16.5,717.0,118.02,67.57
2016,4,4,10,0,929.0,94.0,4.6,17.0,757.0,178.12,101.01
2016,4,4,10,15,937.0,95.5,4.6,17.5,791.0,238.09,146.75
2016,4,4,10,30,945.0,97.0,4.6,18.0,825.0,298.51,198.45
2016,4,4,10,45,950.0,98.5,4.65,18.5,851.0,358.27,251.66
2016,4,4,11,0,955.0,100.0,4.7,19.0,877.0,417.68,304.53
2016,4,4,11,15,958.5,101.0,4.7,19.0,895.5,475.55,355.82
2016,4,4,11,30,962.0,102.0,4.7,19.0,914.0,532.45,405.12
2016,4,4,11,45,963.5,102.5,4.75,19.5,924.5,586.73,450.39
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,639.37,493.04
2016,4,4,12,15,964.5,103.0,4.8,20.0,936.5,688.51,532.72
2016,4,4,12,30,964.0,103.0,4.8,20.0,938.0,735.38,569.79
2016,4,4,12,45,962.0,102.5,4.85,20.0,931.0,778.29,603.45
2016,4,4,13,0,960.0,102.0,4.9,20.0,924.0,818.39,633.26
2016,4,4,13,15,956.0,101.5,4.9,20.0,908.5,853.95,658.79
2016,4,4,13,30,952.0,101.0,4.9,20.0,893.0,886.26,681.99
2016,4,4,13,45,943.5,101.5,4.95,20.5,869.0,912.35,699.82
2016,4,4,14,0,935.0,102.0,5.0,21.0,845.0,934.78,715.15
2016,4,4,14,15,926.0,100.5,5.0,20.5,814.0,950.94,728.73
2016,4,4,14,30,917.0,99.0,5.0,20.0,783.0,963.26,739.86
2016,4,4,14,45,899.5,99.5,5.0,20.0,743.5,966.0,743.07
2016,4,4,15,0,882.0,100.0,5.0,20.0,704.0,964.84,743.79
2016,4,4,15,15,866.5,97.5,4.9,20.0,660.5,958.38,740.24
2016,4,4,15,30,851.0,95.0,4.8,20.0,617.0,959.26,742.06
2016,4,4,15,45,820.5,95.5,4.7,20.0,566.5,934.81,726.11
2016,4,4,16,0,790.0,96.0,4.6,20.0,516.0,906.92,707.91
2016,4,4,16,15,762.0,91.5,4.5,19.5,464.0,872.22,686.11
2016,4,4,16,30,734.0,87.0,4.4,19.0,412.0,840.72,666.35
2016,4,4,16,45,680.5,84.5,4.3,18.5,356.0,780.33,624.77
2016,4,4,17,0,627.0,82.0,4.2,18.0,300.0,718.71,581.34
2016,4,4,17,15,571.0,74.0,4.05,17.5,246.5,647.03,528.25
2016,4,4,17,30,515.0,66.0,3.9,17.0,193.0,575.5,472.89
2016,4,4,17,45,415.5,56.5,3.8,16.5,142.5,466.34,384.79
2016,4,4,18,0,316.0,47.0,3.7,16.0,92.0,359.29,294.35
2016,4,4,18,15,158.0,32.0,3.55,15.5,54.5,211.13,160.86
2016,4,4,18,30,0.0,17.0,3.4,15.0,17.0,16.66,0.0
2016,4,4,18,45,0.0,8.5,3.25,14.5,8.5,7.26,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,146.0,16.5,4.25,2.0,30.0,13.53,0.0
2016,4,5,6,30,292.0,33.0,4.4,2.0,60.0,27.3,17.87
2016,4,5,6,45,413.0,44.5,4.6,2.5,110.0,36.24,27.41
2016,4,5,7,0,534.0,56.0,4.8,3.0,160.0,45.06,36.03
2016,4,5,7,15,602.5,64.0,4.8,3.0,216.0,50.55,41.4
2016,4,5,7,30,671.0,72.0,4.8,3.0,272.0,55.97,46.5
2016,4,5,7,45,714.5,78.5,4.85,3.5,328.5,59.92,49.99
2016,4,5,8,0,758.0,85.0,4.9,4.0,385.0,63.75,53.28
2016,4,5,8,15,789.5,90.0,4.85,4.0,440.5,72.38,60.99
2016,4,5,8,30,821.0,95.0,4.8,4.0,496.0,75.06,63.2
2016,4,5,8,45,840.5,100.0,4.75,4.5,548.0,77.45,65.03
2016,4,5,9,0,860.0,105.0,4.7,5.0,600.0,79.71,66.72
2016,4,5,9,15,877.5,108.5,4.6,5.5,647.5,80.8,67.36
2016,4,5,9,30,895.0,112.0,4.5,6.0,695.0,81.82,67.95
2016,4,5,9,45,906.0,115.5,4.4,6.5,736.0,126.17,75.82
2016,4,5,10,0,917.0,119.0,4.3,7.0,777.0,195.88,119.77
2016,4,5,10,15,926.5,121.0,4.2,7.0,812.0,256.18,167.97
2016,4,5,10,30,936.0,123.0,4.1,7.0,847.0,317.12,222.23
2016,4,5,10,45,942.0,124.5,4.0,7.5,874.5,377.09,277.18
2016,4,5,11,0,948.0,126.0,3.9,8.0,902.0,436.86,331.67
2016,4,5,11,15,952.5,127.0,3.8,8.0,921.0,495.21,384.57
2016,4,5,11,30,957.0,128.0,3.7,8.0,940.0,552.72,435.38
2016,4,5,11,45,959.5,128.5,3.6,8.5,950.5,607.76,481.9
2016,4,5,12,0,962.0,129.0,3.5,9.0,961.0,661.3,525.63
2016,4,5,12,15,962.0,129.0,3.4,9.0,963.0,711.16,566.16
2016,4,5,12,30,962.0,129.0,3.3,9.0,965.0,758.84,603.91
2016,4,5,12,45,965.5,125.5,3.25,9.5,959.5,803.64,637.79
2016,4,5,13,0,969.0,122.0,3.2,10.0,954.0,845.92,668.09
2016,4,5,13,15,965.5,121.0,3.1,10.0,939.0,882.23,693.53
2016,4,5,13,30,962.0,120.0,3.0,10.0,924.0,915.26,716.5
2016,4,5,13,45,960.0,117.0,2.9,10.5,901.0,944.23,735.15
2016,4,5,14,0,958.0,114.0,2.8,11.0,878.0,969.63,751.22
2016,4,5,14,15,950.0,112.0,2.7,11.0,846.5,986.99,763.08
2016,4,5,14,30,942.0,110.0,2.6,11.0,815.0,1000.43,772.39
2016,4,5,14,45,932.5,107.0,2.55,11.0,777.0,1007.44,777.96
2016,4,5,15,0,923.0,104.0,2.5,11.0,739.0,1010.48,781.05
2016,4,5,15,15,909.0,101.5,2.4,10.5,694.5,1005.84,779.97
2016,4,5,15,30,895.0,99.0,2.3,10.0,650.0,1008.57,784.21
2016,4,5,15,45,877.0,95.5,2.25,10.0,600.5,991.27,773.85
2016,4,5,16,0,859.0,92.0,2.2,10.0,551.0,970.29,761.23
2016,4,5,16,15,833.0,88.0,2.05,9.5,497.0,937.54,740.55
2016,4,5,16,30,807.0,84.0,1.9,9.0,443.0,901.69,717.49
2016,4,5,16,45,771.0,79.0,1.75,9.0,387.0,852.43,683.05
2016,4,5,17,0,735.0,74.0,1.6,9.0,331.0,807.96,651.36
2016,4,5,17,15,682.0,67.5,1.45,8.0,274.5,738.59,602.15
2016,4,5,17,30,629.0,61.0,1.3,7.0,218.0,669.02,550.36
2016,4,5,17,45,544.0,52.0,1.15,6.5,164.0,569.61,471.23
2016,4,5,18,0,459.0,43.0,1.0,6.0,110.0,473.35,390.11
2016,4,5,18,15,313.0,30.0,1.05,5.5,67.0,330.25,261.0
2016,4,5,18,30,167.0,17.0,1.1,5.0,24.0,173.58,0.0
2016,4,5,18,45,83.5,8.5,1.15,4.5,12.0,65.64,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,164.0,15.5,1.2,-0.5,31.5,12.57,0.0
2016,4,6,6,30,328.0,31.0,1.4,0.0,63.0,25.47,16.78
2016,4,6,6,45,432.0,42.5,1.65,0.5,112.0,34.45,26.13
2016,4,6,7,0,536.0,54.0,1.9,1.0,161.0,43.26,34.74
2016,4,6,7,15,601.5,61.5,2.05,1.5,216.0,48.42,39.71
2016,4,6,7,30,667.0,69.0,2.2,2.0,271.0,53.5,44.41
2016,4,6,7,45,706.0,76.0,2.4,3.0,326.0,57.85,48.19
2016,4,6,8,0,745.0,83.0,2.6,4.0,381.0,62.04,51.7
2016,4,6,8,15,775.5,87.5,2.65,4.5,435.5,70.13,58.8
2016,4,6,8,30,806.0,92.0,2.7,5.0,490.0,72.48,60.59
2016,4,6,8,45,829.5,95.0,2.75,5.5,541.0,73.56,61.24
2016,4,6,9,0,853.0,98.0,2.8,6.0,592.0,74.62,61.86
2016,4,6,9,15,869.0,101.0,2.85,6.5,638.0,75.5,62.34
2016,4,6,9,30,885.0,104.0,2.9,7.0,684.0,76.33,62.78
2016,4,6,9,45,898.5,105.5,2.95,8.0,725.0,132.64,79.53
2016,4,6,10,0,912.0,107.0,3.0,9.0,766.0,191.48,114.85
2016,4,6,10,15,920.5,109.0,3.05,9.5,799.5,251.03,162.27
2016,4,6,10,30,929.0,111.0,3.1,10.0,833.0,311.1,215.06
2016,4,6,10,45,930.5,114.5,3.2,10.5,858.5,370.37,268.99
2016,4,6,11,0,932.0,118.0,3.3,11.0,884.0,428.98,322.06
2016,4,6,11,15,936.0,119.0,3.35,11.0,902.5,486.01,373.31
2016,4,6,11,30,940.0,120.0,3.4,11.0,921.0,542.16,422.59
2016,4,6,11,45,934.0,125.5,3.45,11.5,929.5,595.35,467.39
2016,4,6,12,0,928.0,131.0,3.5,12.0,938.0,646.41,509.09
2016,4,6,12,15,726.0,237.5,3.55,12.0,869.5,660.15,520.18
2016,4,6,12,30,524.0,344.0,3.6,12.0,801.0,653.44,514.27
2016,4,6,12,45,527.5,339.0,3.65,12.5,796.5,684.85,538.42
2016,4,6,13,0,531.0,334.0,3.7,13.0,792.0,714.72,560.84
2016,4,6,13,15,716.5,236.5,3.7,13.0,843.5,806.68,633.2
2016,4,6,13,30,902.0,139.0,3.7,13.0,895.0,885.94,692.96
2016,4,6,13,45,888.5,142.0,3.75,13.0,870.5,919.52,717.16
2016,4,6,14,0,875.0,145.0,3.8,13.0,846.0,940.15,732.63
2016,4,6,14,15,693.5,208.5,3.8,13.0,751.5,872.8,685.47
2016,4,6,14,30,512.0,272.0,3.8,13.0,657.0,783.01,618.01
2016,4,6,14,45,481.5,268.5,3.8,13.0,617.0,766.01,607.02
2016,4,6,15,0,451.0,265.0,3.8,13.0,577.0,745.82,593.14
2016,4,6,15,15,321.5,275.0,3.65,12.5,490.5,622.99,500.61
2016,4,6,15,30,192.0,285.0,3.5,12.0,404.0,496.93,402.85
2016,4,6,15,45,132.0,258.0,3.35,12.0,337.0,414.17,337.9
2016,4,6,16,0,72.0,231.0,3.2,12.0,270.0,309.55,253.72
2016,4,6,16,15,47.5,199.0,3.0,11.5,224.0,252.93,208.31
2016,4,6,16,30,23.0,167.0,2.8,11.0,178.0,178.47,146.87
2016,4,6,16,45,17.0,147.0,2.65,10.5,154.5,154.83,127.64
2016,4,6,17,0,11.0,127.0,2.5,10.0,131.0,131.13,107.89
2016,4,6,17,15,5.5,106.0,2.45,9.5,108.0,106.56,87.03
2016,4,6,17,30,0.0,85.0,2.4,9.0,85.0,81.77,65.53
2016,4,6,17,45,0.0,63.5,2.4,8.5,63.5,60.49,46.91
2016,4,6,18,0,0.0,42.0,2.4,8.0,42.0,38.02,27.02
2016,4,6,18,15,0.0,25.5,2.35,8.0,25.5,21.12,11.58
2016,4,6,18,30,0.0,9.0,2.3,8.0,9.0,7.4,0.0
2016,4,6,18,45,0.0,4.5,2.3,8.0,4.5,3.84,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,81.5,19.5,4.7,11.0,27.5,15.47,0.0
2016,4,7,6,30,163.0,39.0,4.7,11.0,55.0,29.84,19.81
2016,4,7,6,45,328.0,47.5,4.75,11.0,106.0,36.47,26.78
2016,4,7,7,0,493.0,56.0,4.8,11.0,157.0,44.53,34.47
2016,4,7,7,15,561.0,63.5,4.85,11.0,211.0,49.57,39.24
2016,4,7,7,30,629.0,71.0,4.9,11.0,265.0,54.57,43.79
2016,4,7,7,45,696.0,72.0,4.95,11.0,324.0,54.71,43.84
2016,4,7,8,0,763.0,73.0,5.0,11.0,383.0,60.01,48.46
2016,4,7,8,15,793.0,77.0,4.95,11.5,437.0,62.35,50.28
2016,4,7,8,30,823.0,81.0,4.9,12.0,491.0,64.62,52.01
2016,4,7,8,45,847.0,84.0,4.85,12.5,542.5,66.03,52.96
2016,4,7,9,0,871.0,87.0,4.8,13.0,594.0,76.62,61.96
2016,4,7,9,15,886.0,89.5,4.75,13.0,640.0,78.17,63.12
2016,4,7,9,30,901.0,92.0,4.7,13.0,686.0,79.6,64.19
2016,4,7,9,45,621.0,208.0,4.7,13.5,629.0,163.7,110.76
2016,4,7,10,0,341.0,324.0,4.7,14.0,572.0,249.41,183.93
2016,4,7,10,15,640.5,211.0,4.75,14.0,702.5,253.96,174.47
2016,4,7,10,30,940.0,98.0,4.8,14.0,833.0,308.59,210.97
2016,4,7,10,45,700.5,215.5,4.9,14.5,773.0,362.53,267.15
2016,4,7,11,0,461.0,333.0,5.0,15.0,713.0,403.85,308.9
2016,4,7,11,15,230.5,233.5,5.15,15.0,423.5,275.34,214.88
2016,4,7,11,30,0.0,134.0,5.3,15.0,134.0,111.19,85.66
2016,4,7,11,45,106.5,288.5,5.5,15.5,381.5,289.83,229.04
2016,4,7,12,0,213.0,443.0,5.7,16.0,629.0,480.88,377.45
2016,4,7,12,15,169.5,443.5,5.8,16.0,592.0,473.56,371.84
2016,4,7,12,30,126.0,444.0,5.9,16.0,555.0,461.73,362.85
2016,4,7,12,45,209.0,433.5,6.05,16.0,615.5,526.91,415.19
2016,4,7,13,0,292.0,423.0,6.2,16.0,676.0,605.79,477.59
2016,4,7,13,15,156.0,362.5,6.25,16.0,498.0,454.73,360.51
2016,4,7,13,30,20.0,302.0,6.3,16.0,320.0,275.05,217.13
2016,4,7,13,45,99.5,352.0,6.4,16.5,433.0,420.13,333.49
2016,4,7,14,0,179.0,402.0,6.5,17.0,546.0,549.56,434.74
2016,4,7,14,15,325.5,346.0,6.45,17.0,596.0,655.19,519.9
2016,4,7,14,30,472.0,290.0,6.4,17.0,646.0,765.24,607.22
2016,4,7,14,45,405.5,297.5,6.4,17.0,593.0,707.14,563.31
2016,4,7,15,0,339.0,305.0,6.4,17.0,540.0,664.0,530.38
2016,4,7,15,15,169.5,166.5,6.3,16.5,284.0,353.19,288.11
2016,4,7,15,30,0.0,28.0,6.2,16.0,28.0,23.2,13.75
2016,4,7,15,45,383.5,69.5,6.1,16.0,276.5,482.49,401.06
2016,4,7,16,0,767.0,111.0,6.0,16.0,525.0,913.76,734.94
2016,4,7,16,15,489.0,150.5,5.8,15.5,405.0,681.84,559.21
2016,4,7,16,30,211.0,190.0,5.6,15.0,285.0,424.26,351.79
2016,4,7,16,45,427.5,138.5,5.4,15.0,300.5,605.51,503.82
2016,4,7,17,0,644.0,87.0,5.2,15.0,316.0,743.86,612.83
2016,4,7,17,15,589.5,79.0,5.0,14.5,262.0,672.67,557.91
2016,4,7,17,30,535.0,71.0,4.8,14.0,208.0,601.41,501.74
2016,4,7,17,45,465.5,59.0,4.65,13.5,157.5,513.42,429.4
2016,4,7,18,0,396.0,47.0,4.5,13.0,107.0,427.91,355.39
2016,4,7,18,15,264.5,32.5,4.45,12.5,66.0,295.89,235.8
2016,4,7,18,30,133.0,18.0,4.4,12.0,25.0,149.72,0.89
2016,4,7,18,45,66.5,9.0,4.35,11.5,12.5,54.31,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,178.0,17.0,1.65,4.5,35.5,13.75,0.35
2016,4,8,6,30,356.0,34.0,2.0,5.0,71.0,27.95,18.94
2016,4,8,6,45,464.5,43.5,2.35,6.0,122.0,35.21,26.31
2016,4,8,7,0,573.0,53.0,2.7,7.0,173.0,42.43,33.19
2016,4,8,7,15,636.0,60.0,2.8,7.0,228.5,47.28,37.82
2016,4,8,7,30,699.0,67.0,2.9,7.0,284.0,52.06,42.22
2016,4,8,7,45,744.0,71.0,3.05,7.5,341.5,59.24,48.58
2016,4,8,8,0,789.0,75.0,3.2,8.0,399.0,61.76,50.62
2016,4,8,8,15,818.0,79.0,3.15,8.5,454.0,64.07,52.41
2016,4,8,8,30,847.0,83.0,3.1,9.0,509.0,66.3,54.12
2016,4,8,8,45,870.5,85.5,3.05,9.5,561.0,67.34,54.74
2016,4,8,9,0,894.0,88.0,3.0,10.0,613.0,77.62,63.54
2016,4,8,9,15,909.0,90.5,2.95,10.0,659.5,79.18,64.71
2016,4,8,9,30,924.0,93.0,2.9,10.0,706.0,80.61,65.78
2016,4,8,9,45,936.5,94.0,2.9,10.5,747.0,135.54,77.32
2016,4,8,10,0,949.0,95.0,2.9,11.0,788.0,195.93,115.38
2016,4,8,10,15,957.0,96.5,2.9,11.0,822.0,256.94,164.89
2016,4,8,10,30,965.0,98.0,2.9,11.0,856.0,318.38,219.41
2016,4,8,10,45,971.0,98.5,2.95,11.5,882.5,378.7,274.06
2016,4,8,11,0,977.0,99.0,3.0,12.0,909.0,438.72,328.0
2016,4,8,11,15,980.5,100.0,3.05,12.0,927.0,497.52,380.45
2016,4,8,11,30,984.0,101.0,3.1,12.0,945.0,555.31,430.71
2016,4,8,11,45,726.5,231.0,3.15,12.5,858.5,572.23,446.98
2016,4,8,12,0,469.0,361.0,3.2,13.0,772.0,567.81,443.87
2016,4,8,12,15,431.0,376.0,3.2,13.0,754.0,588.73,460.89
2016,4,8,12,30,393.0,391.0,3.2,13.0,736.0,603.01,472.27
2016,4,8,12,45,203.0,324.5,3.25,13.5,502.5,436.36,345.07
2016,4,8,13,0,13.0,258.0,3.3,14.0,269.0,227.28,178.85
2016,4,8,13,15,9.5,219.0,3.35,14.0,227.0,192.55,151.76
2016,4,8,13,30,6.0,180.0,3.4,14.0,185.0,157.0,123.32
2016,4,8,13,45,42.5,281.5,3.45,14.0,316.0,290.3,231.03
2016,4,8,14,0,79.0,383.0,3.5,14.0,447.0,426.67,337.77
2016,4,8,14,15,219.5,359.5,3.55,13.5,528.0,556.11,441.64
2016,4,8,14,30,360.0,336.0,3.6,13.0,609.0,692.44,548.44
2016,4,8,14,45,290.0,332.5,3.65,13.0,546.0,636.24,505.44
2016,4,8,15,0,220.0,329.0,3.7,13.0,483.0,556.86,445.52
2016,4,8,15,15,111.0,250.5,3.65,12.5,328.5,371.72,301.48
2016,4,8,15,30,2.0,172.0,3.6,12.0,174.0,152.17,121.73
2016,4,8,15,45,1.0,102.0,3.55,12.0,103.0,86.5,67.65
2016,4,8,16,0,0.0,32.0,3.5,12.0,32.0,26.48,16.99
2016,4,8,16,15,0.0,87.0,3.25,11.5,87.0,72.39,56.34
2016,4,8,16,30,0.0,142.0,3.0,11.0,142.0,128.38,104.12
2016,4,8,16,45,352.5,108.5,2.8,11.0,235.0,496.47,419.01
2016,4,8,17,0,705.0,75.0,2.6,11.0,328.0,785.07,641.65
2016,4,8,17,15,653.5,68.5,2.35,10.5,272.5,717.31,588.48
2016,4,8,17,30,602.0,62.0,2.1,10.0,217.0,649.42,536.2
2016,4,8,17,45,527.0,53.0,1.85,9.5,165.0,558.76,463.26
2016,4,8,18,0,452.0,44.0,1.6,9.0,113.0,470.78,388.58
2016,4,8,18,15,318.5,31.5,1.55,8.5,70.5,337.22,270.39
2016,4,8,18,30,185.0,19.0,1.5,8.0,28.0,194.08,32.85
2016,4,8,18,45,92.5,9.5,1.45,7.5,14.0,73.07,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,178.0,18.0,3.65,3.5,37.5,14.53,2.55
2016,4,9,6,30,356.0,36.0,4.0,4.0,75.0,29.59,20.59
2016,4,9,6,45,465.5,45.5,4.4,4.5,126.5,36.79,27.93
2016,4,9,7,0,575.0,55.0,4.8,5.0,178.0,43.96,34.87
2016,4,9,7,15,638.0,62.0,5.2,5.0,234.5,48.75,39.46
2016,4,9,7,30,701.0,69.0,5.6,5.0,291.0,53.49,43.84
2016,4,9,7,45,750.5,72.5,6.0,5.5,349.5,60.4,50.0
2016,4,9,8,0,800.0,76.0,6.4,6.0,408.0,62.57,51.72
2016,4,9,8,15,830.0,80.0,6.5,6.0,464.0,64.87,53.63
2016,4,9,8,30,860.0,84.0,6.6,6.0,520.0,67.11,55.45
2016,4,9,8,45,583.5,168.0,6.7,6.0,477.0,110.82,94.58
2016,4,9,9,0,307.0,252.0,6.8,6.0,434.0,161.09,138.99
2016,4,9,9,15,624.5,172.5,6.75,6.0,578.0,108.02,91.44
2016,4,9,9,30,942.0,93.0,6.7,6.0,722.0,80.92,67.08
2016,4,9,9,45,955.0,94.5,6.65,6.0,764.5,140.94,81.57
2016,4,9,10,0,968.0,96.0,6.6,6.0,807.0,202.81,122.81
2016,4,9,10,15,976.0,97.5,6.55,6.0,841.5,264.92,175.23
2016,4,9,10,30,984.0,99.0,6.5,6.0,876.0,327.45,232.83
2016,4,9,10,45,988.5,101.0,6.45,6.5,902.5,389.4,291.09
2016,4,9,11,0,993.0,103.0,6.4,7.0,929.0,450.92,348.54
2016,4,9,11,15,996.5,103.5,6.35,7.0,947.5,510.25,403.73
2016,4,9,11,30,1000.0,104.0,6.3,7.0,966.0,568.52,456.7
2016,4,9,11,45,1000.0,105.5,6.25,7.5,975.5,624.41,505.44
2016,4,9,12,0,1000.0,107.0,6.2,8.0,985.0,678.48,551.22
2016,4,9,12,15,1000.0,107.0,6.1,8.0,987.0,729.29,594.06
2016,4,9,12,30,1000.0,107.0,6.0,8.0,989.0,777.8,634.06
2016,4,9,12,45,999.0,106.0,5.95,8.0,982.0,822.2,670.2
2016,4,9,13,0,998.0,105.0,5.9,8.0,975.0,863.76,701.54
2016,4,9,13,15,994.5,104.5,5.85,8.0,959.5,900.75,729.32
2016,4,9,13,30,991.0,104.0,5.8,8.0,944.0,934.39,754.55
2016,4,9,13,45,984.5,104.0,5.75,8.0,920.0,962.47,775.64
2016,4,9,14,0,978.0,104.0,5.7,8.0,896.0,986.83,794.05
2016,4,9,14,15,971.0,102.5,5.6,8.0,864.5,1005.38,807.95
2016,4,9,14,30,964.0,101.0,5.5,8.0,833.0,1020.02,819.12
2016,4,9,14,45,952.0,100.0,5.45,8.0,794.5,1026.54,824.91
2016,4,9,15,0,940.0,99.0,5.4,8.0,756.0,1029.07,828.02
2016,4,9,15,15,926.5,96.5,5.3,7.5,711.0,1024.49,827.3
2016,4,9,15,30,913.0,94.0,5.2,7.0,666.0,1016.02,823.95
2016,4,9,15,45,892.0,92.0,5.1,7.0,616.0,1008.34,819.82
2016,4,9,16,0,871.0,90.0,5.0,7.0,566.0,985.85,804.85
2016,4,9,16,15,846.5,86.5,4.8,6.5,512.0,954.66,784.13
2016,4,9,16,30,822.0,83.0,4.6,6.0,458.0,920.35,760.89
2016,4,9,16,45,781.5,79.5,4.4,6.0,400.5,868.09,722.22
2016,4,9,17,0,741.0,76.0,4.2,6.0,343.0,820.72,686.64
2016,4,9,17,15,690.0,69.5,3.8,5.0,286.5,752.5,635.07
2016,4,9,17,30,639.0,63.0,3.4,4.0,230.0,683.99,581.47
2016,4,9,17,45,559.0,54.5,3.0,3.5,175.5,588.51,502.08
2016,4,9,18,0,479.0,46.0,2.6,3.0,121.0,495.73,420.93
2016,4,9,18,15,343.0,33.0,2.45,2.5,76.0,358.33,296.31
2016,4,9,18,30,207.0,20.0,2.3,2.0,31.0,213.26,64.68
2016,4,9,18,45,103.5,10.0,2.15,1.5,15.5,81.34,0.0
2016,4,9,19,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,205.0,17.0,0.95,-1.5,40.5,13.65,3.47
2016,4,10,6,30,410.0,34.0,1.1,-1.0,81.0,27.89,19.71
2016,4,10,6,45,502.0,43.5,1.25,-0.5,132.0,35.18,27.14
2016,4,10,7,0,594.0,53.0,1.4,0.0,183.0,42.36,34.16
2016,4,10,7,15,652.5,59.5,1.3,0.5,238.5,46.83,38.44
2016,4,10,7,30,711.0,66.0,1.2,1.0,294.0,55.8,46.74
2016,4,10,7,45,746.0,72.0,1.2,2.0,349.5,59.85,50.2
2016,4,10,8,0,781.0,78.0,1.2,3.0,405.0,63.77,53.44
2016,4,10,8,15,808.5,82.0,1.0,3.5,459.0,65.95,55.13
2016,4,10,8,30,836.0,86.0,0.8,4.0,513.0,68.07,56.74
2016,4,10,8,45,851.5,90.5,0.65,4.5,562.5,70.25,58.4
2016,4,10,9,0,867.0,95.0,0.5,5.0,612.0,72.3,59.92
2016,4,10,9,15,881.5,98.0,0.45,5.5,657.0,83.16,69.28
2016,4,10,9,30,896.0,101.0,0.4,6.0,702.0,87.9,73.09
2016,4,10,9,45,899.5,106.5,0.35,6.5,740.0,147.35,86.86
2016,4,10,10,0,903.0,112.0,0.3,7.0,778.0,207.24,126.53
2016,4,10,10,15,910.5,113.5,0.45,7.5,810.5,265.64,173.98
2016,4,10,10,30,918.0,115.0,0.6,8.0,843.0,324.43,225.49
2016,4,10,10,45,913.5,122.0,0.75,8.5,866.0,383.25,278.25
2016,4,10,11,0,909.0,129.0,0.9,9.0,889.0,440.83,329.34
2016,4,10,11,15,912.5,130.0,1.0,9.0,906.5,496.29,377.88
2016,4,10,11,30,916.0,131.0,1.1,9.0,924.0,550.87,424.48
2016,4,10,11,45,908.5,137.0,1.25,9.5,931.0,602.11,466.86
2016,4,10,12,0,901.0,143.0,1.4,10.0,938.0,651.13,506.32
2016,4,10,12,15,900.5,143.0,1.45,10.0,938.5,697.67,543.16
2016,4,10,12,30,900.0,143.0,1.5,10.0,939.0,742.13,577.66
2016,4,10,12,45,896.0,143.5,1.6,10.5,931.5,782.21,607.73
2016,4,10,13,0,892.0,144.0,1.7,11.0,924.0,819.59,634.88
2016,4,10,13,15,746.5,219.5,1.75,11.0,865.0,823.61,636.3
2016,4,10,13,30,601.0,295.0,1.8,11.0,806.0,801.44,619.05
2016,4,10,13,45,580.5,292.5,1.85,11.5,775.5,808.24,624.32
2016,4,10,14,0,560.0,290.0,1.9,12.0,745.0,811.46,626.73
2016,4,10,14,15,590.5,263.5,1.95,12.0,728.0,834.05,645.33
2016,4,10,14,30,621.0,237.0,2.0,12.0,711.0,859.84,665.93
2016,4,10,14,45,717.0,187.0,2.05,12.0,708.5,917.34,708.75
2016,4,10,15,0,813.0,137.0,2.1,12.0,706.0,962.32,741.11
2016,4,10,15,15,796.0,133.5,2.1,12.0,663.0,952.86,735.81
2016,4,10,15,30,779.0,130.0,2.1,12.0,620.0,946.86,733.67
2016,4,10,15,45,760.0,124.5,2.1,12.0,572.5,926.33,721.55
2016,4,10,16,0,741.0,119.0,2.1,12.0,525.0,902.49,707.28
2016,4,10,16,15,606.0,133.5,2.0,11.5,444.5,787.03,627.46
2016,4,10,16,30,471.0,148.0,1.9,11.0,364.0,662.81,538.73
2016,4,10,16,45,430.0,139.0,1.85,11.0,318.0,610.21,500.8
2016,4,10,17,0,389.0,130.0,1.8,11.0,272.0,557.16,460.83
2016,4,10,17,15,357.0,112.0,1.6,10.0,226.0,500.75,418.27
2016,4,10,17,30,325.0,94.0,1.4,9.0,180.0,444.13,373.74
2016,4,10,17,45,277.0,75.5,1.25,8.5,137.0,373.49,314.96
2016,4,10,18,0,229.0,57.0,1.1,8.0,94.0,304.56,255.06
2016,4,10,18,15,146.5,38.5,1.15,7.5,59.0,192.39,156.07
2016,4,10,18,30,64.0,20.0,1.2,7.0,24.0,90.55,32.43
2016,4,10,18,45,32.0,10.0,1.3,7.0,12.0,31.07,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,5.0,2.75,5.5,5.0,4.1,0.0
2016,4,11,6,30,0.0,10.0,2.9,6.0,10.0,8.21,1.66
2016,4,11,6,45,0.0,16.5,3.1,6.5,16.5,13.57,6.72
2016,4,11,7,0,0.0,23.0,3.3,7.0,23.0,18.94,11.76
2016,4,11,7,15,0.0,30.5,3.3,7.5,30.5,25.15,17.5
2016,4,11,7,30,0.0,38.0,3.3,8.0,38.0,31.38,23.16
2016,4,11,7,45,26.0,103.5,3.35,8.5,114.5,81.11,68.14
2016,4,11,8,0,52.0,169.0,3.4,9.0,191.0,123.54,105.62
2016,4,11,8,15,172.0,190.5,3.5,9.5,276.5,133.66,113.94
2016,4,11,8,30,292.0,212.0,3.6,10.0,362.0,140.81,119.59
2016,4,11,8,45,166.5,228.0,3.7,10.5,315.5,155.53,131.77
2016,4,11,9,0,41.0,244.0,3.8,11.0,269.0,171.72,145.08
2016,4,11,9,15,46.0,266.5,3.95,11.5,296.5,185.07,155.83
2016,4,11,9,30,51.0,289.0,4.1,12.0,324.0,199.01,167.01
2016,4,11,9,45,77.0,320.5,4.25,13.0,376.0,227.46,178.97
2016,4,11,10,0,103.0,352.0,4.4,14.0,428.0,259.91,202.07
2016,4,11,10,15,113.0,371.0,4.5,14.5,458.0,285.95,221.73
2016,4,11,10,30,123.0,390.0,4.6,15.0,488.0,303.52,235.22
2016,4,11,10,45,223.5,392.0,4.75,15.5,576.5,352.6,271.37
2016,4,11,11,0,324.0,394.0,4.9,16.0,665.0,405.24,311.55
2016,4,11,11,15,314.5,406.0,4.95,16.5,674.0,436.7,337.39
2016,4,11,11,30,305.0,418.0,5.0,17.0,683.0,467.35,362.04
2016,4,11,11,45,569.5,295.0,5.05,17.5,796.0,544.31,422.69
2016,4,11,12,0,834.0,172.0,5.1,18.0,909.0,640.05,498.45
2016,4,11,12,15,834.5,172.0,5.1,18.0,911.0,686.0,535.19
2016,4,11,12,30,835.0,172.0,5.1,18.0,913.0,730.11,570.0
2016,4,11,12,45,653.5,264.5,5.1,18.0,842.0,722.59,562.85
2016,4,11,13,0,472.0,357.0,5.1,18.0,771.0,697.27,541.76
2016,4,11,13,15,481.5,347.0,5.05,18.0,763.5,724.06,562.69
2016,4,11,13,30,491.0,337.0,5.0,18.0,756.0,749.23,582.08
2016,4,11,13,45,649.0,252.0,5.0,18.5,790.5,834.57,647.79
2016,4,11,14,0,807.0,167.0,5.0,19.0,825.0,911.78,704.23
2016,4,11,14,15,797.0,164.5,5.0,19.0,795.0,924.42,713.66
2016,4,11,14,30,787.0,162.0,5.0,19.0,765.0,933.38,721.05
2016,4,11,14,45,769.0,161.5,5.05,19.0,727.0,940.98,728.03
2016,4,11,15,0,751.0,161.0,5.1,19.0,689.0,937.72,727.51
2016,4,11,15,15,676.5,171.0,5.0,19.0,625.5,887.32,692.54
2016,4,11,15,30,602.0,181.0,4.9,19.0,562.0,832.36,654.25
2016,4,11,15,45,615.0,160.5,4.8,19.0,523.5,827.22,652.1
2016,4,11,16,0,628.0,140.0,4.7,19.0,485.0,818.34,647.04
2016,4,11,16,15,507.5,153.5,4.4,18.5,415.5,706.51,565.84
2016,4,11,16,30,387.0,167.0,4.1,18.0,346.0,606.01,489.78
2016,4,11,16,45,346.0,156.0,3.85,17.5,301.5,531.47,434.53
2016,4,11,17,0,305.0,145.0,3.6,17.0,257.0,479.45,394.84
2016,4,11,17,15,272.0,125.5,3.35,16.5,213.0,423.33,351.08
2016,4,11,17,30,239.0,106.0,3.1,16.0,169.0,367.53,306.11
2016,4,11,17,45,195.0,84.5,2.85,16.0,128.5,299.74,249.0
2016,4,11,18,0,151.0,63.0,2.6,16.0,88.0,233.12,191.19
2016,4,11,18,15,86.5,42.0,2.6,15.5,55.0,137.1,107.6
2016,4,11,18,30,22.0,21.0,2.6,15.0,22.0,40.64,13.98
2016,4,11,18,45,11.0,10.5,2.65,15.0,11.0,16.72,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.8,13.0,2.5,0.0,0.0
2016,4,12,6,0,0.0,5.0,2.8,13.0,5.0,4.27,0.0
2016,4,12,6,15,6.0,23.5,2.75,13.0,24.0,19.22,8.51
2016,4,12,6,30,12.0,42.0,2.7,13.0,43.0,33.46,23.47
2016,4,12,6,45,28.5,64.5,2.65,13.0,70.0,50.11,38.89
2016,4,12,7,0,45.0,87.0,2.6,13.0,97.0,66.45,53.86
2016,4,12,7,15,63.0,108.5,2.6,13.0,127.0,81.92,67.81
2016,4,12,7,30,81.0,130.0,2.6,13.0,157.0,97.15,81.26
2016,4,12,7,45,40.5,106.5,2.65,13.5,120.0,83.36,68.73
2016,4,12,8,0,0.0,83.0,2.7,14.0,83.0,68.62,55.4
2016,4,12,8,15,0.0,116.0,2.65,14.0,116.0,93.76,77.26
2016,4,12,8,30,0.0,149.0,2.6,14.0,149.0,118.06,98.07
2016,4,12,8,45,0.0,127.5,2.6,14.5,127.5,103.27,84.75
2016,4,12,9,0,0.0,106.0,2.6,15.0,106.0,87.42,70.66
2016,4,12,9,15,1.0,138.5,2.5,15.0,139.5,112.17,91.73
2016,4,12,9,30,2.0,171.0,2.4,15.0,173.0,136.31,107.05
2016,4,12,9,45,1.0,137.5,2.3,15.0,138.5,112.3,87.2
2016,4,12,10,0,0.0,104.0,2.2,15.0,104.0,86.35,65.88
2016,4,12,10,15,1.0,130.0,2.25,15.0,131.0,107.23,82.8
2016,4,12,10,30,2.0,156.0,2.3,15.0,158.0,128.22,99.63
2016,4,12,10,45,5.5,186.5,2.35,15.5,191.5,153.72,119.69
2016,4,12,11,0,9.0,217.0,2.4,16.0,225.0,179.79,140.03
2016,4,12,11,15,5.0,178.5,2.5,16.0,183.0,148.97,115.46
2016,4,12,11,30,1.0,140.0,2.6,16.0,141.0,116.62,89.54
2016,4,12,11,45,6.0,184.5,2.75,16.0,189.5,155.88,121.07
2016,4,12,12,0,11.0,229.0,2.9,16.0,238.0,195.96,152.91
2016,4,12,12,15,99.0,341.5,2.95,16.0,429.5,350.71,274.7
2016,4,12,12,30,187.0,454.0,3.0,16.0,621.0,514.45,398.91
2016,4,12,12,45,100.0,358.5,3.1,16.5,448.0,387.34,301.78
2016,4,12,13,0,13.0,263.0,3.2,17.0,275.0,231.77,180.32
2016,4,12,13,15,76.0,346.5,3.15,17.0,412.0,367.3,287.35
2016,4,12,13,30,139.0,430.0,3.1,17.0,549.0,517.99,401.58
2016,4,12,13,45,90.5,390.5,3.1,17.0,467.5,436.36,339.44
2016,4,12,14,0,42.0,351.0,3.1,17.0,386.0,362.31,282.69
2016,4,12,14,15,25.0,281.0,3.05,17.0,301.5,282.96,221.78
2016,4,12,14,30,8.0,211.0,3.0,17.0,217.0,189.55,148.31
2016,4,12,14,45,65.0,273.0,3.0,17.0,319.0,321.47,254.81
2016,4,12,15,0,122.0,335.0,3.0,17.0,421.0,469.8,370.1
2016,4,12,15,15,464.5,225.0,2.9,17.0,524.0,731.69,574.67
2016,4,12,15,30,807.0,115.0,2.8,17.0,627.0,953.2,733.22
2016,4,12,15,45,410.0,153.0,2.75,17.0,412.5,607.23,483.18
2016,4,12,16,0,13.0,191.0,2.7,17.0,198.0,186.0,147.21
2016,4,12,16,15,382.5,140.5,2.5,16.5,318.0,569.47,462.56
2016,4,12,16,30,752.0,90.0,2.3,16.0,438.0,865.48,680.81
2016,4,12,16,45,729.5,82.5,2.1,16.0,386.5,832.25,654.62
2016,4,12,17,0,707.0,75.0,1.9,16.0,335.0,790.73,625.25
2016,4,12,17,15,659.5,69.0,1.7,15.0,281.0,726.8,580.85
2016,4,12,17,30,612.0,63.0,1.5,14.0,227.0,662.58,534.27
2016,4,12,17,45,540.5,54.5,1.3,13.0,175.0,574.75,466.95
2016,4,12,18,0,469.0,46.0,1.1,12.0,123.0,489.34,397.62
2016,4,12,18,15,342.0,34.0,1.15,11.5,79.0,359.76,288.34
2016,4,12,18,30,215.0,22.0,1.2,11.0,35.0,226.74,118.5
2016,4,12,18,45,107.5,11.0,1.25,10.5,17.5,85.31,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,40.0,5.5,2.6,3.5,6.5,0.0,0.0
2016,4,13,6,0,80.0,11.0,2.8,4.0,13.0,9.39,0.0
2016,4,13,6,15,231.0,25.5,3.0,4.5,51.0,20.85,10.89
2016,4,13,6,30,382.0,40.0,3.2,5.0,89.0,32.65,23.67
2016,4,13,6,45,475.0,50.0,3.4,5.5,140.5,40.14,31.07
2016,4,13,7,0,568.0,60.0,3.6,6.0,192.0,47.51,38.08
2016,4,13,7,15,626.0,67.0,3.75,6.5,247.0,52.12,42.35
2016,4,13,7,30,684.0,74.0,3.9,7.0,302.0,56.65,46.37
2016,4,13,7,45,725.0,79.0,4.1,8.0,358.0,59.45,48.61
2016,4,13,8,0,766.0,84.0,4.3,9.0,414.0,67.86,55.83
2016,4,13,8,15,794.0,88.0,4.3,9.0,468.0,69.86,57.41
2016,4,13,8,30,822.0,92.0,4.3,9.0,522.0,71.79,58.93
2016,4,13,8,45,843.0,95.5,4.35,9.5,573.0,73.19,59.85
2016,4,13,9,0,864.0,99.0,4.4,10.0,624.0,74.52,60.7
2016,4,13,9,15,879.0,102.0,4.2,10.5,669.5,75.32,61.11
2016,4,13,9,30,894.0,105.0,4.0,11.0,715.0,100.47,68.13
2016,4,13,9,45,899.5,110.0,3.85,11.5,753.5,159.57,93.19
2016,4,13,10,0,905.0,115.0,3.7,12.0,792.0,219.31,135.22
2016,4,13,10,15,913.0,117.0,3.4,12.5,825.5,278.15,184.12
2016,4,13,10,30,921.0,119.0,3.1,13.0,859.0,337.43,236.37
2016,4,13,10,45,921.5,123.5,2.8,13.5,883.0,396.15,288.67
2016,4,13,11,0,922.0,128.0,2.5,14.0,907.0,454.13,339.19
2016,4,13,11,15,926.0,129.0,2.45,14.0,925.0,510.29,387.87
2016,4,13,11,30,930.0,130.0,2.4,14.0,943.0,565.58,434.44
2016,4,13,11,45,930.0,131.5,2.35,14.5,952.5,617.99,476.53
2016,4,13,12,0,930.0,133.0,2.3,15.0,962.0,668.75,515.9
2016,4,13,12,15,930.0,133.5,2.25,15.0,963.0,716.9,553.08
2016,4,13,12,30,930.0,134.0,2.2,15.0,964.0,762.96,587.76
2016,4,13,12,45,923.5,136.5,2.15,15.5,956.0,803.65,616.58
2016,4,13,13,0,917.0,139.0,2.1,16.0,948.0,841.46,641.62
2016,4,13,13,15,912.5,138.5,1.95,16.0,932.5,875.23,663.33
2016,4,13,13,30,908.0,138.0,1.8,16.0,917.0,905.84,682.58
2016,4,13,13,45,742.0,213.0,1.7,16.0,839.0,882.47,665.8
2016,4,13,14,0,576.0,288.0,1.6,16.0,761.0,828.01,625.2
2016,4,13,14,15,557.5,279.5,1.5,16.0,724.0,823.7,622.84
2016,4,13,14,30,539.0,271.0,1.4,16.0,687.0,815.9,617.54
2016,4,13,14,45,510.0,265.0,1.3,16.0,643.5,797.32,604.69
2016,4,13,15,0,481.0,259.0,1.2,16.0,600.0,775.46,589.69
2016,4,13,15,15,454.5,253.0,1.2,16.0,560.0,753.09,575.57
2016,4,13,15,30,428.0,247.0,1.2,16.0,520.0,728.12,559.55
2016,4,13,15,45,376.0,237.5,1.2,16.0,464.0,651.4,506.7
2016,4,13,16,0,324.0,228.0,1.2,16.0,408.0,594.17,466.65
2016,4,13,16,15,300.0,208.0,1.15,15.5,362.5,550.3,436.77
2016,4,13,16,30,276.0,188.0,1.1,15.0,317.0,505.12,405.11
2016,4,13,16,45,247.5,172.5,1.05,15.0,277.5,460.8,372.39
2016,4,13,17,0,219.0,157.0,1.0,15.0,238.0,416.56,338.93
2016,4,13,17,15,201.5,133.5,0.95,14.0,199.0,371.06,305.21
2016,4,13,17,30,184.0,110.0,0.9,13.0,160.0,324.87,269.51
