Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,17,45,148.0,87.5,0.9,12.5,122.0,247.1,205.89
2016,4,13,18,0,112.0,65.0,0.9,12.0,84.0,187.6,154.92
2016,4,13,18,15,65.0,43.5,0.9,11.5,53.5,121.42,96.23
2016,4,13,18,30,18.0,22.0,0.9,11.0,23.0,38.65,17.73
2016,4,13,18,45,9.0,11.0,0.95,10.5,11.5,15.75,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,42.5,6.0,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,85.0,12.0,1.7,4.0,15.0,10.24,0.0
2016,4,14,6,15,221.5,27.0,1.9,4.5,52.5,22.04,12.39
2016,4,14,6,30,358.0,42.0,2.1,5.0,90.0,34.17,25.13
2016,4,14,6,45,447.5,52.5,2.3,5.5,140.0,41.96,32.79
2016,4,14,7,0,537.0,63.0,2.5,6.0,190.0,49.61,40.03
2016,4,14,7,15,594.5,71.0,2.55,6.5,244.5,54.85,44.86
2016,4,14,7,30,652.0,79.0,2.6,7.0,299.0,59.97,49.4
2016,4,14,7,45,691.0,85.0,2.65,8.0,353.5,63.27,52.07
2016,4,14,8,0,730.0,91.0,2.7,9.0,408.0,66.48,54.56
2016,4,14,8,15,758.5,95.5,2.75,9.5,461.5,74.82,61.71
2016,4,14,8,30,787.0,100.0,2.8,10.0,515.0,76.87,63.18
2016,4,14,8,45,807.0,104.5,2.85,10.5,564.5,78.69,64.44
2016,4,14,9,0,827.0,109.0,2.9,11.0,614.0,80.4,65.6
2016,4,14,9,15,843.0,112.0,2.9,11.5,659.5,80.93,65.75
2016,4,14,9,30,859.0,115.0,2.9,12.0,705.0,98.38,64.21
2016,4,14,9,45,870.0,118.0,2.9,12.5,744.0,155.56,89.82
2016,4,14,10,0,881.0,121.0,2.9,13.0,783.0,222.44,138.04
2016,4,14,10,15,890.0,123.0,2.9,13.0,816.5,280.12,186.29
2016,4,14,10,30,899.0,125.0,2.9,13.0,850.0,338.38,238.04
2016,4,14,10,45,904.5,127.0,2.9,13.5,875.5,395.84,289.38
2016,4,14,11,0,910.0,129.0,2.9,14.0,901.0,453.07,339.73
2016,4,14,11,15,914.5,130.0,2.85,14.5,919.0,508.73,387.44
2016,4,14,11,30,919.0,131.0,2.8,15.0,937.0,563.6,432.97
2016,4,14,11,45,920.5,131.5,2.8,15.5,946.5,615.45,474.9
2016,4,14,12,0,922.0,132.0,2.8,16.0,956.0,665.79,514.35
2016,4,14,12,15,922.0,132.0,2.75,16.0,957.5,713.05,551.14
2016,4,14,12,30,922.0,132.0,2.7,16.0,959.0,758.23,585.49
2016,4,14,12,45,923.5,130.0,2.7,16.0,952.5,800.56,617.39
2016,4,14,13,0,925.0,128.0,2.7,16.0,946.0,840.42,645.52
2016,4,14,13,15,921.5,127.0,2.7,16.0,931.0,874.45,669.23
2016,4,14,13,30,918.0,126.0,2.7,16.0,916.0,905.35,690.78
2016,4,14,13,45,913.5,124.0,2.7,16.5,893.0,931.16,707.53
2016,4,14,14,0,909.0,122.0,2.7,17.0,870.0,953.49,721.96
2016,4,14,14,15,901.0,120.5,2.7,17.0,839.0,969.54,733.6
2016,4,14,14,30,893.0,119.0,2.7,17.0,808.0,981.9,742.95
2016,4,14,14,45,882.5,116.5,2.7,17.0,771.0,987.09,747.68
2016,4,14,15,0,872.0,114.0,2.7,17.0,734.0,1000.28,758.06
2016,4,14,15,15,858.0,111.0,2.65,16.5,691.0,994.11,756.43
2016,4,14,15,30,844.0,108.0,2.6,16.0,648.0,984.18,752.59
2016,4,14,15,45,825.5,104.5,2.6,16.0,599.5,965.58,742.06
2016,4,14,16,0,807.0,101.0,2.6,16.0,551.0,943.52,729.27
2016,4,14,16,15,781.5,96.5,2.45,15.5,499.0,910.17,708.55
2016,4,14,16,30,756.0,92.0,2.3,15.0,447.0,873.9,685.62
2016,4,14,16,45,722.0,87.0,2.15,15.0,393.0,833.2,657.88
2016,4,14,17,0,688.0,82.0,2.0,15.0,339.0,784.45,623.76
2016,4,14,17,15,638.5,75.0,1.8,14.0,284.0,717.51,577.02
2016,4,14,17,30,589.0,68.0,1.6,13.0,229.0,650.36,528.08
2016,4,14,17,45,514.5,59.0,1.45,12.0,177.0,559.6,458.56
2016,4,14,18,0,440.0,50.0,1.3,11.0,125.0,471.32,387.05
2016,4,14,18,15,321.5,37.0,1.3,10.5,81.0,347.67,282.17
2016,4,14,18,30,203.0,24.0,1.3,10.0,37.0,223.55,137.88
2016,4,14,18,45,101.5,12.0,1.35,9.5,18.5,82.13,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,6.83,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,13.66,0.0
2016,4,15,6,15,149.5,31.0,2.7,4.0,51.5,23.86,14.34
2016,4,15,6,30,299.0,46.0,2.8,4.0,87.0,35.32,26.34
2016,4,15,6,45,370.5,60.0,2.9,4.5,134.0,45.58,36.26
2016,4,15,7,0,442.0,74.0,3.0,5.0,181.0,55.59,45.7
2016,4,15,7,15,520.5,75.5,3.15,5.5,231.5,57.61,47.56
2016,4,15,7,30,599.0,77.0,3.3,6.0,282.0,57.8,47.59
2016,4,15,7,45,633.0,83.5,3.5,7.0,332.5,61.39,50.54
2016,4,15,8,0,667.0,90.0,3.7,8.0,383.0,64.83,53.28
2016,4,15,8,15,740.0,94.0,3.8,8.5,456.5,73.29,60.57
2016,4,15,8,30,813.0,98.0,3.9,9.0,530.0,75.69,62.36
2016,4,15,8,45,833.0,102.0,4.0,9.5,580.5,77.25,63.4
2016,4,15,9,0,853.0,106.0,4.1,10.0,631.0,78.7,64.36
2016,4,15,9,15,868.5,109.0,4.1,10.5,676.5,79.32,64.59
2016,4,15,9,30,884.0,112.0,4.1,11.0,722.0,100.69,64.07
2016,4,15,9,45,893.5,115.5,4.15,11.5,761.0,168.78,99.6
2016,4,15,10,0,903.0,119.0,4.2,12.0,800.0,227.85,142.26
2016,4,15,10,15,737.5,200.5,4.15,12.5,772.5,287.16,199.15
2016,4,15,10,30,572.0,282.0,4.1,13.0,745.0,346.11,255.69
2016,4,15,10,45,749.5,204.5,4.1,13.5,830.5,391.06,290.8
2016,4,15,11,0,927.0,127.0,4.1,14.0,916.0,461.22,347.82
2016,4,15,11,15,930.5,128.0,4.0,14.0,933.5,517.25,396.96
2016,4,15,11,30,934.0,129.0,3.9,14.0,951.0,572.36,444.03
2016,4,15,11,45,934.5,130.0,3.85,14.5,960.0,624.68,486.83
2016,4,15,12,0,935.0,131.0,3.8,15.0,969.0,675.37,527.0
2016,4,15,12,15,934.5,131.0,3.7,15.0,969.5,722.81,564.41
2016,4,15,12,30,934.0,131.0,3.6,15.0,970.0,768.1,599.28
2016,4,15,12,45,685.5,251.5,3.55,15.5,865.0,742.49,576.55
2016,4,15,13,0,437.0,372.0,3.5,16.0,760.0,688.11,532.13
2016,4,15,13,15,479.5,353.0,3.4,16.0,772.5,732.94,566.44
2016,4,15,13,30,522.0,334.0,3.3,16.0,785.0,777.93,599.92
2016,4,15,13,45,582.5,296.5,3.25,16.5,787.5,820.94,631.5
2016,4,15,14,0,643.0,259.0,3.2,17.0,790.0,866.85,664.73
2016,4,15,14,15,560.0,276.5,3.15,17.0,727.0,825.42,634.64
2016,4,15,14,30,477.0,294.0,3.1,17.0,664.0,782.65,603.77
2016,4,15,14,45,499.0,270.0,3.05,17.0,641.0,793.89,614.06
2016,4,15,15,0,521.0,246.0,3.0,17.0,618.0,802.4,622.13
2016,4,15,15,15,442.5,255.5,2.9,16.5,558.5,745.55,581.7
2016,4,15,15,30,364.0,265.0,2.8,16.0,499.0,666.17,524.93
2016,4,15,15,45,467.5,212.5,2.75,16.0,489.5,735.67,580.69
2016,4,15,16,0,571.0,160.0,2.7,16.0,480.0,788.49,622.3
2016,4,15,16,15,536.0,153.0,2.55,15.5,431.0,736.44,586.11
2016,4,15,16,30,501.0,146.0,2.4,15.0,382.0,692.23,555.99
2016,4,15,16,45,463.0,138.0,2.25,15.0,335.5,642.75,520.22
2016,4,15,17,0,425.0,130.0,2.1,15.0,289.0,592.67,482.85
2016,4,15,17,15,397.5,112.0,1.9,14.0,243.0,539.05,443.7
2016,4,15,17,30,370.0,94.0,1.7,13.0,197.0,484.84,402.42
2016,4,15,17,45,320.0,77.5,1.5,12.0,152.5,413.33,344.81
2016,4,15,18,0,270.0,61.0,1.3,11.0,108.0,343.76,286.06
2016,4,15,18,15,191.0,43.0,1.3,10.5,70.5,251.62,205.19
2016,4,15,18,30,112.0,25.0,1.3,10.0,33.0,156.24,100.36
2016,4,15,18,45,56.0,12.5,1.35,9.5,16.5,50.38,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,9.5,1.9,3.5,9.5,8.11,0.0
2016,4,16,6,0,0.0,19.0,2.1,4.0,19.0,15.23,0.0
2016,4,16,6,15,167.5,33.0,2.2,4.5,57.0,25.4,15.95
2016,4,16,6,30,335.0,47.0,2.3,5.0,95.0,36.19,27.09
2016,4,16,6,45,414.0,59.0,2.45,5.5,143.0,46.99,37.45
2016,4,16,7,0,493.0,71.0,2.6,6.0,191.0,55.56,45.51
2016,4,16,7,15,572.0,69.5,2.65,6.5,242.5,53.24,43.38
2016,4,16,7,30,651.0,68.0,2.7,7.0,294.0,51.59,41.74
2016,4,16,7,45,724.5,76.5,2.8,8.0,366.5,62.54,51.38
2016,4,16,8,0,798.0,85.0,2.9,9.0,439.0,68.69,56.52
2016,4,16,8,15,712.5,109.0,2.85,9.5,453.0,76.59,63.25
2016,4,16,8,30,627.0,133.0,2.8,10.0,467.0,89.27,74.12
2016,4,16,8,45,642.0,144.0,2.8,10.5,514.0,94.01,77.88
2016,4,16,9,0,657.0,155.0,2.8,11.0,561.0,98.39,81.3
2016,4,16,9,15,787.0,129.5,2.75,11.5,650.5,90.99,74.47
2016,4,16,9,30,917.0,104.0,2.7,12.0,740.0,110.82,69.73
2016,4,16,9,45,927.0,106.0,2.65,12.5,779.5,169.73,97.84
2016,4,16,10,0,937.0,108.0,2.6,13.0,819.0,229.73,141.29
2016,4,16,10,15,944.0,110.0,2.55,13.5,851.5,289.93,191.88
2016,4,16,10,30,951.0,112.0,2.5,14.0,884.0,350.44,245.22
2016,4,16,10,45,955.5,113.5,2.5,14.5,909.0,409.85,298.01
2016,4,16,11,0,960.0,115.0,2.5,15.0,934.0,468.84,349.48
2016,4,16,11,15,963.0,115.5,2.5,15.0,951.5,525.79,398.69
2016,4,16,11,30,966.0,116.0,2.5,15.0,969.0,581.68,445.64
2016,4,16,11,45,967.5,116.0,2.5,15.5,978.0,635.09,488.45
2016,4,16,12,0,969.0,116.0,2.5,16.0,987.0,686.85,528.61
2016,4,16,12,15,968.5,116.0,2.5,16.0,988.0,735.45,566.29
2016,4,16,12,30,968.0,116.0,2.5,16.0,989.0,781.79,601.44
2016,4,16,12,45,966.0,115.5,2.5,16.5,981.5,824.15,631.31
2016,4,16,13,0,964.0,115.0,2.5,17.0,974.0,863.71,657.39
2016,4,16,13,15,960.5,114.5,2.45,17.0,958.0,899.07,681.23
2016,4,16,13,30,957.0,114.0,2.4,17.0,942.0,931.21,702.79
2016,4,16,13,45,950.5,113.0,2.4,17.0,918.0,956.87,720.43
2016,4,16,14,0,944.0,112.0,2.4,17.0,894.0,978.87,735.75
2016,4,16,14,15,936.0,110.5,2.35,17.0,862.5,995.26,746.94
2016,4,16,14,30,928.0,109.0,2.3,17.0,831.0,1007.84,755.74
2016,4,16,14,45,917.0,107.5,2.3,17.0,792.5,1013.71,760.86
2016,4,16,15,0,906.0,106.0,2.3,17.0,754.0,1015.73,763.69
2016,4,16,15,15,891.5,103.0,2.25,17.0,709.5,1008.84,760.23
2016,4,16,15,30,877.0,100.0,2.2,17.0,665.0,998.17,754.51
2016,4,16,15,45,858.0,97.0,2.15,17.0,615.5,991.07,751.38
2016,4,16,16,0,839.0,94.0,2.1,17.0,566.0,968.8,738.11
2016,4,16,16,15,814.0,90.0,1.95,16.5,513.0,936.12,718.1
2016,4,16,16,30,789.0,86.0,1.8,16.0,460.0,900.48,695.9
2016,4,16,16,45,754.0,81.5,1.65,16.0,404.5,852.03,663.13
2016,4,16,17,0,719.0,77.0,1.5,16.0,349.0,808.07,632.98
2016,4,16,17,15,670.5,71.0,1.35,15.0,293.5,742.57,588.57
2016,4,16,17,30,622.0,65.0,1.2,14.0,238.0,676.81,542.06
2016,4,16,17,45,549.0,56.5,1.1,13.0,185.0,586.94,475.1
2016,4,16,18,0,476.0,48.0,1.0,12.0,132.0,499.57,406.06
2016,4,16,18,15,358.0,36.0,1.05,11.5,87.0,375.94,303.6
2016,4,16,18,30,240.0,24.0,1.1,11.0,42.0,255.21,172.39
2016,4,16,18,45,120.0,12.0,1.15,11.0,21.0,95.46,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,61.0,8.0,0.85,4.5,10.5,6.83,0.0
2016,4,17,6,0,122.0,16.0,0.9,5.0,21.0,12.49,0.0
2016,4,17,6,15,254.5,31.0,1.1,5.5,61.5,25.31,16.11
2016,4,17,6,30,387.0,46.0,1.3,6.0,102.0,37.37,28.13
2016,4,17,6,45,475.0,55.5,1.5,7.0,154.0,44.24,34.78
2016,4,17,7,0,563.0,65.0,1.7,8.0,206.0,51.02,41.06
2016,4,17,7,15,618.5,72.5,1.7,8.5,261.0,55.85,45.43
2016,4,17,7,30,674.0,80.0,1.7,9.0,316.0,60.57,49.54
2016,4,17,7,45,715.0,85.0,1.7,10.0,372.0,63.18,51.54
2016,4,17,8,0,756.0,90.0,1.7,11.0,428.0,71.85,58.87
2016,4,17,8,15,783.0,94.5,1.7,11.5,481.5,74.02,60.45
2016,4,17,8,30,810.0,99.0,1.7,12.0,535.0,76.09,61.93
2016,4,17,8,45,830.0,103.0,1.75,13.0,585.0,77.6,62.79
2016,4,17,9,0,850.0,107.0,1.8,14.0,635.0,79.02,63.57
2016,4,17,9,15,865.0,109.5,1.85,14.5,680.0,79.27,63.47
2016,4,17,9,30,880.0,112.0,1.9,15.0,725.0,106.89,64.62
2016,4,17,9,45,884.0,117.5,1.95,15.5,762.5,175.24,102.18
2016,4,17,10,0,888.0,123.0,2.0,16.0,800.0,233.97,144.92
2016,4,17,10,15,896.5,125.0,2.05,16.5,832.5,291.81,192.91
2016,4,17,10,30,905.0,127.0,2.1,17.0,865.0,350.16,243.55
2016,4,17,10,45,910.0,128.5,2.15,17.5,890.0,407.29,293.51
2016,4,17,11,0,915.0,130.0,2.2,18.0,915.0,464.09,342.32
2016,4,17,11,15,918.5,131.0,2.2,18.0,932.5,519.35,389.22
2016,4,17,11,30,922.0,132.0,2.2,18.0,950.0,573.71,434.06
2016,4,17,11,45,924.0,132.5,2.2,18.5,959.0,625.76,475.01
2016,4,17,12,0,926.0,133.0,2.2,19.0,968.0,676.34,513.52
2016,4,17,12,15,925.5,133.0,2.2,19.0,969.0,723.23,549.27
2016,4,17,12,30,925.0,133.0,2.2,19.0,970.0,767.98,582.66
2016,4,17,12,45,924.5,132.0,2.2,19.0,962.5,809.59,613.16
2016,4,17,13,0,924.0,131.0,2.2,19.0,955.0,848.62,639.76
2016,4,17,13,15,920.5,130.0,2.2,19.0,939.5,882.44,662.71
2016,4,17,13,30,917.0,129.0,2.2,19.0,924.0,913.14,683.55
2016,4,17,13,45,911.0,128.0,2.2,19.5,901.0,938.37,699.44
2016,4,17,14,0,905.0,127.0,2.2,20.0,878.0,960.12,713.06
2016,4,17,14,15,897.0,125.0,2.15,20.0,847.0,975.45,723.36
2016,4,17,14,30,889.0,123.0,2.1,20.0,816.0,987.07,731.4
2016,4,17,14,45,878.0,120.5,2.1,20.0,778.5,991.56,735.53
2016,4,17,15,0,867.0,118.0,2.1,20.0,741.0,1004.38,745.39
2016,4,17,15,15,852.5,115.5,2.05,19.5,697.5,998.07,743.6
2016,4,17,15,30,838.0,113.0,2.0,19.0,654.0,988.02,739.7
2016,4,17,15,45,819.5,109.0,1.95,19.0,606.0,968.63,728.36
2016,4,17,16,0,801.0,105.0,1.9,19.0,558.0,945.8,714.87
2016,4,17,16,15,775.5,100.5,1.75,18.5,506.0,912.26,694.28
2016,4,17,16,30,750.0,96.0,1.6,18.0,454.0,882.51,676.13
2016,4,17,16,45,716.5,90.5,1.45,18.0,399.5,835.24,644.26
2016,4,17,17,0,683.0,85.0,1.3,18.0,345.0,786.14,610.66
2016,4,17,17,15,634.0,78.0,1.2,17.0,290.5,719.49,566.25
2016,4,17,17,30,585.0,71.0,1.1,16.0,236.0,652.59,519.65
2016,4,17,17,45,513.5,61.5,1.0,15.5,183.5,563.5,452.78
2016,4,17,18,0,442.0,52.0,0.9,15.0,131.0,476.77,384.13
2016,4,17,18,15,328.0,39.0,0.95,14.5,86.5,356.0,285.24
2016,4,17,18,30,214.0,26.0,1.0,14.0,42.0,239.63,165.07
2016,4,17,18,45,107.0,13.0,1.1,13.5,21.0,87.18,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,72.5,8.5,1.1,8.5,12.0,7.26,0.0
2016,4,18,6,0,145.0,17.0,1.1,9.0,24.0,13.82,0.0
2016,4,18,6,15,275.0,30.5,1.3,10.0,64.5,24.81,15.55
2016,4,18,6,30,405.0,44.0,1.5,11.0,105.0,35.58,26.0
2016,4,18,6,45,485.0,54.0,1.7,12.5,156.0,42.92,32.85
2016,4,18,7,0,565.0,64.0,1.9,14.0,207.0,50.11,39.27
2016,4,18,7,15,618.5,71.0,1.8,14.5,261.5,54.57,43.2
2016,4,18,7,30,672.0,78.0,1.7,15.0,316.0,58.94,46.91
2016,4,18,7,45,706.5,84.5,1.65,15.5,370.5,62.61,49.9
2016,4,18,8,0,741.0,91.0,1.6,16.0,425.0,66.12,52.69
2016,4,18,8,15,768.5,95.5,1.5,17.0,478.0,74.41,59.46
2016,4,18,8,30,796.0,100.0,1.4,18.0,531.0,76.45,60.74
2016,4,18,8,45,813.5,104.5,1.3,19.0,579.5,78.21,61.79
2016,4,18,9,0,831.0,109.0,1.2,20.0,628.0,79.85,62.71
2016,4,18,9,15,846.5,111.5,1.15,20.5,673.0,80.03,62.55
2016,4,18,9,30,862.0,114.0,1.1,21.0,718.0,110.32,64.59
2016,4,18,9,45,878.5,114.0,1.1,22.0,758.0,175.58,99.33
2016,4,18,10,0,895.0,114.0,1.1,23.0,798.0,232.61,139.14
2016,4,18,10,15,903.0,115.5,1.0,23.0,830.5,290.22,185.73
2016,4,18,10,30,911.0,117.0,0.9,23.0,863.0,348.26,234.52
2016,4,18,10,45,916.0,119.0,0.8,23.5,888.0,405.81,282.31
2016,4,18,11,0,921.0,121.0,0.7,24.0,913.0,463.05,328.43
2016,4,18,11,15,924.5,122.0,0.65,24.0,930.5,518.39,372.46
2016,4,18,11,30,928.0,123.0,0.6,24.0,948.0,572.8,414.23
2016,4,18,11,45,929.0,123.5,0.55,24.5,957.0,624.32,451.59
2016,4,18,12,0,930.0,124.0,0.5,25.0,966.0,674.26,486.32
2016,4,18,12,15,930.0,124.0,0.5,25.0,966.5,721.35,519.54
2016,4,18,12,30,930.0,124.0,0.5,25.0,967.0,766.35,550.51
2016,4,18,12,45,930.0,122.5,0.55,25.5,960.0,807.78,577.83
2016,4,18,13,0,930.0,121.0,0.6,26.0,953.0,846.63,601.82
2016,4,18,13,15,926.0,120.5,0.6,26.0,937.5,880.34,622.76
2016,4,18,13,30,922.0,120.0,0.6,26.0,922.0,910.9,641.73
2016,4,18,13,45,915.5,119.5,0.65,26.0,898.5,935.98,658.35
2016,4,18,14,0,909.0,119.0,0.7,26.0,875.0,957.56,673.0
2016,4,18,14,15,901.0,117.0,0.7,26.0,844.0,972.66,682.84
2016,4,18,14,30,893.0,115.0,0.7,26.0,813.0,984.04,690.63
2016,4,18,14,45,881.5,113.5,0.75,26.0,775.5,988.87,695.7
2016,4,18,15,0,870.0,112.0,0.8,26.0,738.0,989.97,698.76
2016,4,18,15,15,855.5,109.0,0.75,26.0,694.5,994.71,702.19
2016,4,18,15,30,841.0,106.0,0.7,26.0,651.0,983.91,696.19
2016,4,18,15,45,822.0,102.5,0.7,26.0,603.0,964.46,686.26
2016,4,18,16,0,803.0,99.0,0.7,26.0,555.0,941.61,674.36
2016,4,18,16,15,778.0,95.0,0.65,26.0,503.5,909.06,655.35
2016,4,18,16,30,753.0,91.0,0.6,26.0,452.0,873.67,634.47
2016,4,18,16,45,719.5,86.0,0.55,26.0,398.0,832.76,609.71
2016,4,18,17,0,686.0,81.0,0.5,26.0,344.0,784.25,579.42
2016,4,18,17,15,639.0,74.5,0.55,25.0,290.0,719.98,541.23
2016,4,18,17,30,592.0,68.0,0.6,24.0,236.0,655.45,500.55
2016,4,18,17,45,522.0,59.0,0.65,23.5,184.0,568.1,439.53
2016,4,18,18,0,452.0,50.0,0.7,23.0,132.0,483.13,376.21
2016,4,18,18,15,344.0,37.5,0.8,22.0,88.0,367.25,285.6
2016,4,18,18,30,236.0,25.0,0.9,21.0,44.0,257.06,176.9
2016,4,18,18,45,118.0,12.5,1.05,20.0,22.0,94.67,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,11.5,1.75,10.5,11.5,9.82,0.0
2016,4,19,6,0,0.0,23.0,1.9,11.0,23.0,18.35,0.45
2016,4,19,6,15,160.5,37.5,2.05,11.5,62.5,28.69,18.88
2016,4,19,6,30,321.0,52.0,2.2,12.0,102.0,39.75,29.6
2016,4,19,6,45,392.0,66.0,2.35,13.0,150.5,49.9,38.99
2016,4,19,7,0,463.0,80.0,2.5,14.0,199.0,59.79,47.88
2016,4,19,7,15,507.0,85.0,2.4,14.5,243.5,64.37,51.88
2016,4,19,7,30,551.0,90.0,2.3,15.0,288.0,66.52,53.59
2016,4,19,7,45,547.0,109.0,2.25,15.5,331.5,78.47,63.81
2016,4,19,8,0,543.0,128.0,2.2,16.0,375.0,88.89,72.52
2016,4,19,8,15,574.0,135.5,2.1,17.0,424.0,92.45,75.02
2016,4,19,8,30,605.0,143.0,2.0,18.0,473.0,95.03,76.66
2016,4,19,8,45,534.0,185.5,1.9,19.0,496.0,118.55,96.01
2016,4,19,9,0,463.0,228.0,1.8,20.0,519.0,139.36,112.67
2016,4,19,9,15,499.0,232.0,1.85,21.0,565.5,139.23,111.77
2016,4,19,9,30,535.0,236.0,1.9,22.0,612.0,163.43,112.54
2016,4,19,9,45,448.0,287.0,2.0,23.0,614.0,220.7,150.73
2016,4,19,10,0,361.0,338.0,2.1,24.0,616.0,278.9,196.53
2016,4,19,10,15,436.0,324.0,2.1,24.0,673.0,307.52,216.4
2016,4,19,10,30,511.0,310.0,2.1,24.0,730.0,353.97,251.69
2016,4,19,10,45,673.0,238.5,2.1,24.5,808.5,397.18,283.57
2016,4,19,11,0,835.0,167.0,2.1,25.0,887.0,460.47,331.97
2016,4,19,11,15,689.5,257.0,2.05,25.0,859.5,506.65,370.73
2016,4,19,11,30,544.0,347.0,2.0,25.0,832.0,544.36,400.46
2016,4,19,11,45,488.0,366.0,2.0,25.5,804.5,564.64,415.97
2016,4,19,12,0,432.0,385.0,2.0,26.0,777.0,579.32,426.65
2016,4,19,12,15,453.5,382.0,2.0,26.0,794.0,622.94,458.46
2016,4,19,12,30,475.0,379.0,2.0,26.0,811.0,667.37,490.19
2016,4,19,12,45,465.0,376.0,2.05,26.0,796.5,688.71,505.75
2016,4,19,13,0,455.0,373.0,2.1,26.0,782.0,707.63,519.66
2016,4,19,13,15,468.0,362.0,2.1,26.0,776.5,736.02,540.04
2016,4,19,13,30,481.0,351.0,2.1,26.0,771.0,763.0,559.28
2016,4,19,13,45,510.5,330.5,2.1,26.5,766.0,794.15,580.58
2016,4,19,14,0,540.0,310.0,2.1,27.0,761.0,823.8,600.72
2016,4,19,14,15,383.0,345.0,2.05,26.5,659.5,716.16,526.94
2016,4,19,14,30,226.0,380.0,2.0,26.0,558.0,599.65,445.3
2016,4,19,14,45,296.5,345.0,1.95,26.0,567.0,661.47,491.76
2016,4,19,15,0,367.0,310.0,1.9,26.0,576.0,703.61,523.33
2016,4,19,15,15,415.0,274.5,1.8,25.5,558.0,741.21,551.64
2016,4,19,15,30,463.0,239.0,1.7,25.0,540.0,758.07,566.27
2016,4,19,15,45,546.0,192.0,1.65,25.0,522.0,792.61,593.47
2016,4,19,16,0,629.0,145.0,1.6,25.0,504.0,832.42,621.61
2016,4,19,16,15,607.5,143.0,1.4,24.5,463.5,807.17,605.14
2016,4,19,16,30,586.0,141.0,1.2,24.0,423.0,779.1,587.22
2016,4,19,16,45,538.5,135.0,1.05,23.5,370.5,712.85,543.24
2016,4,19,17,0,491.0,129.0,0.9,23.0,318.0,654.65,504.18
2016,4,19,17,15,441.0,116.5,0.9,22.5,267.0,585.86,457.61
2016,4,19,17,30,391.0,104.0,0.9,22.0,216.0,517.8,409.06
2016,4,19,17,45,330.0,87.5,0.9,21.5,168.5,436.29,347.67
2016,4,19,18,0,269.0,71.0,0.9,21.0,121.0,357.48,285.2
2016,4,19,18,15,185.0,51.0,0.9,20.5,80.0,242.0,191.01
2016,4,19,18,30,101.0,31.0,0.9,20.0,39.0,146.66,102.24
2016,4,19,18,45,50.5,15.5,0.95,20.0,19.5,49.23,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.0,2.9,13.0,9.0,7.68,0.0
2016,4,20,6,0,0.0,18.0,3.0,13.0,18.0,14.85,1.25
2016,4,20,6,15,61.5,41.5,3.2,13.0,51.5,32.3,21.96
2016,4,20,6,30,123.0,65.0,3.4,13.0,85.0,49.42,38.02
2016,4,20,6,45,179.0,88.0,3.65,13.5,128.5,64.86,52.2
2016,4,20,7,0,235.0,111.0,3.9,14.0,172.0,80.57,66.32
2016,4,20,7,15,321.5,114.0,3.95,14.0,218.0,83.61,69.05
2016,4,20,7,30,408.0,117.0,4.0,14.0,264.0,82.66,68.09
2016,4,20,7,45,472.5,135.0,4.1,14.5,331.5,93.87,77.61
2016,4,20,8,0,537.0,153.0,4.2,15.0,399.0,104.66,86.59
2016,4,20,8,15,592.5,142.0,4.15,15.0,443.0,97.12,79.71
2016,4,20,8,30,648.0,131.0,4.1,15.0,487.0,87.36,70.96
2016,4,20,8,45,664.5,150.5,4.1,15.5,544.0,97.67,79.5
2016,4,20,9,0,681.0,170.0,4.1,16.0,601.0,107.37,87.41
2016,4,20,9,15,699.5,175.0,4.0,16.0,644.5,107.35,87.13
2016,4,20,9,30,718.0,180.0,3.9,16.0,688.0,140.2,91.25
2016,4,20,9,45,756.5,170.5,3.85,16.5,731.0,185.8,114.4
2016,4,20,10,0,795.0,161.0,3.8,17.0,774.0,243.53,156.68
2016,4,20,10,15,805.0,163.5,3.7,17.5,806.0,297.85,202.15
2016,4,20,10,30,815.0,166.0,3.6,18.0,838.0,353.13,250.06
2016,4,20,10,45,824.0,166.5,3.5,18.5,863.0,407.4,297.2
2016,4,20,11,0,833.0,167.0,3.4,19.0,888.0,462.03,343.72
2016,4,20,11,15,837.0,168.5,3.3,19.0,905.0,515.22,388.64
2016,4,20,11,30,841.0,170.0,3.2,19.0,922.0,567.82,431.81
2016,4,20,11,45,843.0,171.0,3.15,19.5,931.0,618.11,471.28
2016,4,20,12,0,845.0,172.0,3.1,20.0,940.0,667.18,508.58
2016,4,20,12,15,845.0,172.0,3.0,20.0,940.5,712.66,543.03
2016,4,20,12,30,845.0,172.0,2.9,20.0,941.0,756.24,575.25
2016,4,20,12,45,845.0,169.5,2.85,20.5,934.5,795.56,602.91
2016,4,20,13,0,845.0,167.0,2.8,21.0,928.0,832.41,628.13
2016,4,20,13,15,841.0,166.0,2.7,21.0,912.5,864.68,649.59
2016,4,20,13,30,837.0,165.0,2.6,21.0,897.0,893.9,668.87
2016,4,20,13,45,827.5,165.0,2.55,21.0,873.0,916.04,683.73
2016,4,20,14,0,818.0,165.0,2.5,21.0,849.0,934.65,696.32
2016,4,20,14,15,656.0,229.0,2.45,21.0,765.5,879.06,658.61
2016,4,20,14,30,494.0,293.0,2.4,21.0,682.0,802.28,603.56
2016,4,20,14,45,631.5,224.5,2.35,21.0,698.0,885.99,666.06
2016,4,20,15,0,769.0,156.0,2.3,21.0,714.0,961.32,717.19
2016,4,20,15,15,753.0,152.0,2.25,21.0,671.5,951.75,711.15
2016,4,20,15,30,737.0,148.0,2.2,21.0,629.0,938.69,703.78
2016,4,20,15,45,714.0,144.0,2.15,21.0,582.0,915.34,689.64
2016,4,20,16,0,691.0,140.0,2.1,21.0,535.0,888.85,673.49
2016,4,20,16,15,663.5,133.5,2.0,20.5,484.5,852.12,651.03
2016,4,20,16,30,636.0,127.0,1.9,20.0,434.0,812.83,626.57
2016,4,20,16,45,598.0,119.5,1.8,20.0,382.0,760.08,590.99
2016,4,20,17,0,560.0,112.0,1.7,20.0,330.0,705.71,553.59
2016,4,20,17,15,511.0,102.0,1.55,19.0,278.0,630.84,501.62
2016,4,20,17,30,462.0,92.0,1.4,18.0,226.0,564.82,454.22
2016,4,20,17,45,392.0,79.0,1.3,17.0,176.5,477.72,388.37
2016,4,20,18,0,322.0,66.0,1.2,16.0,127.0,393.93,321.3
2016,4,20,18,15,231.0,48.5,1.2,15.5,85.0,290.77,234.59
2016,4,20,18,30,140.0,31.0,1.2,15.0,43.0,194.2,141.75
2016,4,20,18,45,70.0,15.5,1.3,14.5,21.5,63.2,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,7.0,1.95,11.5,7.0,5.97,0.0
2016,4,21,6,0,0.0,14.0,2.1,12.0,14.0,11.54,0.88
2016,4,21,6,15,14.0,37.0,2.15,12.0,39.5,29.67,19.96
2016,4,21,6,30,28.0,60.0,2.2,12.0,65.0,46.68,35.85
2016,4,21,6,45,47.0,85.0,2.25,12.5,96.0,64.6,52.22
2016,4,21,7,0,66.0,110.0,2.3,13.0,127.0,82.16,67.98
2016,4,21,7,15,97.0,129.0,2.35,13.5,161.0,93.55,77.94
2016,4,21,7,30,128.0,148.0,2.4,14.0,195.0,106.42,88.94
2016,4,21,7,45,250.0,158.5,2.45,15.0,268.0,110.34,91.72
2016,4,21,8,0,372.0,169.0,2.5,16.0,341.0,117.81,97.5
2016,4,21,8,15,336.0,199.0,2.6,16.5,368.0,134.22,111.03
2016,4,21,8,30,300.0,229.0,2.7,17.0,395.0,149.61,123.48
2016,4,21,8,45,266.5,258.5,2.8,17.5,415.5,163.76,134.75
2016,4,21,9,0,233.0,288.0,2.9,18.0,436.0,188.23,154.51
2016,4,21,9,15,226.5,315.5,2.95,18.5,468.0,201.57,164.78
2016,4,21,9,30,220.0,343.0,3.0,19.0,500.0,229.78,173.15
2016,4,21,9,45,238.5,355.5,3.05,19.5,533.5,259.73,191.7
2016,4,21,10,0,257.0,368.0,3.1,20.0,567.0,279.84,205.28
2016,4,21,10,15,248.0,386.5,3.1,20.0,584.5,312.01,231.18
2016,4,21,10,30,239.0,405.0,3.1,20.0,602.0,354.12,264.92
2016,4,21,10,45,238.5,418.0,3.15,20.5,620.0,384.0,288.49
2016,4,21,11,0,238.0,431.0,3.2,21.0,638.0,414.07,311.95
2016,4,21,11,15,235.0,441.0,3.2,21.0,648.5,441.17,333.4
2016,4,21,11,30,232.0,451.0,3.2,21.0,659.0,468.05,354.36
2016,4,21,11,45,284.5,443.5,3.25,21.5,701.5,510.72,386.32
2016,4,21,12,0,337.0,436.0,3.3,22.0,744.0,562.48,424.65
2016,4,21,12,15,374.0,416.5,3.35,22.0,758.5,598.39,452.14
2016,4,21,12,30,411.0,397.0,3.4,22.0,773.0,638.56,482.62
2016,4,21,12,45,430.5,387.0,3.45,22.5,778.0,674.02,508.23
2016,4,21,13,0,450.0,377.0,3.5,23.0,783.0,709.17,533.38
2016,4,21,13,15,416.0,384.0,3.5,23.0,754.5,714.14,536.89
2016,4,21,13,30,382.0,391.0,3.5,23.0,726.0,705.79,531.28
2016,4,21,13,45,278.0,405.0,3.55,23.0,646.0,647.44,488.65
2016,4,21,14,0,174.0,419.0,3.6,23.0,566.0,567.02,429.58
2016,4,21,14,15,272.5,384.0,3.55,22.5,604.5,653.53,496.52
2016,4,21,14,30,371.0,349.0,3.5,22.0,643.0,725.27,551.73
2016,4,21,14,45,343.0,337.5,3.5,22.0,599.5,699.39,533.6
2016,4,21,15,0,315.0,326.0,3.5,22.0,556.0,670.96,514.12
2016,4,21,15,15,331.5,301.5,3.4,22.0,530.0,669.8,515.24
2016,4,21,15,30,348.0,277.0,3.3,22.0,504.0,666.48,514.75
2016,4,21,15,45,321.0,260.0,3.25,22.0,458.0,626.43,486.67
2016,4,21,16,0,294.0,243.0,3.2,22.0,412.0,584.72,457.26
2016,4,21,16,15,293.0,219.0,2.95,21.5,374.5,558.58,440.17
2016,4,21,16,30,292.0,195.0,2.7,21.0,337.0,530.46,421.31
2016,4,21,16,45,267.0,178.5,2.5,21.0,297.0,487.44,389.4
2016,4,21,17,0,242.0,162.0,2.3,21.0,257.0,444.15,356.8
2016,4,21,17,15,224.0,139.5,2.15,20.0,217.0,398.76,323.56
2016,4,21,17,30,206.0,117.0,2.0,19.0,177.0,352.77,288.62
2016,4,21,17,45,173.0,95.0,1.85,18.5,138.5,294.19,241.24
2016,4,21,18,0,140.0,73.0,1.7,18.0,100.0,236.18,192.68
2016,4,21,18,15,95.5,51.5,1.7,17.5,67.5,154.81,123.64
2016,4,21,18,30,51.0,30.0,1.7,17.0,35.0,89.37,63.5
2016,4,21,18,45,25.5,15.0,1.75,17.0,17.5,31.03,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,3.0,2.85,15.0,3.0,2.56,0.0
2016,4,22,6,0,0.0,6.0,2.9,15.0,6.0,4.92,0.0
2016,4,22,6,15,0.0,15.5,2.9,15.0,15.5,12.75,5.29
2016,4,22,6,30,0.0,25.0,2.9,15.0,25.0,20.6,12.53
2016,4,22,6,45,0.0,37.5,2.95,15.5,37.5,30.97,21.92
2016,4,22,7,0,0.0,50.0,3.0,16.0,50.0,41.36,31.21
2016,4,22,7,15,0.0,63.0,3.0,16.0,63.0,52.2,40.82
2016,4,22,7,30,0.0,76.0,3.0,16.0,76.0,62.75,50.03
2016,4,22,7,45,0.0,76.5,3.0,16.5,76.5,63.48,50.4
2016,4,22,8,0,0.0,77.0,3.0,17.0,77.0,63.91,50.49
2016,4,22,8,15,7.5,135.5,3.1,17.0,140.0,108.5,88.86
2016,4,22,8,30,15.0,194.0,3.2,17.0,203.0,149.69,123.64
2016,4,22,8,45,7.5,156.0,3.3,17.5,160.5,124.48,101.59
2016,4,22,9,0,0.0,118.0,3.4,18.0,118.0,96.76,77.6
2016,4,22,9,15,10.0,188.0,3.45,18.0,195.5,148.27,120.92
2016,4,22,9,30,20.0,258.0,3.5,18.0,273.0,198.46,154.74
2016,4,22,9,45,87.0,319.0,3.6,18.0,386.5,234.87,179.9
2016,4,22,10,0,154.0,380.0,3.7,18.0,500.0,280.7,212.29
2016,4,22,10,15,92.5,357.5,3.7,18.0,430.5,280.72,215.0
2016,4,22,10,30,31.0,335.0,3.7,18.0,361.0,258.77,200.21
2016,4,22,10,45,23.0,304.0,3.7,18.5,323.5,249.56,192.98
2016,4,22,11,0,15.0,273.0,3.7,19.0,286.0,226.13,174.55
2016,4,22,11,15,12.5,244.0,3.65,19.0,255.0,204.67,157.84
2016,4,22,11,30,10.0,215.0,3.6,19.0,224.0,181.99,140.1
2016,4,22,11,45,10.0,214.0,3.55,19.0,223.5,182.45,140.49
2016,4,22,12,0,10.0,213.0,3.5,19.0,223.0,182.85,140.81
2016,4,22,12,15,7.0,183.5,3.4,18.5,190.5,157.64,121.17
2016,4,22,12,30,4.0,154.0,3.3,18.0,158.0,131.66,100.78
2016,4,22,12,45,76.5,307.5,3.2,18.0,376.5,328.93,256.66
2016,4,22,13,0,149.0,461.0,3.1,18.0,595.0,530.0,407.7
2016,4,22,13,15,83.5,380.5,3.0,18.0,455.5,406.29,314.09
2016,4,22,13,30,18.0,300.0,2.9,18.0,316.0,272.26,210.99
2016,4,22,13,45,26.0,323.5,2.8,18.0,346.0,316.46,245.78
2016,4,22,14,0,34.0,347.0,2.7,18.0,376.0,351.45,272.76
2016,4,22,14,15,28.5,322.0,2.65,18.0,345.5,326.9,254.13
2016,4,22,14,30,23.0,297.0,2.6,18.0,315.0,283.7,221.26
2016,4,22,14,45,39.5,308.5,2.55,18.0,338.5,333.85,261.04
2016,4,22,15,0,56.0,320.0,2.5,18.0,362.0,368.2,288.22
2016,4,22,15,15,37.0,277.5,2.45,17.5,304.5,308.55,242.76
2016,4,22,15,30,18.0,235.0,2.4,17.0,247.0,229.12,181.03
2016,4,22,15,45,12.0,208.0,2.4,17.0,215.5,198.54,157.19
2016,4,22,16,0,6.0,181.0,2.4,17.0,184.0,167.62,132.62
2016,4,22,16,15,8.0,173.5,2.25,17.0,177.5,164.49,130.66
2016,4,22,16,30,10.0,166.0,2.1,17.0,171.0,161.71,128.93
2016,4,22,16,45,6.5,148.5,1.95,17.0,151.5,142.91,113.82
2016,4,22,17,0,3.0,131.0,1.8,17.0,132.0,124.13,98.57
2016,4,22,17,15,1.5,111.0,1.6,16.5,111.5,104.25,82.44
2016,4,22,17,30,0.0,91.0,1.4,16.0,91.0,84.11,65.76
2016,4,22,17,45,0.0,71.5,1.25,16.0,71.5,65.49,50.01
2016,4,22,18,0,0.0,52.0,1.1,16.0,52.0,46.26,33.49
2016,4,22,18,15,0.0,35.0,1.0,15.5,35.0,29.42,18.91
2016,4,22,18,30,0.0,18.0,0.9,15.0,18.0,14.84,5.9
2016,4,22,18,45,0.0,9.0,0.85,15.0,9.0,7.4,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,5,45,92.5,12.0,2.35,10.5,18.5,10.24,0.0
2016,4,23,6,0,185.0,24.0,2.6,11.0,37.0,18.69,7.33
2016,4,23,6,15,296.0,38.0,2.7,11.5,79.0,30.89,21.26
2016,4,23,6,30,407.0,52.0,2.8,12.0,121.0,41.83,31.63
2016,4,23,6,45,480.5,61.5,2.95,12.5,171.5,48.49,37.91
2016,4,23,7,0,554.0,71.0,3.1,13.0,222.0,55.01,43.83
2016,4,23,7,15,603.5,78.0,3.25,13.5,275.5,59.22,47.49
2016,4,23,7,30,653.0,85.0,3.4,14.0,329.0,63.33,50.94
2016,4,23,7,45,691.5,89.5,3.6,15.0,382.5,65.4,52.39
2016,4,23,8,0,730.0,94.0,3.8,16.0,436.0,67.44,53.77
2016,4,23,8,15,755.0,98.5,3.85,16.5,487.5,75.77,60.7
2016,4,23,8,30,780.0,103.0,3.9,17.0,539.0,77.65,61.98
2016,4,23,8,45,800.5,105.5,3.95,17.5,587.0,77.99,61.94
2016,4,23,9,0,821.0,108.0,4.0,18.0,635.0,78.3,61.89
2016,4,23,9,15,835.0,111.0,3.95,18.5,678.0,78.76,61.98
2016,4,23,9,30,849.0,114.0,3.9,19.0,721.0,123.94,70.39
2016,4,23,9,45,578.5,237.0,3.9,19.5,661.0,214.73,142.61
2016,4,23,10,0,308.0,360.0,3.9,20.0,601.0,287.0,209.2
2016,4,23,10,15,598.0,239.5,3.85,20.0,730.0,297.72,208.27
2016,4,23,10,30,888.0,119.0,3.8,20.0,859.0,356.06,249.51
2016,4,23,10,45,450.0,184.5,3.75,20.5,560.5,287.99,212.84
2016,4,23,11,0,12.0,250.0,3.7,21.0,262.0,207.36,158.63
2016,4,23,11,15,94.5,355.0,3.65,21.0,441.0,317.48,242.88
2016,4,23,11,30,177.0,460.0,3.6,21.0,620.0,447.17,339.99
2016,4,23,11,45,204.5,462.0,3.6,21.0,648.5,482.87,366.79
2016,4,23,12,0,232.0,464.0,3.6,21.0,677.0,521.02,395.69
2016,4,23,12,15,124.0,380.5,3.55,21.0,495.0,402.71,308.0
2016,4,23,12,30,16.0,297.0,3.5,21.0,313.0,259.45,198.5
2016,4,23,12,45,222.0,342.0,3.5,21.5,544.0,474.58,364.99
2016,4,23,13,0,428.0,387.0,3.5,22.0,775.0,702.06,531.11
2016,4,23,13,15,219.5,312.0,3.5,22.0,511.5,478.06,366.45
2016,4,23,13,30,11.0,237.0,3.5,22.0,248.0,211.02,160.9
2016,4,23,13,45,164.0,317.0,3.5,22.0,456.0,447.86,345.96
2016,4,23,14,0,317.0,397.0,3.5,22.0,664.0,693.07,526.09
2016,4,23,14,15,575.0,268.5,3.45,21.5,732.0,839.58,636.61
2016,4,23,14,30,833.0,140.0,3.4,21.0,800.0,971.64,730.74
2016,4,23,14,45,820.0,138.0,3.4,21.0,763.5,974.03,732.52
2016,4,23,15,0,807.0,136.0,3.4,21.0,727.0,972.7,733.05
2016,4,23,15,15,792.5,132.5,3.35,21.0,684.5,964.59,728.84
2016,4,23,15,30,778.0,129.0,3.3,21.0,642.0,952.91,722.39
2016,4,23,15,45,759.0,125.0,3.25,21.0,595.5,939.83,715.15
2016,4,23,16,0,740.0,121.0,3.2,21.0,549.0,916.89,701.22
2016,4,23,16,15,715.0,116.0,3.05,20.5,499.0,883.81,680.93
2016,4,23,16,30,690.0,111.0,2.9,20.0,449.0,848.14,658.65
2016,4,23,16,45,658.5,104.0,2.8,20.0,397.0,801.4,627.22
2016,4,23,17,0,627.0,97.0,2.7,20.0,345.0,752.89,593.94
2016,4,23,17,15,580.5,89.0,2.55,19.0,292.5,687.94,549.45
