Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,47.5,7.0,0.9,10.5,9.0,5.97,0.0
2016,5,14,5,30,95.0,14.0,1.0,11.0,18.0,11.95,0.0
2016,5,14,5,45,223.5,27.5,1.15,12.0,53.5,22.42,12.48
2016,5,14,6,0,352.0,41.0,1.3,13.0,89.0,33.27,23.51
2016,5,14,6,15,437.5,50.5,1.15,13.5,136.0,40.28,30.23
2016,5,14,6,30,523.0,60.0,1.0,14.0,183.0,47.17,36.61
2016,5,14,6,45,578.0,67.5,0.9,14.5,235.0,52.11,41.03
2016,5,14,7,0,633.0,75.0,0.8,15.0,287.0,56.93,45.19
2016,5,14,7,15,672.5,80.5,0.8,15.5,340.0,59.98,47.66
2016,5,14,7,30,712.0,86.0,0.8,16.0,393.0,62.94,49.99
2016,5,14,7,45,742.0,90.0,0.85,17.0,446.0,70.66,56.3
2016,5,14,8,0,772.0,94.0,0.9,18.0,499.0,72.48,57.41
2016,5,14,8,15,793.0,98.0,1.3,18.5,549.0,74.07,58.45
2016,5,14,8,30,814.0,102.0,1.7,19.0,599.0,75.54,59.4
2016,5,14,8,45,834.0,103.0,2.1,19.5,646.5,74.95,58.6
2016,5,14,9,0,854.0,104.0,2.5,20.0,694.0,85.3,67.07
2016,5,14,9,15,865.5,106.0,2.7,20.5,735.5,123.54,71.56
2016,5,14,9,30,877.0,108.0,2.9,21.0,777.0,177.31,100.53
2016,5,14,9,45,891.0,106.5,3.15,21.5,814.0,230.73,139.55
2016,5,14,10,0,905.0,105.0,3.4,22.0,851.0,285.51,184.83
2016,5,14,10,15,911.0,106.5,3.55,22.0,880.5,341.11,233.45
2016,5,14,10,30,917.0,108.0,3.7,22.0,910.0,396.86,282.55
2016,5,14,10,45,920.0,109.5,3.9,22.0,932.0,451.36,330.27
2016,5,14,11,0,923.0,111.0,4.1,22.0,954.0,505.28,376.6
2016,5,14,11,15,925.0,111.5,4.2,22.0,969.0,557.23,420.2
2016,5,14,11,30,927.0,112.0,4.3,22.0,984.0,608.11,461.88
2016,5,14,11,45,926.0,113.5,4.4,22.5,990.5,656.66,499.91
2016,5,14,12,0,925.0,115.0,4.5,23.0,997.0,703.57,535.78
2016,5,14,12,15,924.0,115.0,4.55,23.0,996.5,747.47,569.55
2016,5,14,12,30,923.0,115.0,4.6,23.0,996.0,789.32,600.79
2016,5,14,12,45,914.5,119.5,4.7,23.5,986.0,826.84,626.38
2016,5,14,13,0,906.0,124.0,4.8,24.0,976.0,861.55,649.92
2016,5,14,13,15,902.0,123.0,4.8,24.0,960.5,892.31,671.36
2016,5,14,13,30,898.0,122.0,4.8,24.0,945.0,920.05,690.73
2016,5,14,13,45,456.5,199.5,4.8,24.0,617.5,638.91,490.21
2016,5,14,14,0,15.0,277.0,4.8,24.0,290.0,253.02,192.21
2016,5,14,14,15,38.0,327.0,4.7,23.5,359.0,340.14,260.61
2016,5,14,14,30,61.0,377.0,4.6,23.0,428.0,418.65,320.9
2016,5,14,14,45,131.0,373.5,4.55,23.0,476.5,511.55,392.57
2016,5,14,15,0,201.0,370.0,4.5,23.0,525.0,586.69,450.29
2016,5,14,15,15,102.0,270.5,4.35,22.5,349.5,384.94,299.23
2016,5,14,15,30,3.0,171.0,4.2,22.0,174.0,150.82,115.58
2016,5,14,15,45,91.0,226.5,4.05,22.0,283.5,333.98,263.26
2016,5,14,16,0,179.0,282.0,3.9,22.0,393.0,493.25,387.09
2016,5,14,16,15,89.5,184.5,3.95,21.5,240.0,291.05,231.15
2016,5,14,16,30,0.0,87.0,4.0,21.0,87.0,72.3,53.83
2016,5,14,16,45,285.5,107.5,4.1,21.0,233.5,436.25,355.73
2016,5,14,17,0,571.0,128.0,4.2,21.0,380.0,743.59,592.16
2016,5,14,17,15,531.5,118.5,4.3,20.0,329.5,676.76,544.58
2016,5,14,17,30,492.0,109.0,4.4,19.0,279.0,618.44,504.18
2016,5,14,17,45,461.0,94.0,4.55,18.5,232.0,560.61,461.35
2016,5,14,18,0,430.0,79.0,4.7,18.0,185.0,502.96,416.41
2016,5,14,18,15,354.0,65.5,4.5,17.0,139.0,411.59,341.56
2016,5,14,18,30,278.0,52.0,4.3,16.0,93.0,325.16,266.99
2016,5,14,18,45,191.0,35.0,4.15,15.5,58.0,230.83,179.29
2016,5,14,19,0,104.0,18.0,4.0,15.0,23.0,121.3,0.0
2016,5,14,19,15,52.0,9.0,3.7,14.5,11.5,41.59,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,55.5,8.0,1.25,4.5,10.0,6.83,0.0
2016,5,15,5,30,111.0,16.0,1.5,5.0,20.0,12.48,0.0
2016,5,15,5,45,240.0,30.0,1.75,5.5,57.0,24.63,14.94
2016,5,15,6,0,369.0,44.0,2.0,6.0,94.0,35.9,26.61
2016,5,15,6,15,452.5,53.5,2.2,6.5,142.5,42.83,33.44
2016,5,15,6,30,536.0,63.0,2.4,7.0,191.0,49.64,39.9
2016,5,15,6,45,588.5,71.0,2.65,7.5,243.0,54.88,44.71
2016,5,15,7,0,641.0,79.0,2.9,8.0,295.0,59.97,49.21
2016,5,15,7,15,679.5,85.0,2.95,8.5,348.5,63.27,51.97
2016,5,15,7,30,718.0,91.0,3.0,9.0,402.0,66.45,54.56
2016,5,15,7,45,740.5,97.5,3.05,9.5,454.0,69.62,57.08
2016,5,15,8,0,763.0,104.0,3.1,10.0,506.0,79.53,65.56
2016,5,15,8,15,784.5,108.0,3.1,10.5,556.5,80.84,66.35
2016,5,15,8,30,806.0,112.0,3.1,11.0,607.0,82.05,67.06
2016,5,15,8,45,818.5,117.5,3.1,11.5,653.0,83.96,68.38
2016,5,15,9,0,831.0,123.0,3.1,12.0,699.0,85.65,69.53
2016,5,15,9,15,844.5,126.0,3.05,12.0,741.5,125.44,75.51
2016,5,15,9,30,858.0,129.0,3.0,12.0,784.0,179.76,106.7
2016,5,15,9,45,872.5,128.5,3.0,12.5,822.0,242.11,154.37
2016,5,15,10,0,887.0,128.0,3.0,13.0,860.0,296.91,200.84
2016,5,15,10,15,895.0,129.5,3.0,13.5,891.0,352.32,249.95
2016,5,15,10,30,903.0,131.0,3.0,14.0,922.0,408.12,299.43
2016,5,15,10,45,911.0,131.0,3.05,14.5,947.0,463.13,347.55
2016,5,15,11,0,919.0,131.0,3.1,15.0,972.0,518.09,394.4
2016,5,15,11,15,923.5,132.0,3.1,15.0,989.0,571.7,439.56
2016,5,15,11,30,928.0,133.0,3.1,15.0,1006.0,624.54,482.87
2016,5,15,11,45,933.0,131.5,3.15,15.5,1016.0,674.94,522.48
2016,5,15,12,0,938.0,130.0,3.2,16.0,1026.0,724.16,560.12
2016,5,15,12,15,938.5,130.0,3.25,16.0,1026.5,769.99,595.44
2016,5,15,12,30,939.0,130.0,3.3,16.0,1027.0,813.91,628.53
2016,5,15,12,45,939.0,129.0,3.35,16.5,1020.5,854.46,655.99
2016,5,15,13,0,939.0,128.0,3.4,17.0,1014.0,892.55,681.53
2016,5,15,13,15,936.0,127.5,3.4,17.0,998.5,925.83,704.6
2016,5,15,13,30,933.0,127.0,3.4,17.0,983.0,956.07,725.59
2016,5,15,13,45,929.0,125.0,3.4,17.0,960.0,980.81,742.86
2016,5,15,14,0,925.0,123.0,3.4,17.0,937.0,1002.14,757.92
2016,5,15,14,15,918.0,121.5,3.4,17.0,907.0,1017.59,769.13
2016,5,15,14,30,911.0,120.0,3.4,17.0,877.0,1029.42,778.1
2016,5,15,14,45,900.5,119.0,3.4,17.0,840.0,1034.7,782.84
2016,5,15,15,0,890.0,118.0,3.4,17.0,803.0,1036.34,785.35
2016,5,15,15,15,877.5,115.0,3.35,17.0,760.5,1030.19,782.4
2016,5,15,15,30,865.0,112.0,3.3,17.0,718.0,1033.18,785.88
2016,5,15,15,45,843.5,111.5,3.3,17.0,670.0,1013.75,774.63
2016,5,15,16,0,822.0,111.0,3.3,17.0,622.0,991.02,761.37
2016,5,15,16,15,800.5,107.0,3.15,16.5,571.0,961.02,743.34
2016,5,15,16,30,779.0,103.0,3.0,16.0,520.0,928.14,723.21
2016,5,15,16,45,745.5,100.0,2.85,16.0,466.0,889.05,697.15
2016,5,15,17,0,712.0,97.0,2.7,16.0,412.0,841.85,664.98
2016,5,15,17,15,673.0,90.5,2.35,15.5,358.0,783.49,623.86
2016,5,15,17,30,634.0,84.0,2.0,15.0,304.0,724.36,581.09
2016,5,15,17,45,575.5,77.0,1.7,14.5,251.0,647.02,523.54
2016,5,15,18,0,517.0,70.0,1.4,14.0,198.0,570.81,464.66
2016,5,15,18,15,437.0,59.0,1.3,13.0,149.5,474.26,389.11
2016,5,15,18,30,357.0,48.0,1.2,12.0,101.0,381.92,312.84
2016,5,15,18,45,240.0,33.5,1.2,11.5,63.0,263.46,207.12
2016,5,15,19,0,123.0,19.0,1.2,11.0,25.0,137.22,16.66
2016,5,15,19,15,61.5,9.5,1.2,10.5,12.5,48.26,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,37.0,8.0,0.95,5.5,9.5,6.83,0.0
2016,5,16,5,30,74.0,16.0,1.1,6.0,19.0,12.43,0.0
2016,5,16,5,45,180.0,33.0,1.3,7.0,54.5,25.44,15.7
2016,5,16,6,0,286.0,50.0,1.5,8.0,90.0,38.24,28.52
2016,5,16,6,15,366.5,62.5,1.55,8.5,136.0,47.39,37.31
2016,5,16,6,30,447.0,75.0,1.6,9.0,182.0,56.37,45.69
2016,5,16,6,45,331.5,102.0,1.65,9.5,192.0,73.58,61.25
2016,5,16,7,0,216.0,129.0,1.7,10.0,202.0,92.12,77.66
2016,5,16,7,15,433.0,117.5,1.8,10.5,295.5,82.63,68.84
2016,5,16,7,30,650.0,106.0,1.9,11.0,389.0,76.2,62.79
2016,5,16,7,45,682.5,111.0,2.05,12.0,441.0,77.98,63.89
2016,5,16,8,0,715.0,116.0,2.2,13.0,493.0,79.67,64.89
2016,5,16,8,15,528.5,183.0,2.05,13.0,477.0,117.96,97.94
2016,5,16,8,30,342.0,250.0,1.9,13.0,461.0,159.95,133.51
2016,5,16,8,45,463.5,229.0,1.8,13.5,538.0,137.98,114.05
2016,5,16,9,0,585.0,208.0,1.7,14.0,615.0,123.51,101.26
2016,5,16,9,15,442.0,277.5,1.55,14.5,595.5,184.36,132.83
2016,5,16,9,30,299.0,347.0,1.4,15.0,576.0,248.24,182.18
2016,5,16,9,45,591.5,233.0,1.25,15.5,713.0,243.51,164.48
2016,5,16,10,0,884.0,119.0,1.1,16.0,850.0,291.88,193.1
2016,5,16,10,15,891.0,121.0,0.9,16.0,880.0,346.95,240.5
2016,5,16,10,30,898.0,123.0,0.7,16.0,910.0,402.31,287.58
2016,5,16,10,45,902.0,124.5,0.55,16.5,932.5,456.23,331.79
2016,5,16,11,0,906.0,126.0,0.4,17.0,955.0,509.71,373.7
2016,5,16,11,15,909.0,126.5,0.4,17.0,970.5,561.38,414.59
2016,5,16,11,30,912.0,127.0,0.4,17.0,986.0,612.12,453.49
2016,5,16,11,45,910.5,129.0,0.45,17.5,993.5,660.12,488.98
2016,5,16,12,0,909.0,131.0,0.5,18.0,1001.0,706.51,522.31
2016,5,16,12,15,908.5,131.0,0.55,18.0,1000.5,750.3,554.07
2016,5,16,12,30,908.0,131.0,0.6,18.0,1000.0,792.16,583.88
2016,5,16,12,45,904.5,131.5,0.7,18.5,991.5,829.95,608.76
2016,5,16,13,0,901.0,132.0,0.8,19.0,983.0,865.18,631.92
2016,5,16,13,15,897.0,131.5,0.85,19.0,967.5,896.37,652.77
2016,5,16,13,30,893.0,131.0,0.9,19.0,952.0,924.58,671.78
2016,5,16,13,45,719.0,231.0,1.0,19.0,881.5,910.09,664.29
2016,5,16,14,0,545.0,331.0,1.1,19.0,811.0,863.82,632.22
2016,5,16,14,15,705.0,228.5,1.15,19.0,828.5,941.84,689.78
2016,5,16,14,30,865.0,126.0,1.2,19.0,846.0,990.75,721.94
2016,5,16,14,45,851.0,125.5,1.25,19.0,809.0,992.54,724.47
2016,5,16,15,0,837.0,125.0,1.3,19.0,772.0,1003.92,733.93
2016,5,16,15,15,823.5,122.5,1.35,19.0,730.0,997.15,731.81
2016,5,16,15,30,810.0,120.0,1.4,19.0,688.0,986.91,727.8
2016,5,16,15,45,787.0,119.0,1.45,19.0,641.0,965.42,716.57
2016,5,16,16,0,764.0,118.0,1.5,19.0,594.0,940.77,703.36
2016,5,16,16,15,741.5,114.0,1.45,19.0,545.0,916.98,689.26
2016,5,16,16,30,719.0,110.0,1.4,19.0,496.0,884.25,669.1
2016,5,16,16,45,680.0,107.5,1.4,19.0,443.5,835.01,638.2
2016,5,16,17,0,641.0,105.0,1.4,19.0,391.0,784.25,605.73
2016,5,16,17,15,602.0,98.0,1.2,18.5,339.5,726.76,566.53
2016,5,16,17,30,563.0,91.0,1.0,18.0,288.0,668.62,525.8
2016,5,16,17,45,503.0,83.5,0.85,17.5,237.5,591.05,469.85
2016,5,16,18,0,443.0,76.0,0.7,17.0,187.0,509.66,408.84
2016,5,16,18,15,368.0,63.5,0.7,16.5,141.0,419.78,339.47
2016,5,16,18,30,293.0,51.0,0.7,16.0,95.0,334.72,269.55
2016,5,16,18,45,146.5,37.5,0.7,16.0,59.5,184.25,142.04
2016,5,16,19,0,0.0,24.0,0.7,16.0,24.0,27.57,1.52
2016,5,16,19,15,0.0,12.0,0.7,15.5,12.0,10.24,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.5,1.45,12.0,0.5,0.43,0.0
2016,5,17,5,30,0.0,1.0,1.5,12.0,1.0,0.82,0.0
2016,5,17,5,45,0.0,5.0,1.6,12.5,5.0,4.1,0.0
2016,5,17,6,0,0.0,9.0,1.7,13.0,9.0,7.39,0.85
2016,5,17,6,15,0.0,14.5,1.7,13.0,14.5,11.92,5.03
2016,5,17,6,30,0.0,20.0,1.7,13.0,20.0,16.46,9.21
2016,5,17,6,45,0.0,26.5,1.7,13.5,26.5,21.84,14.06
2016,5,17,7,0,0.0,33.0,1.7,14.0,33.0,27.23,18.85
2016,5,17,7,15,0.0,29.0,1.75,14.0,29.0,23.93,15.83
2016,5,17,7,30,0.0,25.0,1.8,14.0,25.0,20.64,12.82
2016,5,17,7,45,0.0,46.5,1.9,14.0,46.5,38.49,28.62
2016,5,17,8,0,0.0,68.0,2.0,14.0,68.0,56.42,44.3
2016,5,17,8,15,0.0,90.0,2.1,14.0,90.0,74.84,60.22
2016,5,17,8,30,0.0,112.0,2.2,14.0,112.0,92.06,74.93
2016,5,17,8,45,3.0,153.0,2.3,14.5,155.0,122.95,101.02
2016,5,17,9,0,6.0,194.0,2.4,15.0,198.0,152.62,125.66
2016,5,17,9,15,11.5,228.5,2.3,15.0,237.0,178.55,140.3
2016,5,17,9,30,17.0,263.0,2.2,15.0,276.0,205.55,161.01
2016,5,17,9,45,22.5,292.0,2.15,15.5,310.0,229.75,179.09
2016,5,17,10,0,28.0,321.0,2.1,16.0,344.0,241.4,187.3
2016,5,17,10,15,35.0,348.5,2.0,16.5,378.5,267.08,206.45
2016,5,17,10,30,42.0,376.0,1.9,17.0,413.0,294.3,226.6
2016,5,17,10,45,62.0,409.0,1.8,17.5,465.0,332.07,254.36
2016,5,17,11,0,82.0,442.0,1.7,18.0,517.0,373.09,284.27
2016,5,17,11,15,143.0,460.5,1.65,18.0,594.5,421.45,320.06
2016,5,17,11,30,204.0,479.0,1.6,18.0,672.0,484.93,366.78
2016,5,17,11,45,194.5,484.0,1.6,18.5,669.0,502.29,378.84
2016,5,17,12,0,185.0,489.0,1.6,19.0,666.0,518.72,390.28
2016,5,17,12,15,139.5,481.5,1.65,19.0,615.0,499.08,376.14
2016,5,17,12,30,94.0,474.0,1.7,19.0,564.0,470.7,355.51
2016,5,17,12,45,56.5,398.0,1.8,19.0,452.0,386.63,294.32
2016,5,17,13,0,19.0,322.0,1.9,19.0,340.0,288.24,220.68
2016,5,17,13,15,15.0,275.0,1.9,19.0,289.5,246.38,189.29
2016,5,17,13,30,11.0,228.0,1.9,19.0,239.0,203.49,156.45
2016,5,17,13,45,11.0,230.5,1.9,19.0,241.0,206.69,159.22
2016,5,17,14,0,11.0,233.0,1.9,19.0,243.0,209.93,161.91
2016,5,17,14,15,39.0,307.5,1.8,19.0,340.5,321.77,248.77
2016,5,17,14,30,67.0,382.0,1.7,19.0,438.0,429.37,329.47
2016,5,17,14,45,36.5,284.0,1.6,19.0,314.5,303.95,234.76
2016,5,17,15,0,6.0,186.0,1.5,19.0,191.0,166.13,128.0
2016,5,17,15,15,9.5,209.0,1.4,19.0,216.5,191.92,149.05
2016,5,17,15,30,13.0,232.0,1.3,19.0,242.0,219.16,170.69
2016,5,17,15,45,19.0,232.5,1.25,19.0,245.5,228.05,178.2
2016,5,17,16,0,25.0,233.0,1.2,19.0,249.0,237.53,186.3
2016,5,17,16,15,120.0,232.5,1.15,19.0,298.5,378.63,299.02
2016,5,17,16,30,215.0,232.0,1.1,19.0,348.0,477.55,376.05
2016,5,17,16,45,183.0,209.5,1.1,19.0,301.5,421.55,333.91
2016,5,17,17,0,151.0,187.0,1.1,19.0,255.0,365.48,291.98
2016,5,17,17,15,140.0,164.5,0.95,18.5,221.5,329.36,265.24
2016,5,17,17,30,129.0,142.0,0.8,18.0,188.0,292.74,237.34
2016,5,17,17,45,114.0,119.5,0.7,18.0,155.0,252.15,205.11
2016,5,17,18,0,99.0,97.0,0.6,18.0,122.0,211.3,171.84
2016,5,17,18,15,77.5,75.5,0.6,17.5,92.5,166.45,134.56
2016,5,17,18,30,56.0,54.0,0.6,17.0,63.0,121.4,96.08
2016,5,17,18,45,28.0,35.0,0.6,16.5,39.5,62.87,45.44
2016,5,17,19,0,0.0,16.0,0.6,16.0,16.0,13.21,0.0
2016,5,17,19,15,0.0,8.0,0.65,15.5,8.0,6.83,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,37.0,8.5,2.0,14.0,10.5,7.26,0.0
2016,5,18,5,30,74.0,17.0,2.2,14.0,21.0,13.57,0.0
2016,5,18,5,45,181.0,32.5,2.4,14.0,55.5,25.04,15.1
2016,5,18,6,0,288.0,48.0,2.6,14.0,90.0,36.73,26.52
2016,5,18,6,15,367.0,60.0,2.65,14.0,135.0,45.54,34.85
2016,5,18,6,30,446.0,72.0,2.7,14.0,180.0,56.22,44.65
2016,5,18,6,45,223.0,59.5,2.8,14.0,113.5,43.08,33.02
2016,5,18,7,0,0.0,47.0,2.9,14.0,47.0,38.86,29.22
2016,5,18,7,15,0.0,55.5,2.85,14.0,55.5,45.94,35.46
2016,5,18,7,30,0.0,64.0,2.8,14.0,64.0,53.04,41.62
2016,5,18,7,45,1.5,113.5,2.75,14.5,114.0,92.07,75.61
2016,5,18,8,0,3.0,163.0,2.7,15.0,164.0,128.0,106.19
2016,5,18,8,15,5.5,178.0,2.6,15.5,181.0,139.3,115.21
2016,5,18,8,30,8.0,193.0,2.5,16.0,198.0,150.5,124.07
2016,5,18,8,45,10.5,210.5,2.4,16.5,217.5,163.25,134.15
2016,5,18,9,0,13.0,228.0,2.3,17.0,237.0,175.86,143.98
2016,5,18,9,15,10.5,219.5,2.15,17.0,227.5,172.36,134.22
2016,5,18,9,30,8.0,211.0,2.0,17.0,218.0,168.16,130.52
2016,5,18,9,45,8.5,210.5,1.95,17.5,218.0,169.53,131.07
2016,5,18,10,0,9.0,210.0,1.9,18.0,218.0,170.78,131.58
2016,5,18,10,15,11.0,232.5,1.8,18.0,242.0,189.74,146.22
2016,5,18,10,30,13.0,255.0,1.7,18.0,266.0,209.16,161.1
2016,5,18,10,45,14.0,266.5,1.6,18.5,279.0,220.3,169.2
2016,5,18,11,0,15.0,278.0,1.5,19.0,292.0,231.69,177.45
2016,5,18,11,15,12.0,238.0,1.4,19.0,249.5,200.86,153.62
2016,5,18,11,30,9.0,198.0,1.3,19.0,207.0,168.55,128.62
2016,5,18,11,45,10.5,219.0,1.25,19.5,229.5,187.58,143.18
2016,5,18,12,0,12.0,240.0,1.2,20.0,252.0,206.99,157.75
2016,5,18,12,15,23.5,321.5,1.15,20.0,345.0,285.53,217.3
2016,5,18,12,30,35.0,403.0,1.1,20.0,438.0,367.28,277.47
2016,5,18,12,45,52.5,427.0,1.1,20.5,477.5,408.48,306.87
2016,5,18,13,0,70.0,451.0,1.1,21.0,517.0,452.0,337.81
2016,5,18,13,15,74.0,440.0,1.1,21.0,509.0,454.27,339.59
2016,5,18,13,30,78.0,429.0,1.1,21.0,501.0,456.06,341.4
2016,5,18,13,45,59.0,403.0,1.15,21.0,456.5,421.94,317.05
2016,5,18,14,0,40.0,377.0,1.2,21.0,412.0,385.58,290.94
2016,5,18,14,15,42.0,367.5,1.2,21.0,403.5,383.92,290.5
2016,5,18,14,30,44.0,358.0,1.2,21.0,395.0,382.02,289.69
2016,5,18,14,45,31.5,315.0,1.25,21.0,341.0,330.63,252.09
2016,5,18,15,0,19.0,272.0,1.3,21.0,287.0,259.69,199.18
2016,5,18,15,15,19.0,261.5,1.35,20.5,276.0,251.82,194.39
2016,5,18,15,30,19.0,251.0,1.4,20.0,265.0,243.92,189.27
2016,5,18,15,45,9.5,200.5,1.45,20.0,207.5,186.6,144.83
2016,5,18,16,0,0.0,150.0,1.5,20.0,150.0,129.61,99.78
2016,5,18,16,15,0.0,137.5,1.5,19.5,137.5,118.63,91.58
2016,5,18,16,30,0.0,125.0,1.5,19.0,125.0,107.61,83.15
2016,5,18,16,45,0.0,113.5,1.55,19.0,113.5,97.52,75.23
2016,5,18,17,0,0.0,102.0,1.6,19.0,102.0,87.4,67.21
2016,5,18,17,15,0.0,88.5,1.55,18.5,88.5,75.28,57.53
2016,5,18,17,30,0.0,75.0,1.5,18.0,75.0,63.09,47.63
2016,5,18,17,45,0.0,62.0,1.5,18.0,62.0,51.37,37.86
2016,5,18,18,0,0.0,49.0,1.5,18.0,49.0,40.54,28.7
2016,5,18,18,15,0.0,37.0,1.5,17.5,37.0,30.56,20.18
2016,5,18,18,30,0.0,25.0,1.5,17.0,25.0,20.61,11.58
2016,5,18,18,45,0.0,15.5,1.5,16.5,15.5,12.75,4.64
2016,5,18,19,0,0.0,6.0,1.5,16.0,6.0,4.92,0.0
2016,5,18,19,15,0.0,3.0,1.6,15.5,3.0,2.56,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,19,5,15,21.0,8.0,1.7,11.0,9.0,6.83,0.0
2016,5,19,5,30,42.0,16.0,1.8,11.0,18.0,12.79,0.0
2016,5,19,5,45,122.5,35.5,1.95,11.5,51.5,27.6,17.55
2016,5,19,6,0,203.0,55.0,2.1,12.0,85.0,42.12,31.53
2016,5,19,6,15,101.5,34.0,2.15,12.0,49.0,26.9,18.51
2016,5,19,6,30,0.0,13.0,2.2,12.0,13.0,10.69,4.03
2016,5,19,6,45,0.0,17.0,2.25,12.5,17.0,13.99,7.02
2016,5,19,7,0,0.0,21.0,2.3,13.0,21.0,17.3,9.98
2016,5,19,7,15,0.0,54.5,2.25,13.0,54.5,45.11,34.88
2016,5,19,7,30,0.0,88.0,2.2,13.0,88.0,72.52,59.07
2016,5,19,7,45,0.0,79.0,2.15,13.5,79.0,65.59,52.6
2016,5,19,8,0,0.0,70.0,2.1,14.0,70.0,58.09,45.73
2016,5,19,8,15,0.0,86.5,2.05,14.0,86.5,71.92,57.65
2016,5,19,8,30,0.0,103.0,2.0,14.0,103.0,85.17,68.94
2016,5,19,8,45,0.0,66.5,1.95,14.0,66.5,55.28,42.79
2016,5,19,9,0,0.0,30.0,1.9,14.0,30.0,24.9,16.2
2016,5,19,9,15,0.0,76.5,1.85,14.0,76.5,63.72,47.61
2016,5,19,9,30,0.0,123.0,1.8,14.0,123.0,101.28,78.34
2016,5,19,9,45,0.0,124.5,1.8,14.5,124.5,102.63,79.07
2016,5,19,10,0,0.0,126.0,1.8,15.0,126.0,103.97,79.86
2016,5,19,10,15,0.0,130.5,1.8,15.0,130.5,107.7,82.75
2016,5,19,10,30,0.0,135.0,1.8,15.0,135.0,111.47,85.68
2016,5,19,10,45,1.0,137.5,1.85,15.0,138.5,114.07,87.67
2016,5,19,11,0,2.0,140.0,1.9,15.0,142.0,116.81,89.8
2016,5,19,11,15,8.5,198.5,1.9,15.0,206.5,167.66,130.39
2016,5,19,11,30,15.0,257.0,1.9,15.0,271.0,219.28,170.95
2016,5,19,11,45,14.5,260.0,1.95,15.5,274.0,223.21,173.57
2016,5,19,12,0,14.0,263.0,2.0,16.0,277.0,227.11,176.31
2016,5,19,12,15,14.5,271.0,2.05,16.0,285.0,235.79,183.13
2016,5,19,12,30,15.0,279.0,2.1,16.0,293.0,244.61,190.05
2016,5,19,12,45,15.5,290.5,2.15,16.0,305.5,256.52,199.38
2016,5,19,13,0,16.0,302.0,2.2,16.0,318.0,268.65,208.87
2016,5,19,13,15,16.5,302.5,2.25,16.0,319.0,271.47,211.22
2016,5,19,13,30,17.0,303.0,2.3,16.0,320.0,274.31,213.65
2016,5,19,13,45,23.0,327.0,2.35,16.0,348.5,303.22,236.38
2016,5,19,14,0,29.0,351.0,2.4,16.0,377.0,349.88,272.48
2016,5,19,14,15,22.0,312.0,2.45,16.0,331.5,293.43,229.26
2016,5,19,14,30,15.0,273.0,2.5,16.0,286.0,252.66,197.95
2016,5,19,14,45,22.5,288.5,2.55,16.0,307.0,276.61,217.46
2016,5,19,15,0,30.0,304.0,2.6,16.0,328.0,322.14,253.49
2016,5,19,15,15,18.0,248.0,2.55,16.0,262.5,237.64,187.44
2016,5,19,15,30,6.0,192.0,2.5,16.0,197.0,173.44,136.48
2016,5,19,15,45,3.0,154.0,2.5,16.0,156.5,135.59,106.27
2016,5,19,16,0,0.0,116.0,2.5,16.0,116.0,98.02,75.78
2016,5,19,16,15,18.0,163.5,2.45,15.5,173.5,161.94,129.53
2016,5,19,16,30,36.0,211.0,2.4,15.0,231.0,252.04,203.74
2016,5,19,16,45,18.0,165.5,2.35,15.0,175.5,168.35,135.54
2016,5,19,17,0,0.0,120.0,2.3,15.0,120.0,105.48,83.31
2016,5,19,17,15,0.0,104.0,2.15,14.5,104.0,90.99,71.68
2016,5,19,17,30,0.0,88.0,2.0,14.0,88.0,76.37,59.67
2016,5,19,17,45,0.0,73.0,1.95,14.0,73.0,62.66,48.12
2016,5,19,18,0,0.0,58.0,1.9,14.0,58.0,48.79,36.25
2016,5,19,18,15,0.0,44.0,1.75,13.5,44.0,36.4,25.55
2016,5,19,18,30,0.0,30.0,1.6,13.0,30.0,24.76,15.37
2016,5,19,18,45,0.0,19.0,1.45,13.0,19.0,15.65,7.19
2016,5,19,19,0,0.0,8.0,1.3,13.0,8.0,6.57,0.0
2016,5,19,19,15,0.0,4.0,1.3,13.0,4.0,3.41,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,5.5,1.6,11.0,5.5,4.69,0.0
2016,5,20,5,30,0.0,11.0,1.8,11.0,11.0,9.05,0.0
2016,5,20,5,45,0.0,29.0,2.0,11.5,29.0,23.69,14.36
2016,5,20,6,0,0.0,47.0,2.2,12.0,47.0,37.72,27.69
2016,5,20,6,15,10.5,67.5,2.2,12.0,70.0,53.43,42.22
2016,5,20,6,30,21.0,88.0,2.2,12.0,93.0,67.56,55.16
2016,5,20,6,45,29.5,108.5,2.25,12.5,118.0,82.25,68.24
2016,5,20,7,0,38.0,129.0,2.3,13.0,143.0,96.69,80.8
2016,5,20,7,15,19.0,95.0,2.35,13.0,102.0,75.43,61.78
2016,5,20,7,30,0.0,61.0,2.4,13.0,61.0,50.54,39.54
2016,5,20,7,45,0.0,53.0,2.5,13.5,53.0,43.9,33.44
2016,5,20,8,0,0.0,45.0,2.6,14.0,45.0,37.27,27.39
2016,5,20,8,15,34.0,155.5,2.65,14.5,176.5,118.33,97.77
2016,5,20,8,30,68.0,266.0,2.7,15.0,308.0,184.52,153.4
2016,5,20,8,45,40.0,245.0,2.8,15.5,270.0,173.72,143.47
2016,5,20,9,0,12.0,224.0,2.9,16.0,232.0,173.23,142.45
2016,5,20,9,15,16.0,250.0,2.9,16.0,262.0,193.62,151.72
2016,5,20,9,30,20.0,276.0,2.9,16.0,292.0,214.98,167.92
2016,5,20,9,45,18.5,277.0,2.9,16.5,292.5,218.93,170.4
2016,5,20,10,0,17.0,278.0,2.9,17.0,293.0,222.42,172.67
2016,5,20,10,15,15.0,267.5,2.85,17.0,281.0,216.96,168.31
2016,5,20,10,30,13.0,257.0,2.8,17.0,269.0,210.73,163.38
2016,5,20,10,45,20.0,308.0,2.75,17.0,326.5,254.13,197.02
2016,5,20,11,0,27.0,359.0,2.7,17.0,384.0,290.16,224.55
2016,5,20,11,15,31.0,377.0,2.6,17.0,406.0,311.21,240.47
2016,5,20,11,30,35.0,395.0,2.5,17.0,428.0,333.32,257.18
2016,5,20,11,45,23.0,307.5,2.45,17.0,329.5,264.7,204.69
2016,5,20,12,0,11.0,220.0,2.4,17.0,231.0,189.98,146.76
2016,5,20,12,15,10.0,208.5,2.35,17.0,218.5,180.98,139.87
2016,5,20,12,30,9.0,197.0,2.3,17.0,206.0,171.68,132.59
2016,5,20,12,45,22.0,297.5,2.25,17.0,319.0,272.97,211.8
2016,5,20,13,0,35.0,398.0,2.2,17.0,432.0,376.21,290.09
2016,5,20,13,15,28.0,364.5,2.15,16.5,391.5,346.24,267.58
2016,5,20,13,30,21.0,331.0,2.1,16.0,351.0,302.52,234.94
2016,5,20,13,45,31.5,356.0,2.1,16.0,384.5,351.9,273.33
2016,5,20,14,0,42.0,381.0,2.1,16.0,418.0,391.21,303.43
2016,5,20,14,15,25.5,299.5,2.1,16.0,322.0,300.8,234.56
2016,5,20,14,30,9.0,218.0,2.1,16.0,226.0,196.5,153.42
2016,5,20,14,45,7.5,204.0,2.1,16.0,210.5,183.21,143.37
2016,5,20,15,0,6.0,190.0,2.1,16.0,195.0,169.73,132.88
2016,5,20,15,15,5.5,189.0,2.0,16.0,193.5,169.1,132.65
2016,5,20,15,30,5.0,188.0,1.9,16.0,192.0,168.61,132.52
2016,5,20,15,45,2.5,153.5,1.85,16.0,155.5,134.59,105.32
2016,5,20,16,0,0.0,119.0,1.8,16.0,119.0,100.74,77.95
2016,5,20,16,15,0.0,104.0,1.75,16.0,104.0,87.36,67.24
2016,5,20,16,30,0.0,89.0,1.7,16.0,89.0,73.99,56.39
2016,5,20,16,45,0.0,100.0,1.65,16.0,100.0,84.5,65.38
2016,5,20,17,0,0.0,111.0,1.6,16.0,111.0,96.25,75.38
2016,5,20,17,15,0.0,96.5,1.65,15.5,96.5,83.2,64.86
2016,5,20,17,30,0.0,82.0,1.7,15.0,82.0,70.06,54.1
2016,5,20,17,45,0.0,68.0,1.75,15.0,68.0,57.33,43.4
2016,5,20,18,0,0.0,54.0,1.8,15.0,54.0,44.71,32.64
2016,5,20,18,15,0.0,41.0,1.85,15.0,41.0,33.89,23.26
2016,5,20,18,30,0.0,28.0,1.9,15.0,28.0,23.1,13.83
2016,5,20,18,45,0.0,17.5,2.0,15.0,17.5,14.41,6.11
2016,5,20,19,0,0.0,7.0,2.1,15.0,7.0,5.74,0.0
2016,5,20,19,15,0.0,3.5,2.25,15.0,3.5,2.99,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,0.95,12.5,12.5,10.67,0.0
2016,5,21,5,30,0.0,25.0,1.1,13.0,25.0,19.66,0.0
2016,5,21,5,45,182.0,34.5,1.3,13.5,61.5,26.53,16.69
2016,5,21,6,0,364.0,44.0,1.5,14.0,98.0,35.49,25.54
2016,5,21,6,15,440.0,53.0,1.5,14.0,144.0,41.98,31.77
2016,5,21,6,30,516.0,62.0,1.5,14.0,190.0,48.35,37.69
2016,5,21,6,45,258.0,84.5,1.5,14.5,148.5,60.62,48.58
2016,5,21,7,0,0.0,107.0,1.5,15.0,107.0,84.85,69.78
2016,5,21,7,15,0.0,120.5,1.55,15.5,120.5,95.43,78.65
2016,5,21,7,30,0.0,134.0,1.6,16.0,134.0,105.93,87.31
2016,5,21,7,45,6.0,157.5,1.65,17.0,161.0,123.26,101.5
2016,5,21,8,0,12.0,181.0,1.7,18.0,188.0,140.37,115.21
2016,5,21,8,15,18.5,207.0,1.7,18.5,218.5,158.9,130.08
2016,5,21,8,30,25.0,233.0,1.7,19.0,249.0,177.14,144.51
2016,5,21,8,45,77.5,280.0,1.75,19.5,333.5,193.39,157.13
2016,5,21,9,0,130.0,327.0,1.8,20.0,418.0,205.03,165.87
2016,5,21,9,15,120.5,346.5,1.75,20.5,434.5,227.43,171.56
2016,5,21,9,30,111.0,366.0,1.7,21.0,451.0,264.49,198.12
2016,5,21,9,45,122.5,386.5,1.7,21.5,485.0,277.56,206.53
2016,5,21,10,0,134.0,407.0,1.7,22.0,519.0,306.42,227.6
2016,5,21,10,15,249.0,401.0,1.7,22.0,618.0,340.24,250.06
2016,5,21,10,30,364.0,395.0,1.7,22.0,717.0,399.26,292.74
2016,5,21,10,45,296.0,428.0,1.7,22.0,694.0,420.81,311.44
2016,5,21,11,0,228.0,461.0,1.7,22.0,671.0,445.22,331.05
2016,5,21,11,15,254.0,463.5,1.75,22.0,701.5,473.42,352.58
2016,5,21,11,30,280.0,466.0,1.8,22.0,732.0,513.32,382.34
2016,5,21,11,45,308.5,460.5,1.85,22.5,755.5,551.42,409.87
2016,5,21,12,0,337.0,455.0,1.9,23.0,779.0,591.64,438.6
2016,5,21,12,15,353.0,446.0,1.9,23.0,785.5,622.09,460.76
2016,5,21,12,30,369.0,437.0,1.9,23.0,792.0,652.71,482.91
2016,5,21,12,45,625.5,283.5,1.95,23.0,880.0,754.71,559.62
2016,5,21,13,0,882.0,130.0,2.0,23.0,968.0,849.3,627.53
2016,5,21,13,15,594.5,287.0,2.0,23.0,848.0,794.91,586.86
2016,5,21,13,30,307.0,444.0,2.0,23.0,728.0,698.83,515.29
2016,5,21,13,45,291.0,436.5,2.05,23.0,701.0,695.77,514.73
2016,5,21,14,0,275.0,429.0,2.1,23.0,674.0,690.29,511.73
2016,5,21,14,15,160.0,395.0,2.1,23.0,536.5,542.92,407.16
2016,5,21,14,30,45.0,361.0,2.1,23.0,399.0,385.75,291.57
2016,5,21,14,45,22.5,209.5,2.15,23.0,228.5,215.62,164.69
2016,5,21,15,0,0.0,58.0,2.2,23.0,58.0,48.31,33.24
2016,5,21,15,15,0.0,79.5,2.15,22.5,79.5,66.25,47.92
2016,5,21,15,30,0.0,101.0,2.1,22.0,101.0,84.45,62.75
2016,5,21,15,45,43.0,190.5,2.1,22.0,217.5,225.36,176.3
2016,5,21,16,0,86.0,280.0,2.1,22.0,334.0,373.32,291.07
2016,5,21,16,15,43.0,145.0,2.0,22.0,172.0,180.82,141.66
2016,5,21,16,30,0.0,10.0,1.9,22.0,10.0,8.26,1.15
2016,5,21,16,45,0.0,14.5,1.85,22.0,14.5,11.97,4.28
2016,5,21,17,0,0.0,19.0,1.8,22.0,19.0,15.68,7.4
2016,5,21,17,15,0.0,16.5,1.6,21.5,16.5,13.6,5.73
2016,5,21,17,30,0.0,14.0,1.4,21.0,14.0,11.53,4.04
2016,5,21,17,45,246.0,41.5,1.25,21.0,105.5,302.92,250.09
2016,5,21,18,0,492.0,69.0,1.1,21.0,197.0,549.94,438.75
2016,5,21,18,15,419.5,59.0,1.05,20.0,151.5,461.63,369.25
2016,5,21,18,30,347.0,49.0,1.0,19.0,106.0,377.04,302.01
2016,5,21,18,45,241.5,36.0,0.95,18.5,68.5,266.58,208.56
2016,5,21,19,0,136.0,23.0,0.9,18.0,31.0,158.51,85.22
2016,5,21,19,15,68.0,11.5,0.9,18.0,15.5,54.49,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,9.0,1.45,12.5,9.0,7.68,0.0
2016,5,22,5,30,0.0,18.0,1.7,13.0,18.0,14.78,0.0
2016,5,22,5,45,46.5,36.0,2.0,13.5,43.0,28.37,18.31
2016,5,22,6,0,93.0,54.0,2.3,14.0,68.0,41.92,31.17
2016,5,22,6,15,118.5,74.5,2.5,14.0,99.5,56.79,44.86
2016,5,22,6,30,144.0,95.0,2.7,14.0,131.0,71.35,58.1
2016,5,22,6,45,164.0,115.5,2.95,14.5,165.5,85.57,70.65
2016,5,22,7,0,184.0,136.0,3.2,15.0,200.0,99.46,82.62
2016,5,22,7,15,213.0,157.0,3.35,15.0,243.0,109.12,90.84
2016,5,22,7,30,242.0,178.0,3.5,15.0,286.0,121.6,101.39
2016,5,22,7,45,132.5,187.0,3.7,15.5,247.5,131.49,109.37
2016,5,22,8,0,23.0,196.0,3.9,16.0,209.0,150.41,124.98
2016,5,22,8,15,102.5,239.0,3.95,16.5,302.0,169.33,140.35
2016,5,22,8,30,182.0,282.0,4.0,17.0,395.0,184.18,152.11
2016,5,22,8,45,497.0,200.5,4.05,17.5,541.5,122.01,99.05
2016,5,22,9,0,812.0,119.0,4.1,18.0,688.0,82.29,64.99
2016,5,22,9,15,825.5,121.5,4.1,18.0,730.0,129.49,74.51
2016,5,22,9,30,839.0,124.0,4.1,18.0,772.0,182.0,106.16
2016,5,22,9,45,848.0,127.5,4.1,18.5,808.0,244.39,154.31
2016,5,22,10,0,857.0,131.0,4.1,19.0,844.0,298.46,199.93
2016,5,22,10,15,639.5,249.5,4.1,19.0,792.0,349.44,251.49
2016,5,22,10,30,422.0,368.0,4.1,19.0,740.0,393.88,294.39
2016,5,22,10,45,649.5,255.0,4.1,19.5,845.5,439.49,328.61
2016,5,22,11,0,877.0,142.0,4.1,20.0,951.0,511.09,384.61
2016,5,22,11,15,881.0,143.0,4.05,20.0,967.5,561.95,426.88
2016,5,22,11,30,885.0,144.0,4.0,20.0,984.0,612.07,467.54
2016,5,22,11,45,554.5,316.0,4.0,20.5,844.0,593.28,452.42
2016,5,22,12,0,224.0,488.0,4.0,21.0,704.0,544.05,412.26
2016,5,22,12,15,551.5,320.0,3.95,21.0,851.5,663.96,506.11
2016,5,22,12,30,879.0,152.0,3.9,21.0,999.0,788.83,601.95
2016,5,22,12,45,867.0,159.0,3.9,21.0,989.0,824.15,626.53
2016,5,22,13,0,855.0,166.0,3.9,21.0,979.0,868.21,657.19
2016,5,22,13,15,851.0,165.0,3.85,21.0,964.0,899.09,678.27
2016,5,22,13,30,847.0,164.0,3.8,21.0,949.0,926.99,697.34
2016,5,22,13,45,833.5,167.5,3.75,21.0,924.5,947.37,711.32
2016,5,22,14,0,820.0,171.0,3.7,21.0,900.0,964.24,723.02
2016,5,22,14,15,577.5,277.0,3.6,21.0,782.0,865.6,653.02
2016,5,22,14,30,335.0,383.0,3.5,21.0,664.0,731.1,553.73
2016,5,22,14,45,230.0,378.5,3.45,21.0,568.5,614.52,469.85
2016,5,22,15,0,125.0,374.0,3.4,21.0,473.0,513.5,394.33
2016,5,22,15,15,422.0,273.0,3.2,20.5,578.0,754.33,579.68
2016,5,22,15,30,719.0,172.0,3.0,20.0,683.0,961.97,728.54
2016,5,22,15,45,516.5,219.5,2.9,20.0,574.5,803.31,616.54
2016,5,22,16,0,314.0,267.0,2.8,20.0,466.0,633.09,491.97
2016,5,22,16,15,278.5,250.0,2.65,19.5,416.0,580.75,455.87
2016,5,22,16,30,243.0,233.0,2.5,19.0,366.0,527.65,417.72
2016,5,22,16,45,276.5,203.5,2.35,19.0,341.0,525.86,419.09
2016,5,22,17,0,310.0,174.0,2.2,19.0,316.0,520.82,417.65
2016,5,22,17,15,273.5,161.5,1.95,18.5,275.0,469.4,378.93
2016,5,22,17,30,237.0,149.0,1.7,18.0,234.0,419.06,340.41
2016,5,22,17,45,215.5,127.0,1.5,17.5,195.0,369.67,302.37
2016,5,22,18,0,194.0,105.0,1.3,17.0,156.0,320.24,263.04
2016,5,22,18,15,158.5,84.0,1.2,16.0,119.5,261.0,214.64
2016,5,22,18,30,123.0,63.0,1.1,15.0,83.0,202.92,165.43
2016,5,22,18,45,73.5,43.0,1.05,14.5,53.5,122.67,96.03
2016,5,22,19,0,24.0,23.0,1.0,14.0,24.0,53.32,27.43
2016,5,22,19,15,12.0,11.5,1.0,13.5,12.0,17.71,0.0
2016,5,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,54.5,10.0,1.55,9.5,13.0,8.54,0.0
2016,5,23,5,30,109.0,20.0,1.8,10.0,26.0,15.52,0.48
2016,5,23,5,45,210.0,35.5,2.05,10.5,62.5,27.35,17.77
2016,5,23,6,0,311.0,51.0,2.3,11.0,99.0,38.99,29.0
2016,5,23,6,15,385.0,63.0,2.4,11.5,144.5,47.75,37.26
2016,5,23,6,30,459.0,75.0,2.5,12.0,190.0,58.46,47.05
2016,5,23,6,45,393.5,98.0,2.7,12.5,213.0,71.1,58.32
2016,5,23,7,0,328.0,121.0,2.9,13.0,236.0,84.94,70.41
2016,5,23,7,15,486.5,113.5,3.0,13.5,314.5,80.34,66.01
2016,5,23,7,30,645.0,106.0,3.1,14.0,393.0,75.67,61.55
2016,5,23,7,45,680.0,109.0,3.25,14.5,444.5,76.12,61.6
2016,5,23,8,0,715.0,112.0,3.4,15.0,496.0,76.59,61.67
2016,5,23,8,15,513.5,187.0,3.4,15.0,476.5,119.6,98.64
2016,5,23,8,30,312.0,262.0,3.4,15.0,457.0,165.48,137.4
2016,5,23,8,45,158.0,219.5,3.4,15.5,318.5,150.84,124.27
2016,5,23,9,0,4.0,177.0,3.4,16.0,180.0,140.72,115.18
2016,5,23,9,15,21.5,248.5,3.35,16.0,265.0,193.23,151.38
2016,5,23,9,30,39.0,320.0,3.3,16.0,350.0,230.23,179.22
2016,5,23,9,45,19.5,228.5,3.3,16.5,243.5,175.48,135.99
2016,5,23,10,0,0.0,137.0,3.3,17.0,137.0,112.66,86.24
2016,5,23,10,15,7.5,205.5,3.25,17.0,212.5,168.41,130.53
2016,5,23,10,30,15.0,274.0,3.2,17.0,288.0,224.26,174.18
2016,5,23,10,45,15.5,281.0,3.2,17.5,295.5,232.06,179.73
2016,5,23,11,0,16.0,288.0,3.2,18.0,303.0,239.96,185.47
2016,5,23,11,15,157.0,374.5,3.15,18.0,524.0,369.43,284.8
2016,5,23,11,30,298.0,461.0,3.1,18.0,745.0,520.13,397.62
2016,5,23,11,45,160.0,406.5,3.1,18.5,559.5,424.17,325.44
2016,5,23,12,0,22.0,352.0,3.1,19.0,374.0,304.63,233.73
2016,5,23,12,15,28.0,377.5,3.05,19.0,405.0,334.6,256.94
2016,5,23,12,30,34.0,403.0,3.0,19.0,436.0,366.46,280.98
2016,5,23,12,45,17.5,270.0,2.95,19.0,287.5,240.81,185.26
2016,5,23,13,0,1.0,137.0,2.9,19.0,139.0,115.99,87.57
2016,5,23,13,15,219.5,263.5,2.8,19.0,467.5,438.62,342.9
2016,5,23,13,30,438.0,390.0,2.7,19.0,796.0,775.61,587.0
2016,5,23,13,45,652.5,262.0,2.65,19.0,850.5,878.79,662.01
2016,5,23,14,0,867.0,134.0,2.6,19.0,905.0,959.6,717.67
2016,5,23,14,15,859.5,132.0,2.55,19.0,876.0,973.03,726.25
2016,5,23,14,30,852.0,130.0,2.5,19.0,847.0,983.02,733.3
2016,5,23,14,45,838.5,130.0,2.45,19.0,811.0,998.87,744.38
2016,5,23,15,0,825.0,130.0,2.4,19.0,775.0,998.38,744.71
2016,5,23,15,15,812.5,127.5,2.3,18.5,734.5,992.63,742.74
2016,5,23,15,30,800.0,125.0,2.2,18.0,694.0,983.46,738.67
2016,5,23,15,45,511.5,204.5,2.15,18.0,560.0,781.14,600.48
2016,5,23,16,0,223.0,284.0,2.1,18.0,426.0,538.5,420.89
2016,5,23,16,15,295.5,247.0,2.0,18.0,419.0,594.06,466.75
2016,5,23,16,30,368.0,210.0,1.9,18.0,412.0,623.23,491.29
2016,5,23,16,45,193.5,187.0,1.8,18.0,292.5,401.77,322.23
2016,5,23,17,0,19.0,164.0,1.7,18.0,173.0,170.71,135.68
2016,5,23,17,15,14.5,144.5,1.5,17.5,151.0,148.58,118.72
2016,5,23,17,30,10.0,125.0,1.3,17.0,129.0,126.41,100.84
2016,5,23,17,45,258.0,97.5,1.1,17.0,166.5,364.0,301.29
2016,5,23,18,0,506.0,70.0,0.9,17.0,204.0,563.61,453.79
2016,5,23,18,15,435.0,60.5,0.85,16.5,157.5,476.58,384.45
2016,5,23,18,30,364.0,51.0,0.8,16.0,111.0,392.98,317.27
