Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,18,45,263.0,37.5,0.75,15.5,73.0,284.64,225.67
2016,5,23,19,0,162.0,24.0,0.7,15.0,35.0,180.21,110.11
2016,5,23,19,15,81.0,12.0,0.6,15.0,17.5,63.59,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,81.0,10.0,1.3,10.5,14.5,8.54,0.0
2016,5,24,5,30,162.0,20.0,1.5,11.0,29.0,15.61,1.27
2016,5,24,5,45,274.5,32.5,1.7,12.0,67.0,26.45,16.95
2016,5,24,6,0,387.0,45.0,1.9,13.0,105.0,36.31,26.43
2016,5,24,6,15,461.0,54.0,1.85,13.5,152.0,42.8,32.59
2016,5,24,6,30,535.0,63.0,1.8,14.0,199.0,49.17,38.42
2016,5,24,6,45,587.5,69.5,1.8,14.5,250.0,53.27,42.04
2016,5,24,7,0,640.0,76.0,1.8,15.0,301.0,57.29,45.46
2016,5,24,7,15,677.0,81.5,1.95,16.0,353.5,60.31,47.8
2016,5,24,7,30,714.0,87.0,2.1,17.0,406.0,63.22,49.97
2016,5,24,7,45,742.0,91.0,2.25,18.0,457.5,70.93,56.25
2016,5,24,8,0,770.0,95.0,2.4,19.0,509.0,72.69,57.32
2016,5,24,8,15,790.5,98.5,2.35,19.5,558.5,73.89,58.03
2016,5,24,8,30,811.0,102.0,2.3,20.0,608.0,74.99,58.65
2016,5,24,8,45,827.0,105.0,2.25,20.5,654.5,75.58,58.85
2016,5,24,9,0,843.0,108.0,2.2,21.0,701.0,76.08,58.98
2016,5,24,9,15,855.0,110.5,2.15,21.0,742.0,137.06,78.06
2016,5,24,9,30,867.0,113.0,2.1,21.0,783.0,190.05,109.61
2016,5,24,9,45,876.5,114.5,2.05,21.5,819.5,243.4,149.89
2016,5,24,10,0,886.0,116.0,2.0,22.0,856.0,297.7,194.87
2016,5,24,10,15,892.5,117.5,1.95,22.0,885.5,351.85,241.58
2016,5,24,10,30,899.0,119.0,1.9,22.0,915.0,406.23,288.38
2016,5,24,10,45,904.5,120.0,1.85,22.5,938.0,459.89,333.16
2016,5,24,11,0,910.0,121.0,1.8,23.0,961.0,513.28,376.32
2016,5,24,11,15,913.5,121.5,1.75,23.0,977.0,564.81,417.47
2016,5,24,11,30,917.0,122.0,1.7,23.0,993.0,615.48,456.68
2016,5,24,11,45,918.5,122.0,1.7,23.5,1001.0,663.52,492.21
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,710.18,525.65
2016,5,24,12,15,920.5,122.0,1.7,24.0,1009.5,754.57,557.64
2016,5,24,12,30,921.0,122.0,1.7,24.0,1010.0,797.13,587.23
2016,5,24,12,45,922.0,120.0,1.7,24.5,1003.5,836.37,611.79
2016,5,24,13,0,923.0,118.0,1.7,25.0,997.0,873.25,634.55
2016,5,24,13,15,920.0,117.0,1.7,25.0,982.0,905.0,655.07
2016,5,24,13,30,917.0,116.0,1.7,25.0,967.0,933.76,673.67
2016,5,24,13,45,912.0,115.0,1.75,25.0,945.0,957.56,689.76
2016,5,24,14,0,907.0,114.0,1.8,25.0,923.0,978.05,703.88
2016,5,24,14,15,900.5,112.5,1.8,25.0,894.0,993.21,714.13
2016,5,24,14,30,894.0,111.0,1.8,25.0,865.0,1004.88,722.35
2016,5,24,14,45,885.5,109.5,1.8,25.0,829.5,1011.07,727.28
2016,5,24,15,0,877.0,108.0,1.8,25.0,794.0,1013.74,730.22
2016,5,24,15,15,865.5,105.5,1.8,24.5,753.5,1008.79,729.95
2016,5,24,15,30,854.0,103.0,1.8,24.0,713.0,1000.39,727.71
2016,5,24,15,45,839.0,100.5,1.8,24.0,667.5,985.11,719.79
2016,5,24,16,0,824.0,98.0,1.8,24.0,622.0,978.82,717.87
2016,5,24,16,15,805.0,94.5,1.7,24.0,573.0,951.95,701.29
2016,5,24,16,30,786.0,91.0,1.6,24.0,524.0,922.27,683.05
2016,5,24,16,45,761.0,87.0,1.55,24.0,473.0,883.47,659.32
2016,5,24,17,0,736.0,83.0,1.5,24.0,422.0,842.54,633.89
2016,5,24,17,15,701.5,78.5,1.4,23.5,369.5,795.8,604.58
2016,5,24,17,30,667.0,74.0,1.3,23.0,317.0,743.04,570.25
2016,5,24,17,45,618.5,68.0,1.25,22.5,265.5,675.24,524.45
2016,5,24,18,0,570.0,62.0,1.2,22.0,214.0,608.22,477.12
2016,5,24,18,15,500.0,54.0,1.2,21.0,166.0,522.08,414.0
2016,5,24,18,30,430.0,46.0,1.2,20.0,118.0,439.38,349.63
2016,5,24,18,45,321.0,35.0,1.2,19.0,78.5,328.33,258.26
2016,5,24,19,0,212.0,24.0,1.2,18.0,39.0,219.29,138.88
2016,5,24,19,15,106.0,12.0,1.2,17.5,19.5,80.13,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,82.5,10.0,0.8,14.5,15.0,8.54,0.0
2016,5,25,5,30,165.0,20.0,0.8,15.0,30.0,16.33,2.14
2016,5,25,5,45,276.0,32.5,0.8,16.0,68.0,26.42,16.67
2016,5,25,6,0,387.0,45.0,0.8,17.0,106.0,36.27,25.98
2016,5,25,6,15,461.5,54.0,0.8,17.0,153.0,42.77,32.11
2016,5,25,6,30,536.0,63.0,0.8,17.0,200.0,49.14,37.94
2016,5,25,6,45,584.5,70.5,0.8,17.5,250.5,53.98,42.16
2016,5,25,7,0,633.0,78.0,0.8,18.0,301.0,58.66,46.11
2016,5,25,7,15,669.5,83.5,0.8,18.5,353.0,61.61,48.44
2016,5,25,7,30,706.0,89.0,0.8,19.0,405.0,64.46,50.62
2016,5,25,7,45,732.5,93.5,0.85,20.0,456.5,72.6,57.2
2016,5,25,8,0,759.0,98.0,0.9,21.0,508.0,74.61,58.45
2016,5,25,8,15,779.5,102.0,1.0,21.5,557.0,76.06,59.34
2016,5,25,8,30,800.0,106.0,1.1,22.0,606.0,77.39,60.14
2016,5,25,8,45,816.5,108.5,1.25,23.0,652.0,77.56,59.86
2016,5,25,9,0,833.0,111.0,1.4,24.0,698.0,77.66,59.53
2016,5,25,9,15,845.0,113.5,1.45,24.0,739.0,138.82,78.46
2016,5,25,9,30,857.0,116.0,1.5,24.0,780.0,191.24,109.37
2016,5,25,9,45,864.5,119.5,1.55,24.5,815.5,244.84,149.41
2016,5,25,10,0,872.0,123.0,1.6,25.0,851.0,299.22,193.84
2016,5,25,10,15,879.0,124.5,1.65,25.0,881.0,352.77,239.39
2016,5,25,10,30,886.0,126.0,1.7,25.0,911.0,406.61,285.17
2016,5,25,10,45,891.0,127.5,1.75,25.5,933.5,459.74,329.07
2016,5,25,11,0,896.0,129.0,1.8,26.0,956.0,512.55,371.51
2016,5,25,11,15,899.0,129.5,1.85,26.0,972.0,563.18,411.91
2016,5,25,11,30,902.0,130.0,1.9,26.0,988.0,612.91,450.58
2016,5,25,11,45,903.0,130.5,2.0,26.5,995.5,660.38,485.98
2016,5,25,12,0,904.0,131.0,2.1,27.0,1003.0,706.48,519.47
2016,5,25,12,15,903.5,131.5,2.1,27.0,1003.0,750.01,550.81
2016,5,25,12,30,903.0,132.0,2.1,27.0,1003.0,791.7,580.09
2016,5,25,12,45,895.0,135.5,2.15,27.0,994.0,827.88,604.26
2016,5,25,13,0,887.0,139.0,2.2,27.0,985.0,861.39,626.65
2016,5,25,13,15,882.5,138.5,2.15,27.0,969.5,891.66,646.01
2016,5,25,13,30,878.0,138.0,2.1,27.0,954.0,918.99,663.4
2016,5,25,13,45,870.0,138.0,2.1,27.0,930.5,940.5,677.54
2016,5,25,14,0,862.0,138.0,2.1,27.0,907.0,958.71,689.7
2016,5,25,14,15,854.0,136.5,2.05,26.5,877.5,972.15,699.75
2016,5,25,14,30,846.0,135.0,2.0,26.0,848.0,982.18,707.8
2016,5,25,14,45,832.5,134.0,1.95,26.0,811.5,997.33,717.87
2016,5,25,15,0,819.0,133.0,1.9,26.0,775.0,995.74,717.37
2016,5,25,15,15,709.5,172.5,1.85,26.0,708.0,946.1,686.44
2016,5,25,15,30,600.0,212.0,1.8,26.0,641.0,883.59,647.09
2016,5,25,15,45,677.5,167.0,1.8,26.0,622.0,918.05,672.11
2016,5,25,16,0,755.0,122.0,1.8,26.0,603.0,937.56,686.3
2016,5,25,16,15,733.0,118.0,1.75,26.0,554.5,914.71,672.59
2016,5,25,16,30,711.0,114.0,1.7,26.0,506.0,882.72,653.3
2016,5,25,16,45,680.0,109.5,1.65,26.0,455.5,838.98,626.06
2016,5,25,17,0,649.0,105.0,1.6,26.0,405.0,793.52,597.33
2016,5,25,17,15,612.0,98.5,1.5,25.5,354.0,738.5,562.02
2016,5,25,17,30,575.0,92.0,1.4,25.0,303.0,682.76,525.21
2016,5,25,17,45,521.5,84.5,1.3,24.5,253.0,610.77,475.33
2016,5,25,18,0,468.0,77.0,1.2,24.0,203.0,539.73,424.15
2016,5,25,18,15,399.5,66.0,1.15,23.0,157.0,448.99,356.56
2016,5,25,18,30,331.0,55.0,1.1,22.0,111.0,369.37,293.74
2016,5,25,18,45,235.0,40.5,1.1,21.5,73.5,268.6,209.73
2016,5,25,19,0,139.0,26.0,1.1,21.0,36.0,169.58,108.59
2016,5,25,19,15,69.5,13.0,1.1,20.5,18.0,56.97,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,9.0,1.15,17.0,9.0,7.68,0.0
2016,5,26,5,30,0.0,18.0,1.3,17.0,18.0,14.87,1.9
2016,5,26,5,45,33.0,38.0,1.5,17.5,43.0,30.24,19.78
2016,5,26,6,0,66.0,58.0,1.7,18.0,68.0,44.57,33.01
2016,5,26,6,15,91.0,79.5,1.7,18.0,99.5,59.93,46.92
2016,5,26,6,30,116.0,101.0,1.7,18.0,131.0,74.97,60.34
2016,5,26,6,45,145.0,119.5,1.75,18.5,165.5,87.95,71.56
2016,5,26,7,0,174.0,138.0,1.8,19.0,200.0,100.67,82.28
2016,5,26,7,15,255.5,151.5,1.85,19.5,258.5,106.26,86.67
2016,5,26,7,30,337.0,165.0,1.9,20.0,317.0,115.09,93.72
2016,5,26,7,45,168.5,160.5,1.95,21.0,236.5,116.58,94.27
2016,5,26,8,0,0.0,156.0,2.0,22.0,156.0,123.31,99.2
2016,5,26,8,15,237.0,186.0,2.1,22.5,334.0,123.41,98.75
2016,5,26,8,30,474.0,216.0,2.2,23.0,512.0,133.01,106.2
2016,5,26,8,45,388.5,262.5,2.3,23.5,518.0,165.44,132.26
2016,5,26,9,0,303.0,309.0,2.4,24.0,524.0,185.53,147.89
2016,5,26,9,15,374.5,303.0,2.4,24.5,584.0,211.44,148.96
2016,5,26,9,30,446.0,297.0,2.4,25.0,644.0,232.68,157.64
2016,5,26,9,45,455.5,310.0,2.45,25.5,678.5,273.46,187.44
2016,5,26,10,0,465.0,323.0,2.5,26.0,713.0,315.83,220.35
2016,5,26,10,15,323.0,382.5,2.5,26.0,658.0,352.52,254.31
2016,5,26,10,30,181.0,442.0,2.5,26.0,603.0,375.59,276.0
2016,5,26,10,45,490.0,309.0,2.5,26.5,759.0,415.97,302.55
2016,5,26,11,0,799.0,176.0,2.5,27.0,915.0,498.8,363.07
2016,5,26,11,15,802.5,177.0,2.5,27.0,930.0,547.21,401.38
2016,5,26,11,30,806.0,178.0,2.5,27.0,945.0,595.09,438.45
2016,5,26,11,45,613.5,298.0,2.5,27.0,885.0,611.77,450.45
2016,5,26,12,0,421.0,418.0,2.5,27.0,825.0,617.09,452.74
2016,5,26,12,15,617.0,297.0,2.5,27.0,893.0,688.42,506.74
2016,5,26,12,30,813.0,176.0,2.5,27.0,961.0,767.79,565.64
2016,5,26,12,45,803.0,181.0,2.55,27.0,952.0,802.6,589.98
2016,5,26,13,0,793.0,186.0,2.6,27.0,943.0,834.76,612.23
2016,5,26,13,15,789.0,185.0,2.6,27.0,928.0,863.98,631.7
2016,5,26,13,30,785.0,184.0,2.6,27.0,913.0,890.38,649.31
2016,5,26,13,45,505.5,312.5,2.6,27.0,778.0,788.4,577.07
2016,5,26,14,0,226.0,441.0,2.6,27.0,643.0,639.43,469.62
2016,5,26,14,15,131.0,394.5,2.55,27.0,511.0,513.92,381.28
2016,5,26,14,30,36.0,348.0,2.5,27.0,379.0,363.15,271.09
2016,5,26,14,45,380.0,261.5,2.5,27.0,561.5,680.87,509.57
2016,5,26,15,0,724.0,175.0,2.5,27.0,744.0,953.6,696.89
2016,5,26,15,15,710.0,171.0,2.45,26.5,705.0,944.93,690.95
2016,5,26,15,30,696.0,167.0,2.4,26.0,666.0,933.06,685.69
2016,5,26,15,45,681.0,160.5,2.35,26.0,623.0,914.27,674.63
2016,5,26,16,0,666.0,154.0,2.3,26.0,580.0,892.53,661.75
2016,5,26,16,15,643.5,148.5,2.15,26.0,533.5,861.64,641.87
2016,5,26,16,30,621.0,143.0,2.0,26.0,487.0,828.33,620.36
2016,5,26,16,45,596.5,134.5,1.9,26.0,439.0,787.44,593.96
2016,5,26,17,0,572.0,126.0,1.8,26.0,391.0,744.72,566.0
2016,5,26,17,15,535.0,117.5,1.65,25.5,341.5,679.72,522.48
2016,5,26,17,30,498.0,109.0,1.5,25.0,292.0,624.76,485.12
2016,5,26,17,45,453.5,97.5,1.4,24.5,244.5,559.37,439.07
2016,5,26,18,0,409.0,86.0,1.3,24.0,197.0,495.18,392.1
2016,5,26,18,15,344.0,73.0,1.2,23.5,152.5,413.74,329.37
2016,5,26,18,30,279.0,60.0,1.1,23.0,108.0,336.21,266.73
2016,5,26,18,45,197.5,43.5,1.0,22.5,71.5,245.55,190.94
2016,5,26,19,0,116.0,27.0,0.9,22.0,35.0,156.14,101.7
2016,5,26,19,15,58.0,13.5,0.9,21.5,17.5,49.85,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,52.0,11.0,1.4,17.5,14.0,9.39,0.0
2016,5,27,5,30,104.0,22.0,1.6,18.0,28.0,17.02,3.45
2016,5,27,5,45,192.5,38.0,1.85,18.5,63.0,29.14,18.79
2016,5,27,6,0,281.0,54.0,2.1,19.0,98.0,41.02,29.83
2016,5,27,6,15,351.0,66.0,2.2,19.5,142.0,49.66,37.72
2016,5,27,6,30,421.0,78.0,2.3,20.0,186.0,58.11,45.23
2016,5,27,6,45,468.5,88.5,2.4,20.5,234.0,65.13,51.29
2016,5,27,7,0,516.0,99.0,2.5,21.0,282.0,73.39,58.24
2016,5,27,7,15,554.5,106.5,2.5,21.0,331.5,77.05,61.22
2016,5,27,7,30,593.0,114.0,2.5,21.0,381.0,80.55,64.0
2016,5,27,7,45,621.0,121.0,2.55,21.5,430.0,83.36,66.03
2016,5,27,8,0,649.0,128.0,2.6,22.0,479.0,85.98,67.86
2016,5,27,8,15,672.0,133.0,2.6,22.5,526.5,87.0,68.35
2016,5,27,8,30,695.0,138.0,2.6,23.0,574.0,87.9,68.73
2016,5,27,8,45,714.5,141.5,2.6,23.5,618.5,87.69,68.21
2016,5,27,9,0,734.0,145.0,2.6,24.0,663.0,88.26,68.36
2016,5,27,9,15,748.0,148.5,2.5,24.5,703.0,144.47,85.43
2016,5,27,9,30,762.0,152.0,2.4,25.0,743.0,193.21,114.52
2016,5,27,9,45,773.5,154.5,2.35,25.5,778.5,242.7,151.4
2016,5,27,10,0,785.0,157.0,2.3,26.0,814.0,293.61,192.7
2016,5,27,10,15,793.5,159.0,2.25,26.0,843.0,344.49,235.67
2016,5,27,10,30,802.0,161.0,2.2,26.0,872.0,396.07,279.12
2016,5,27,10,45,806.0,163.5,2.15,26.0,894.0,446.65,321.18
2016,5,27,11,0,810.0,166.0,2.1,26.0,916.0,497.09,362.07
2016,5,27,11,15,814.0,167.0,2.1,26.0,931.5,546.13,400.98
2016,5,27,11,30,818.0,168.0,2.1,26.0,947.0,594.65,438.45
2016,5,27,11,45,816.5,171.0,2.1,26.5,954.0,640.63,472.18
2016,5,27,12,0,815.0,174.0,2.1,27.0,961.0,685.34,504.01
2016,5,27,12,15,815.0,174.0,2.1,27.0,961.5,727.29,534.19
2016,5,27,12,30,815.0,174.0,2.1,27.0,962.0,767.63,562.68
2016,5,27,12,45,811.0,175.0,2.1,27.0,954.5,803.8,587.82
2016,5,27,13,0,807.0,176.0,2.1,27.0,947.0,837.6,610.34
2016,5,27,13,15,607.5,287.0,2.05,27.0,863.0,805.95,585.6
2016,5,27,13,30,408.0,398.0,2.0,27.0,779.0,755.62,547.65
2016,5,27,13,45,595.0,286.5,2.0,27.0,827.0,847.81,615.03
2016,5,27,14,0,782.0,175.0,2.0,27.0,875.0,932.25,672.56
2016,5,27,14,15,774.5,173.0,1.9,27.0,847.0,945.22,679.71
2016,5,27,14,30,767.0,171.0,1.8,27.0,819.0,954.86,685.5
2016,5,27,14,45,753.5,169.5,1.75,27.0,784.5,955.71,686.41
2016,5,27,15,0,740.0,168.0,1.7,27.0,750.0,961.91,690.94
2016,5,27,15,15,726.0,164.5,1.65,26.5,711.0,953.82,687.83
2016,5,27,15,30,712.0,161.0,1.6,26.0,672.0,942.53,682.92
2016,5,27,15,45,505.5,217.5,1.55,26.0,568.5,789.74,582.44
2016,5,27,16,0,299.0,274.0,1.5,26.0,465.0,625.51,467.85
2016,5,27,16,15,465.5,207.5,1.45,26.0,478.5,740.75,554.36
2016,5,27,16,30,632.0,141.0,1.4,26.0,492.0,837.08,621.34
2016,5,27,16,45,607.0,133.0,1.35,26.0,444.0,796.14,594.3
2016,5,27,17,0,582.0,125.0,1.3,26.0,396.0,753.37,567.15
2016,5,27,17,15,545.0,117.0,1.25,25.5,346.5,697.73,531.57
2016,5,27,17,30,508.0,109.0,1.2,25.0,297.0,634.0,489.2
2016,5,27,17,45,464.5,97.5,1.15,24.5,249.0,569.21,444.49
2016,5,27,18,0,421.0,86.0,1.1,24.0,201.0,505.5,398.6
2016,5,27,18,15,355.5,73.5,1.0,23.5,156.5,423.92,336.34
2016,5,27,18,30,290.0,61.0,0.9,23.0,112.0,346.27,274.01
2016,5,27,18,45,208.5,44.5,0.85,22.5,75.0,255.17,198.44
2016,5,27,19,0,127.0,28.0,0.8,22.0,38.0,166.64,111.19
2016,5,27,19,15,63.5,14.0,0.8,21.5,19.0,53.96,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,84.0,11.5,0.95,15.5,16.5,9.82,0.0
2016,5,28,5,30,168.0,23.0,1.1,16.0,33.0,17.91,4.46
2016,5,28,5,45,278.0,35.5,1.25,16.5,71.5,28.96,18.88
2016,5,28,6,0,388.0,48.0,1.4,17.0,110.0,38.75,28.15
2016,5,28,6,15,461.0,57.5,1.3,17.5,157.5,45.57,34.5
2016,5,28,6,30,534.0,67.0,1.2,18.0,205.0,52.24,40.49
2016,5,28,6,45,587.5,73.0,1.2,19.0,256.0,55.84,43.51
2016,5,28,7,0,641.0,79.0,1.2,20.0,307.0,59.4,46.35
2016,5,28,7,15,677.0,84.5,1.05,20.5,359.0,62.33,48.64
2016,5,28,7,30,713.0,90.0,0.9,21.0,411.0,65.15,50.78
2016,5,28,7,45,741.0,94.0,0.75,21.5,463.0,73.0,57.17
2016,5,28,8,0,769.0,98.0,0.6,22.0,515.0,74.68,58.23
2016,5,28,8,15,588.5,168.5,0.6,22.5,505.0,109.17,86.72
2016,5,28,8,30,408.0,239.0,0.6,23.0,495.0,144.97,115.55
2016,5,28,8,45,623.5,175.0,0.6,23.5,599.5,106.33,83.28
2016,5,28,9,0,839.0,111.0,0.6,24.0,704.0,79.28,60.74
2016,5,28,9,15,850.5,113.5,0.7,24.0,745.0,141.17,79.32
2016,5,28,9,30,862.0,116.0,0.8,24.0,786.0,193.67,110.5
2016,5,28,9,45,690.0,213.0,0.95,24.5,765.0,256.45,164.65
2016,5,28,10,0,518.0,310.0,1.1,25.0,744.0,321.6,221.85
2016,5,28,10,15,709.0,214.5,1.15,25.0,831.0,349.88,240.8
2016,5,28,10,30,900.0,119.0,1.2,25.0,918.0,408.2,284.85
2016,5,28,10,45,703.0,247.0,1.25,25.5,881.0,457.71,327.82
2016,5,28,11,0,506.0,375.0,1.3,26.0,844.0,501.42,362.65
2016,5,28,11,15,454.5,394.0,1.3,26.0,820.5,523.29,380.2
2016,5,28,11,30,403.0,413.0,1.3,26.0,797.0,545.56,397.12
2016,5,28,11,45,418.5,415.5,1.35,26.0,817.5,582.33,424.14
2016,5,28,12,0,434.0,418.0,1.4,26.0,838.0,625.55,455.02
2016,5,28,12,15,445.0,419.5,1.4,26.0,850.5,665.81,483.03
2016,5,28,12,30,456.0,421.0,1.4,26.0,863.0,706.26,510.77
2016,5,28,12,45,361.0,447.0,1.45,26.5,795.0,680.09,491.5
2016,5,28,13,0,266.0,473.0,1.5,27.0,727.0,648.58,468.64
2016,5,28,13,15,585.0,298.0,1.55,27.0,846.0,795.83,575.88
2016,5,28,13,30,904.0,123.0,1.6,27.0,965.0,928.55,664.98
2016,5,28,13,45,900.5,120.5,1.65,27.0,943.0,952.15,679.63
2016,5,28,14,0,897.0,118.0,1.7,27.0,921.0,972.47,693.51
2016,5,28,14,15,890.0,116.5,1.7,26.5,892.0,987.07,704.67
2016,5,28,14,30,883.0,115.0,1.7,26.0,863.0,998.2,713.88
2016,5,28,14,45,659.5,211.5,1.7,26.0,757.5,914.97,661.86
2016,5,28,15,0,436.0,308.0,1.7,26.0,652.0,795.49,580.42
2016,5,28,15,15,639.5,207.0,1.6,26.0,682.0,912.18,663.62
2016,5,28,15,30,843.0,106.0,1.5,26.0,712.0,992.83,713.98
2016,5,28,15,45,830.0,102.5,1.4,26.0,667.5,990.91,712.01
2016,5,28,16,0,817.0,99.0,1.3,26.0,623.0,973.34,701.27
2016,5,28,16,15,695.5,125.0,1.3,25.5,547.0,885.97,648.71
2016,5,28,16,30,574.0,151.0,1.3,25.0,471.0,790.73,589.8
2016,5,28,16,45,651.5,117.5,1.3,24.5,447.5,821.43,614.7
2016,5,28,17,0,729.0,84.0,1.3,24.0,424.0,837.89,628.72
2016,5,28,17,15,695.5,79.5,1.15,23.5,372.5,792.3,598.97
2016,5,28,17,30,662.0,75.0,1.0,23.0,321.0,740.67,564.97
2016,5,28,17,45,617.0,68.5,0.9,23.0,270.5,675.46,519.9
2016,5,28,18,0,572.0,62.0,0.8,23.0,220.0,610.82,473.62
2016,5,28,18,15,505.0,54.5,0.8,22.5,172.0,527.74,413.34
2016,5,28,18,30,438.0,47.0,0.8,22.0,124.0,447.83,351.98
2016,5,28,18,45,339.0,36.5,0.8,21.5,84.5,344.21,268.42
2016,5,28,19,0,240.0,26.0,0.8,21.0,45.0,246.6,169.86
2016,5,28,19,15,120.0,13.0,0.8,21.0,22.5,90.58,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,1.5,1.45,18.0,1.5,1.28,0.0
2016,5,29,5,30,0.0,3.0,1.6,18.0,3.0,2.46,0.0
2016,5,29,5,45,0.0,7.5,1.75,18.0,7.5,6.15,0.0
2016,5,29,6,0,0.0,12.0,1.9,18.0,12.0,9.86,2.94
2016,5,29,6,15,0.0,17.5,2.0,18.0,17.5,14.4,7.05
2016,5,29,6,30,0.0,23.0,2.1,18.0,23.0,18.94,11.15
2016,5,29,6,45,0.0,29.0,2.25,18.5,29.0,23.91,15.52
2016,5,29,7,0,0.0,35.0,2.4,19.0,35.0,28.89,19.84
2016,5,29,7,15,0.0,71.5,2.45,19.0,71.5,59.29,46.33
2016,5,29,7,30,0.0,108.0,2.5,19.0,108.0,87.56,70.57
2016,5,29,7,45,0.0,117.0,2.55,19.5,117.0,94.77,76.32
2016,5,29,8,0,0.0,126.0,2.6,20.0,126.0,101.92,81.96
2016,5,29,8,15,7.0,170.0,2.7,20.5,174.5,134.06,108.57
2016,5,29,8,30,14.0,214.0,2.8,21.0,223.0,164.87,133.58
2016,5,29,8,45,37.5,260.5,2.95,21.5,287.0,182.39,147.31
2016,5,29,9,0,61.0,307.0,3.1,22.0,351.0,208.58,167.98
2016,5,29,9,15,130.5,339.0,3.2,22.0,439.0,226.25,169.71
2016,5,29,9,30,200.0,371.0,3.3,22.0,527.0,266.6,196.18
2016,5,29,9,45,104.0,284.0,3.4,22.5,365.5,217.09,161.48
2016,5,29,10,0,8.0,197.0,3.5,23.0,204.0,160.96,121.68
2016,5,29,10,15,15.0,261.5,3.5,23.0,275.0,212.78,161.54
2016,5,29,10,30,22.0,326.0,3.5,23.0,346.0,265.21,201.24
2016,5,29,10,45,20.5,322.0,3.5,23.5,341.0,265.01,200.55
2016,5,29,11,0,19.0,318.0,3.5,24.0,336.0,264.35,199.65
2016,5,29,11,15,17.0,299.0,3.45,24.0,315.0,251.41,189.85
2016,5,29,11,30,15.0,280.0,3.4,24.0,294.0,237.64,179.43
2016,5,29,11,45,44.0,372.0,3.35,24.0,414.5,327.89,247.56
2016,5,29,12,0,73.0,464.0,3.3,24.0,535.0,426.46,320.18
2016,5,29,12,15,90.0,474.5,3.2,24.0,561.5,457.02,342.36
2016,5,29,12,30,107.0,485.0,3.1,24.0,588.0,489.35,365.98
2016,5,29,12,45,213.0,471.5,3.05,24.0,676.0,578.96,432.49
2016,5,29,13,0,319.0,458.0,3.0,24.0,764.0,679.14,504.91
2016,5,29,13,15,166.0,360.5,2.95,23.5,520.0,471.87,356.41
2016,5,29,13,30,13.0,263.0,2.9,23.0,276.0,235.63,178.41
2016,5,29,13,45,28.5,325.5,2.85,23.0,352.0,319.94,243.33
2016,5,29,14,0,44.0,388.0,2.8,23.0,428.0,399.13,302.43
2016,5,29,14,15,34.5,354.5,2.8,23.0,385.5,362.78,275.41
2016,5,29,14,30,25.0,321.0,2.8,23.0,343.0,324.88,247.4
2016,5,29,14,45,20.5,293.5,2.85,23.0,311.5,278.83,213.14
2016,5,29,15,0,16.0,266.0,2.9,23.0,280.0,250.36,191.85
2016,5,29,15,15,62.5,300.0,2.9,22.5,346.5,354.29,273.68
2016,5,29,15,30,109.0,334.0,2.9,22.0,413.0,444.93,343.95
2016,5,29,15,45,54.5,194.0,2.95,22.0,233.5,240.25,187.7
2016,5,29,16,0,0.0,54.0,3.0,22.0,54.0,44.83,30.91
2016,5,29,16,15,5.5,120.5,2.95,22.0,123.5,107.92,82.52
2016,5,29,16,30,11.0,187.0,2.9,22.0,193.0,180.15,140.74
2016,5,29,16,45,78.5,192.0,2.85,22.0,229.5,273.81,218.0
2016,5,29,17,0,146.0,197.0,2.8,22.0,266.0,370.96,296.34
2016,5,29,17,15,139.5,174.0,2.75,21.5,233.0,338.62,272.22
2016,5,29,17,30,133.0,151.0,2.7,21.0,200.0,305.54,247.48
2016,5,29,17,45,123.5,128.5,2.7,21.0,168.5,269.79,219.43
2016,5,29,18,0,114.0,106.0,2.7,21.0,137.0,233.48,190.19
2016,5,29,18,15,95.5,85.0,2.65,20.5,107.5,191.52,155.48
2016,5,29,18,30,77.0,64.0,2.6,20.0,78.0,149.49,119.77
2016,5,29,18,45,46.5,45.0,2.6,19.5,53.0,101.7,78.23
2016,5,29,19,0,16.0,26.0,2.6,19.0,28.0,41.2,24.82
2016,5,29,19,15,8.0,13.0,2.6,19.0,14.0,16.4,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,82.5,11.5,2.25,17.0,16.5,9.82,0.0
2016,5,30,5,30,165.0,23.0,2.3,17.0,33.0,17.9,5.1
2016,5,30,5,45,275.5,34.5,2.4,17.5,70.5,28.01,18.02
2016,5,30,6,0,386.0,46.0,2.5,18.0,108.0,36.95,26.47
2016,5,30,6,15,456.5,54.0,2.55,18.0,154.0,42.58,31.8
2016,5,30,6,30,527.0,62.0,2.6,18.0,200.0,48.13,36.87
2016,5,30,6,45,445.5,90.0,2.65,18.5,224.0,65.91,52.41
2016,5,30,7,0,364.0,118.0,2.7,19.0,248.0,83.08,67.13
2016,5,30,7,15,211.5,149.5,2.7,19.5,228.0,104.5,85.23
2016,5,30,7,30,59.0,181.0,2.7,20.0,208.0,131.55,107.78
2016,5,30,7,45,66.0,205.0,2.7,20.5,238.5,146.97,120.14
2016,5,30,8,0,73.0,229.0,2.7,21.0,269.0,162.01,132.01
2016,5,30,8,15,132.5,256.5,2.65,21.5,337.0,170.13,138.0
2016,5,30,8,30,192.0,284.0,2.6,22.0,405.0,185.42,149.82
2016,5,30,8,45,292.5,285.5,2.55,22.5,485.0,175.36,140.83
2016,5,30,9,0,393.0,287.0,2.5,23.0,565.0,177.76,142.15
2016,5,30,9,15,442.0,284.5,2.5,23.0,614.5,195.53,135.07
2016,5,30,9,30,491.0,282.0,2.5,23.0,664.0,231.32,155.98
2016,5,30,9,45,345.5,346.0,2.5,23.5,621.0,285.56,202.65
2016,5,30,10,0,200.0,410.0,2.5,24.0,578.0,325.71,238.76
2016,5,30,10,15,110.0,363.0,2.5,24.0,456.5,289.23,215.16
2016,5,30,10,30,20.0,316.0,2.5,24.0,335.0,257.22,193.7
2016,5,30,10,45,17.5,299.5,2.5,24.5,316.5,246.95,185.69
2016,5,30,11,0,15.0,283.0,2.5,25.0,298.0,235.73,176.9
2016,5,30,11,15,106.5,384.0,2.5,25.0,485.5,350.2,262.2
2016,5,30,11,30,198.0,485.0,2.5,25.0,673.0,486.5,361.04
2016,5,30,11,45,269.0,469.5,2.5,25.5,728.5,533.59,394.57
2016,5,30,12,0,340.0,454.0,2.5,26.0,784.0,592.62,436.71
2016,5,30,12,15,608.5,292.0,2.45,26.0,881.5,678.21,501.63
2016,5,30,12,30,877.0,130.0,2.4,26.0,979.0,770.55,570.68
2016,5,30,12,45,623.5,280.5,2.4,26.0,882.5,750.31,552.03
2016,5,30,13,0,370.0,431.0,2.4,26.0,786.0,697.55,511.05
2016,5,30,13,15,603.5,289.0,2.35,26.0,857.0,803.81,589.77
2016,5,30,13,30,837.0,147.0,2.3,26.0,928.0,890.04,649.67
2016,5,30,13,45,830.5,146.5,2.3,26.0,906.5,911.57,663.51
2016,5,30,14,0,824.0,146.0,2.3,26.0,885.0,943.02,684.44
2016,5,30,14,15,816.5,144.5,2.25,26.0,857.0,956.81,693.37
2016,5,30,14,30,809.0,143.0,2.2,26.0,829.0,967.24,700.4
2016,5,30,14,45,801.0,139.5,2.2,26.0,795.5,971.69,704.26
2016,5,30,15,0,793.0,136.0,2.2,26.0,762.0,972.72,706.13
2016,5,30,15,15,780.5,133.0,2.2,25.5,723.0,966.39,704.82
2016,5,30,15,30,768.0,130.0,2.2,25.0,684.0,956.75,701.55
2016,5,30,15,45,753.5,126.0,2.2,25.0,641.0,940.75,692.87
2016,5,30,16,0,739.0,122.0,2.2,25.0,598.0,921.68,682.3
2016,5,30,16,15,709.0,121.0,2.15,25.0,549.0,894.68,666.02
2016,5,30,16,30,679.0,120.0,2.1,25.0,500.0,858.89,643.82
2016,5,30,16,45,587.0,131.5,2.05,25.0,437.5,775.11,588.45
2016,5,30,17,0,495.0,143.0,2.0,25.0,375.0,682.29,525.54
2016,5,30,17,15,473.0,128.5,1.85,24.5,329.5,635.9,494.78
2016,5,30,17,30,451.0,114.0,1.7,24.0,284.0,588.55,462.1
2016,5,30,17,45,478.5,92.5,1.55,23.5,248.0,574.97,453.42
2016,5,30,18,0,506.0,71.0,1.4,23.0,212.0,566.48,447.28
2016,5,30,18,15,440.0,62.0,1.3,22.5,166.5,484.19,384.83
2016,5,30,18,30,374.0,53.0,1.2,22.0,121.0,404.93,322.28
2016,5,30,18,45,283.0,40.5,1.1,21.5,82.5,303.21,238.53
2016,5,30,19,0,192.0,28.0,1.0,21.0,44.0,214.7,152.26
2016,5,30,19,15,96.0,14.0,1.0,20.5,22.0,75.69,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,67.5,11.5,1.0,17.5,16.0,9.82,0.0
2016,5,31,5,30,135.0,23.0,1.2,18.0,32.0,17.83,5.31
2016,5,31,5,45,234.5,36.5,1.4,19.0,68.5,28.13,18.04
2016,5,31,6,0,334.0,50.0,1.6,20.0,105.0,38.3,27.42
2016,5,31,6,15,406.0,60.0,1.55,20.0,149.5,47.23,35.58
2016,5,31,6,30,478.0,70.0,1.5,20.0,194.0,54.15,41.81
2016,5,31,6,45,322.5,105.5,1.5,20.5,197.5,75.46,60.23
2016,5,31,7,0,167.0,141.0,1.5,21.0,201.0,102.47,83.14
2016,5,31,7,15,204.0,161.5,1.55,21.5,246.0,116.09,94.26
2016,5,31,7,30,241.0,182.0,1.6,22.0,291.0,123.85,100.26
2016,5,31,7,45,475.0,144.0,1.7,22.5,391.5,96.66,76.88
2016,5,31,8,0,709.0,106.0,1.8,23.0,492.0,72.34,56.02
2016,5,31,8,15,730.0,110.0,1.85,23.5,539.5,80.57,62.65
2016,5,31,8,30,751.0,114.0,1.9,24.0,587.0,81.64,63.2
2016,5,31,8,45,766.0,118.0,1.95,24.5,631.0,82.47,63.57
2016,5,31,9,0,781.0,122.0,2.0,25.0,675.0,86.15,66.3
2016,5,31,9,15,794.0,124.5,2.0,25.0,715.0,134.52,75.41
2016,5,31,9,30,807.0,127.0,2.0,25.0,755.0,184.77,105.94
2016,5,31,9,45,815.5,130.0,2.0,25.5,789.5,236.18,144.66
2016,5,31,10,0,824.0,133.0,2.0,26.0,824.0,288.62,187.54
2016,5,31,10,15,516.5,287.0,1.95,26.0,725.5,343.01,241.67
2016,5,31,10,30,209.0,441.0,1.9,26.0,627.0,385.31,281.57
2016,5,31,10,45,256.5,442.5,1.85,26.0,677.0,414.78,303.24
2016,5,31,11,0,304.0,444.0,1.8,26.0,727.0,460.83,337.05
2016,5,31,11,15,310.0,451.0,1.75,26.0,743.0,494.07,361.64
2016,5,31,11,30,316.0,458.0,1.7,26.0,759.0,528.07,386.39
2016,5,31,11,45,586.0,301.0,1.7,26.5,866.0,596.7,437.63
2016,5,31,12,0,856.0,144.0,1.7,27.0,973.0,684.23,501.95
2016,5,31,12,15,439.5,250.5,1.65,27.0,676.5,528.55,390.86
2016,5,31,12,30,23.0,357.0,1.6,27.0,380.0,315.54,232.43
2016,5,31,12,45,209.5,388.5,1.6,27.0,589.5,510.6,376.85
2016,5,31,13,0,396.0,420.0,1.6,27.0,799.0,709.22,514.53
2016,5,31,13,15,611.0,288.0,1.6,27.0,863.0,809.22,584.97
2016,5,31,13,30,826.0,156.0,1.6,27.0,927.0,900.37,646.79
2016,5,31,13,45,820.0,155.0,1.65,27.0,906.0,922.52,661.06
2016,5,31,14,0,814.0,154.0,1.7,27.0,885.0,941.47,674.15
2016,5,31,14,15,806.5,152.0,1.7,27.0,857.0,954.73,683.14
2016,5,31,14,30,799.0,150.0,1.7,27.0,829.0,964.63,690.2
2016,5,31,14,45,788.5,148.0,1.7,27.0,795.0,968.19,693.42
2016,5,31,15,0,778.0,146.0,1.7,27.0,761.0,968.36,694.72
2016,5,31,15,15,765.0,143.0,1.7,27.0,722.0,961.58,691.79
2016,5,31,15,30,752.0,140.0,1.7,27.0,683.0,951.51,686.96
2016,5,31,15,45,733.5,137.0,1.7,27.0,639.0,940.09,681.43
2016,5,31,16,0,715.0,134.0,1.7,27.0,595.0,918.68,669.55
2016,5,31,16,15,693.0,129.5,1.65,26.5,548.5,889.17,653.18
2016,5,31,16,30,671.0,125.0,1.6,26.0,502.0,857.2,635.1
2016,5,31,16,45,640.0,120.5,1.55,26.0,452.5,814.15,608.15
2016,5,31,17,0,609.0,116.0,1.5,26.0,403.0,769.43,579.74
2016,5,31,17,15,573.0,108.5,1.4,25.5,353.5,715.03,544.65
2016,5,31,17,30,537.0,101.0,1.3,25.0,304.0,659.89,508.11
2016,5,31,17,45,485.5,93.0,1.2,25.0,255.0,581.99,452.96
2016,5,31,18,0,434.0,85.0,1.1,25.0,206.0,515.47,404.4
2016,5,31,18,15,369.0,73.0,1.0,24.0,161.5,434.33,344.01
2016,5,31,18,30,304.0,61.0,0.9,23.0,117.0,356.97,282.96
2016,5,31,18,45,217.5,46.0,0.85,22.5,79.5,263.42,205.95
2016,5,31,19,0,131.0,31.0,0.8,22.0,42.0,177.16,125.53
2016,5,31,19,15,65.5,15.5,0.8,21.5,21.0,56.77,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,50.5,12.0,0.9,18.5,15.5,10.24,0.0
2016,6,1,5,30,101.0,24.0,1.1,19.0,31.0,18.94,6.2
2016,6,1,5,45,193.5,39.5,1.3,19.5,66.5,30.24,19.79
2016,6,1,6,0,286.0,55.0,1.5,20.0,102.0,41.74,30.38
2016,6,1,6,15,355.5,67.0,1.5,20.5,146.0,50.36,38.21
2016,6,1,6,30,425.0,79.0,1.5,21.0,190.0,58.79,45.65
2016,6,1,6,45,481.5,87.0,1.55,21.5,239.0,65.78,51.63
2016,6,1,7,0,538.0,95.0,1.6,22.0,288.0,70.33,55.34
2016,6,1,7,15,576.0,102.0,1.65,22.5,337.5,73.77,58.01
2016,6,1,7,30,614.0,109.0,1.7,23.0,387.0,77.06,60.48
2016,6,1,7,45,643.0,114.5,1.75,23.5,436.5,79.02,61.78
2016,6,1,8,0,672.0,120.0,1.8,24.0,486.0,80.85,62.96
2016,6,1,8,15,694.0,124.5,1.85,24.0,533.0,81.78,63.52
2016,6,1,8,30,716.0,129.0,1.9,24.0,580.0,82.59,63.99
2016,6,1,8,45,487.5,225.0,1.95,24.5,542.0,135.07,106.95
2016,6,1,9,0,259.0,321.0,2.0,25.0,504.0,191.9,152.32
2016,6,1,9,15,518.0,232.5,1.95,25.0,626.0,172.94,113.85
2016,6,1,9,30,777.0,144.0,1.9,25.0,748.0,191.82,112.49
2016,6,1,9,45,805.5,135.0,1.9,25.5,787.0,237.69,146.15
2016,6,1,10,0,834.0,126.0,1.9,26.0,826.0,294.11,191.22
2016,6,1,10,15,841.5,127.5,1.85,26.0,855.0,345.39,234.68
2016,6,1,10,30,849.0,129.0,1.8,26.0,884.0,397.05,278.35
2016,6,1,10,45,854.5,130.0,1.8,26.5,906.5,447.75,320.07
2016,6,1,11,0,860.0,131.0,1.8,27.0,929.0,498.24,360.43
2016,6,1,11,15,863.0,132.0,1.75,27.0,944.5,547.05,398.9
2016,6,1,11,30,866.0,133.0,1.7,27.0,960.0,595.06,435.6
2016,6,1,11,45,868.5,133.0,1.7,27.0,968.0,641.13,470.16
2016,6,1,12,0,871.0,133.0,1.7,27.0,976.0,686.05,503.03
2016,6,1,12,15,871.0,133.0,1.65,27.0,976.5,727.91,532.65
2016,6,1,12,30,871.0,133.0,1.6,27.0,977.0,768.1,560.4
2016,6,1,12,45,567.5,304.0,1.6,27.5,852.5,724.76,525.05
2016,6,1,13,0,264.0,475.0,1.6,28.0,728.0,648.0,466.58
2016,6,1,13,15,559.0,305.0,1.55,28.0,831.0,779.44,562.33
2016,6,1,13,30,854.0,135.0,1.5,28.0,934.0,894.29,639.49
2016,6,1,13,45,849.5,133.5,1.5,28.0,913.0,916.9,653.08
2016,6,1,14,0,845.0,132.0,1.5,28.0,892.0,936.41,665.78
2016,6,1,14,15,838.0,130.5,1.45,27.5,864.0,950.34,675.75
2016,6,1,14,30,831.0,129.0,1.4,27.0,836.0,960.98,683.81
2016,6,1,14,45,823.0,126.5,1.4,27.0,802.5,966.31,688.09
2016,6,1,15,0,815.0,124.0,1.4,27.0,769.0,981.42,698.71
2016,6,1,15,15,803.5,121.0,1.4,27.0,730.5,976.11,696.57
2016,6,1,15,30,792.0,118.0,1.4,27.0,692.0,967.45,692.73
2016,6,1,15,45,778.0,114.5,1.4,27.0,648.5,952.44,685.03
2016,6,1,16,0,764.0,111.0,1.4,27.0,605.0,934.34,675.51
2016,6,1,16,15,744.5,107.5,1.4,26.5,558.5,907.76,661.89
2016,6,1,16,30,725.0,104.0,1.4,26.0,512.0,878.52,646.47
2016,6,1,16,45,700.5,99.0,1.4,26.0,463.0,846.22,627.58
2016,6,1,17,0,676.0,94.0,1.4,26.0,414.0,806.2,603.23
2016,6,1,17,15,642.5,89.0,1.3,25.5,364.0,756.07,571.56
2016,6,1,17,30,609.0,84.0,1.2,25.0,314.0,705.08,538.48
2016,6,1,17,45,565.0,77.0,1.15,25.0,265.0,641.57,494.86
2016,6,1,18,0,521.0,70.0,1.1,25.0,216.0,578.58,449.99
2016,6,1,18,15,456.5,61.0,1.0,24.0,170.0,497.07,390.53
2016,6,1,18,30,392.0,52.0,0.9,23.0,124.0,418.55,330.22
2016,6,1,18,45,300.5,40.5,0.85,22.5,85.5,320.7,250.82
2016,6,1,19,0,209.0,29.0,0.8,22.0,47.0,227.9,164.24
2016,6,1,19,15,104.5,14.5,0.8,21.5,23.5,108.65,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,74.5,12.0,0.45,19.0,17.0,10.24,0.0
2016,6,2,5,30,149.0,24.0,0.5,19.0,34.0,18.62,6.22
2016,6,2,5,45,248.5,37.0,0.6,19.5,70.5,28.55,18.42
2016,6,2,6,0,348.0,50.0,0.7,20.0,107.0,38.36,27.52
2016,6,2,6,15,418.0,59.5,0.65,20.5,152.0,46.84,35.19
2016,6,2,6,30,488.0,69.0,0.6,21.0,197.0,53.37,40.98
2016,6,2,6,45,244.0,88.0,0.6,21.5,152.0,65.9,51.73
2016,6,2,7,0,0.0,107.0,0.6,22.0,107.0,85.13,67.96
2016,6,2,7,15,2.0,126.5,0.55,22.5,127.5,99.86,80.03
2016,6,2,7,30,4.0,146.0,0.5,23.0,148.0,114.46,91.74
2016,6,2,7,45,19.0,178.0,0.45,23.5,188.5,137.38,110.09
2016,6,2,8,0,34.0,210.0,0.4,24.0,229.0,150.95,120.4
2016,6,2,8,15,134.5,244.5,0.35,24.5,328.5,164.0,130.17
2016,6,2,8,30,235.0,279.0,0.3,25.0,428.0,183.77,145.11
2016,6,2,8,45,507.0,200.5,0.3,25.5,551.0,121.72,94.74
2016,6,2,9,0,779.0,122.0,0.3,26.0,674.0,86.73,66.18
2016,6,2,9,15,491.0,247.0,0.35,26.0,602.0,179.06,118.28
2016,6,2,9,30,203.0,372.0,0.4,26.0,530.0,267.96,191.03
2016,6,2,9,45,513.0,252.0,0.45,26.5,676.5,251.75,165.74
2016,6,2,10,0,823.0,132.0,0.5,27.0,823.0,295.13,189.23
2016,6,2,10,15,548.0,280.0,0.55,27.0,747.5,348.29,240.38
2016,6,2,10,30,273.0,428.0,0.6,27.0,672.0,388.7,277.71
2016,6,2,10,45,559.0,283.5,0.65,27.0,798.0,423.04,300.68
2016,6,2,11,0,845.0,139.0,0.7,27.0,924.0,496.48,354.16
2016,6,2,11,15,574.0,300.0,0.75,27.0,838.0,514.88,370.28
2016,6,2,11,30,303.0,461.0,0.8,27.0,752.0,522.57,375.96
2016,6,2,11,45,578.0,301.5,0.85,27.5,860.5,591.79,426.95
2016,6,2,12,0,853.0,142.0,0.9,28.0,969.0,680.5,490.85
2016,6,2,12,15,853.0,142.0,0.9,28.0,969.5,721.75,519.09
2016,6,2,12,30,853.0,142.0,0.9,28.0,970.0,761.39,546.12
2016,6,2,12,45,840.5,149.0,0.95,28.0,960.5,794.88,568.27
2016,6,2,13,0,828.0,156.0,1.0,28.0,951.0,836.4,595.26
2016,6,2,13,15,824.5,155.0,1.0,28.0,937.0,866.43,614.06
2016,6,2,13,30,821.0,154.0,1.0,28.0,923.0,893.65,631.16
2016,6,2,13,45,554.5,292.5,1.05,28.0,806.5,813.44,577.96
2016,6,2,14,0,288.0,431.0,1.1,28.0,690.0,702.8,501.37
2016,6,2,14,15,198.0,421.5,1.05,27.5,597.5,604.64,436.71
2016,6,2,14,30,108.0,412.0,1.0,27.0,505.0,498.56,364.02
2016,6,2,14,45,277.0,359.0,1.0,27.0,582.5,659.23,480.04
2016,6,2,15,0,446.0,306.0,1.0,27.0,660.0,802.95,578.11
2016,6,2,15,15,284.0,322.5,0.95,27.0,544.0,645.89,470.2
2016,6,2,15,30,122.0,339.0,0.9,27.0,428.0,485.01,357.53
