Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,12,30,419.0,424.0,2.3,31.0,833.0,672.79,483.94
2016,6,22,12,45,437.5,421.5,2.2,31.0,847.0,714.4,511.76
2016,6,22,13,0,456.0,419.0,2.1,31.0,861.0,756.02,539.3
2016,6,22,13,15,456.5,409.5,2.05,31.0,846.5,776.02,552.58
2016,6,22,13,30,457.0,400.0,2.0,31.0,832.0,793.81,564.5
2016,6,22,13,45,367.0,419.0,1.95,31.0,761.0,742.23,529.31
2016,6,22,14,0,277.0,438.0,1.9,31.0,690.0,694.72,496.56
2016,6,22,14,15,250.5,429.5,1.85,31.0,652.5,676.41,484.66
2016,6,22,14,30,224.0,421.0,1.8,31.0,615.0,637.32,458.82
2016,6,22,14,45,199.0,405.5,1.75,31.0,573.0,607.26,438.89
2016,6,22,15,0,174.0,390.0,1.7,31.0,531.0,575.26,417.4
2016,6,22,15,15,221.5,363.5,1.65,31.0,533.5,603.14,438.93
2016,6,22,15,30,269.0,337.0,1.6,31.0,536.0,651.81,473.66
2016,6,22,15,45,215.0,321.0,1.6,31.0,474.5,563.48,413.4
2016,6,22,16,0,161.0,305.0,1.6,31.0,413.0,496.09,366.84
2016,6,22,16,15,186.0,280.0,1.6,31.0,395.5,497.43,370.38
2016,6,22,16,30,211.0,255.0,1.6,31.0,378.0,497.01,372.29
2016,6,22,16,45,259.0,223.5,1.6,31.0,361.0,530.98,399.04
2016,6,22,17,0,307.0,192.0,1.6,31.0,344.0,539.24,407.76
2016,6,22,17,15,434.5,147.0,1.45,30.5,336.0,624.54,472.37
2016,6,22,17,30,562.0,102.0,1.3,30.0,328.0,688.46,518.15
2016,6,22,17,45,522.5,93.0,1.2,29.5,280.0,627.91,476.81
2016,6,22,18,0,483.0,84.0,1.1,29.0,232.0,567.52,435.29
2016,6,22,18,15,424.0,74.5,1.0,28.5,186.5,484.39,375.31
2016,6,22,18,30,365.0,65.0,0.9,28.0,141.0,412.67,321.2
2016,6,22,18,45,280.0,52.0,0.8,27.5,101.0,319.52,247.48
2016,6,22,19,0,195.0,39.0,0.7,27.0,61.0,233.1,175.31
2016,6,22,19,15,97.5,23.5,0.7,26.5,34.5,115.17,57.98
2016,6,22,19,30,0.0,8.0,0.7,26.0,8.0,6.83,0.0
2016,6,22,19,45,0.0,4.0,0.7,26.0,4.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,23,5,15,30.0,11.0,1.95,22.0,13.0,9.39,0.0
2016,6,23,5,30,60.0,22.0,2.1,22.0,26.0,17.38,4.49
2016,6,23,5,45,119.5,41.5,2.25,22.5,58.0,31.99,20.84
2016,6,23,6,0,179.0,61.0,2.4,23.0,90.0,46.28,33.77
2016,6,23,6,15,233.0,78.5,2.45,23.5,130.0,58.93,45.0
2016,6,23,6,30,287.0,96.0,2.5,24.0,170.0,71.31,55.76
2016,6,23,6,45,354.5,102.0,2.55,24.5,214.0,73.43,57.51
2016,6,23,7,0,422.0,108.0,2.6,25.0,258.0,77.04,60.38
2016,6,23,7,15,403.5,131.5,2.75,25.5,293.5,91.15,71.99
2016,6,23,7,30,385.0,155.0,2.9,26.0,329.0,104.43,82.71
2016,6,23,7,45,374.5,179.5,3.1,26.5,365.0,123.71,98.24
2016,6,23,8,0,364.0,204.0,3.3,27.0,401.0,136.98,108.6
2016,6,23,8,15,329.5,234.5,3.4,27.5,425.5,152.37,120.56
2016,6,23,8,30,295.0,265.0,3.5,28.0,450.0,166.72,131.53
2016,6,23,8,45,263.0,293.5,3.65,28.5,467.5,179.04,140.78
2016,6,23,9,0,231.0,322.0,3.8,29.0,485.0,204.78,160.61
2016,6,23,9,15,224.0,344.5,3.8,29.0,510.5,233.86,168.62
2016,6,23,9,30,217.0,367.0,3.8,29.0,536.0,264.13,188.65
2016,6,23,9,45,236.0,382.5,3.85,29.5,574.0,295.29,210.08
2016,6,23,10,0,255.0,398.0,3.9,30.0,612.0,315.51,224.55
2016,6,23,10,15,193.0,418.5,3.9,30.0,584.0,344.08,248.69
2016,6,23,10,30,131.0,439.0,3.9,30.0,556.0,353.08,257.63
2016,6,23,10,45,137.0,452.5,3.95,30.5,577.5,379.03,276.55
2016,6,23,11,0,143.0,466.0,4.0,31.0,599.0,406.04,296.03
2016,6,23,11,15,197.0,470.5,3.95,31.0,657.5,452.42,329.67
2016,6,23,11,30,251.0,475.0,3.9,31.0,716.0,497.34,362.36
2016,6,23,11,45,252.5,479.5,3.85,31.5,724.0,524.51,381.38
2016,6,23,12,0,254.0,484.0,3.8,32.0,732.0,551.96,400.32
2016,6,23,12,15,248.0,486.5,3.7,32.0,729.0,572.84,415.07
2016,6,23,12,30,242.0,489.0,3.6,32.0,726.0,591.61,428.18
2016,6,23,12,45,222.5,489.5,3.55,32.0,706.0,596.26,431.36
2016,6,23,13,0,203.0,490.0,3.5,32.0,686.0,598.73,432.99
2016,6,23,13,15,234.0,476.5,3.4,32.0,700.0,629.65,455.21
2016,6,23,13,30,265.0,463.0,3.3,32.0,714.0,672.17,484.88
2016,6,23,13,45,266.0,452.0,3.2,32.0,699.0,680.91,490.95
2016,6,23,14,0,267.0,441.0,3.1,32.0,684.0,688.01,496.12
2016,6,23,14,15,133.5,287.0,3.0,31.5,409.0,406.39,300.39
2016,6,23,14,30,0.0,133.0,2.9,31.0,134.0,112.32,80.77
2016,6,23,14,45,148.5,251.5,2.8,31.0,372.5,397.99,298.85
2016,6,23,15,0,297.0,370.0,2.7,31.0,611.0,698.07,510.24
2016,6,23,15,15,327.5,342.0,2.55,31.0,595.5,708.44,516.76
2016,6,23,15,30,358.0,314.0,2.4,31.0,580.0,716.77,523.92
2016,6,23,15,45,485.5,249.0,2.3,31.0,586.5,802.59,585.65
2016,6,23,16,0,613.0,184.0,2.2,31.0,593.0,872.08,634.33
2016,6,23,16,15,591.5,177.0,2.0,30.5,548.0,841.87,615.1
2016,6,23,16,30,570.0,170.0,1.8,30.0,503.0,800.14,588.95
2016,6,23,16,45,553.5,158.5,1.65,30.0,458.0,765.85,566.89
2016,6,23,17,0,537.0,147.0,1.5,30.0,413.0,729.73,543.32
2016,6,23,17,15,402.5,149.5,1.3,29.5,336.5,597.26,451.78
2016,6,23,17,30,268.0,152.0,1.1,29.0,260.0,448.72,344.98
2016,6,23,17,45,234.0,137.0,0.95,28.5,221.5,396.71,307.98
2016,6,23,18,0,200.0,122.0,0.8,28.0,183.0,346.0,270.1
2016,6,23,18,15,169.5,101.5,0.8,27.5,146.5,291.47,228.76
2016,6,23,18,30,139.0,81.0,0.8,27.0,110.0,222.08,174.53
2016,6,23,18,45,100.5,60.5,0.8,26.5,78.5,164.21,127.25
2016,6,23,19,0,62.0,40.0,0.8,26.0,47.0,107.03,79.02
2016,6,23,19,15,31.0,22.5,0.8,25.5,26.0,56.34,26.06
2016,6,23,19,30,0.0,5.0,0.8,25.0,5.0,4.27,0.0
2016,6,23,19,45,0.0,2.5,0.8,25.0,2.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,8.0,1.85,22.0,8.0,6.83,0.0
2016,6,24,5,30,0.0,16.0,1.9,22.0,16.0,13.2,1.83
2016,6,24,5,45,6.5,35.0,2.0,22.5,36.0,28.3,17.77
2016,6,24,6,0,13.0,54.0,2.1,23.0,56.0,42.96,30.94
2016,6,24,6,15,27.0,74.5,2.1,23.0,81.0,57.55,43.91
2016,6,24,6,30,41.0,95.0,2.1,23.0,106.0,72.4,56.92
2016,6,24,6,45,55.0,116.0,2.15,23.0,134.0,87.33,69.76
2016,6,24,7,0,69.0,137.0,2.2,23.0,162.0,102.04,82.17
2016,6,24,7,15,191.0,152.5,2.25,23.0,235.5,110.6,89.18
2016,6,24,7,30,313.0,168.0,2.3,23.0,309.0,116.58,93.92
2016,6,24,7,45,384.0,175.0,2.35,23.5,368.0,114.99,92.05
2016,6,24,8,0,455.0,182.0,2.4,24.0,427.0,118.02,94.08
2016,6,24,8,15,563.5,162.5,2.4,24.5,495.0,104.98,82.74
2016,6,24,8,30,672.0,143.0,2.4,25.0,563.0,90.8,70.57
2016,6,24,8,45,549.0,206.0,2.4,25.5,566.0,126.03,99.22
2016,6,24,9,0,426.0,269.0,2.4,26.0,569.0,155.1,122.3
2016,6,24,9,15,381.0,304.5,2.3,26.0,585.0,209.75,147.37
2016,6,24,9,30,336.0,340.0,2.2,26.0,601.0,250.43,175.04
2016,6,24,9,45,297.5,368.5,2.15,26.5,607.5,284.62,201.02
2016,6,24,10,0,259.0,397.0,2.1,27.0,614.0,315.51,225.69
2016,6,24,10,15,293.0,406.0,2.05,27.0,660.0,352.95,253.42
2016,6,24,10,30,327.0,415.0,2.0,27.0,706.0,394.37,284.42
2016,6,24,10,45,276.5,438.0,1.95,27.5,688.5,414.62,300.88
2016,6,24,11,0,226.0,461.0,1.9,28.0,671.0,440.21,320.11
2016,6,24,11,15,257.0,463.0,1.85,28.0,706.0,468.88,341.21
2016,6,24,11,30,288.0,465.0,1.8,28.0,741.0,510.61,371.28
2016,6,24,11,45,349.0,443.5,1.75,28.0,781.5,556.47,404.26
2016,6,24,12,0,410.0,422.0,1.7,28.0,822.0,603.73,438.01
2016,6,24,12,15,346.5,450.5,1.7,28.0,788.5,613.16,444.06
2016,6,24,12,30,283.0,479.0,1.7,28.0,755.0,614.98,444.75
2016,6,24,12,45,348.5,448.5,1.7,28.5,786.5,663.9,478.85
2016,6,24,13,0,414.0,418.0,1.7,29.0,818.0,720.09,516.93
2016,6,24,13,15,312.5,446.0,1.7,29.0,745.5,677.97,487.08
2016,6,24,13,30,211.0,474.0,1.7,29.0,673.0,623.23,448.92
2016,6,24,13,45,246.0,456.0,1.7,29.0,683.0,666.19,479.6
2016,6,24,14,0,281.0,438.0,1.7,29.0,693.0,698.02,502.12
2016,6,24,14,15,317.5,412.5,1.65,29.0,693.0,723.47,520.27
2016,6,24,14,30,354.0,387.0,1.6,29.0,693.0,747.89,537.78
2016,6,24,14,45,563.5,266.0,1.6,29.5,731.5,863.62,618.71
2016,6,24,15,0,773.0,145.0,1.6,30.0,770.0,958.75,679.7
2016,6,24,15,15,470.5,247.5,1.6,30.0,622.5,772.72,557.7
2016,6,24,15,30,168.0,350.0,1.6,30.0,475.0,541.36,396.12
2016,6,24,15,45,92.5,290.5,1.6,30.0,359.0,381.78,284.37
2016,6,24,16,0,17.0,231.0,1.6,30.0,243.0,224.59,167.7
2016,6,24,16,15,251.5,211.0,1.5,30.0,359.0,503.78,380.77
2016,6,24,16,30,486.0,191.0,1.4,30.0,475.0,740.99,547.99
2016,6,24,16,45,581.5,144.0,1.35,30.0,454.0,786.54,578.38
2016,6,24,17,0,677.0,97.0,1.3,30.0,433.0,814.41,597.74
2016,6,24,17,15,646.0,92.0,1.2,29.5,384.0,767.25,568.05
2016,6,24,17,30,615.0,87.0,1.1,29.0,335.0,719.03,537.73
2016,6,24,17,45,582.5,78.5,1.0,29.0,287.0,664.08,500.82
2016,6,24,18,0,550.0,70.0,0.9,29.0,239.0,608.89,462.57
2016,6,24,18,15,492.0,62.5,0.8,28.5,193.0,533.79,409.33
2016,6,24,18,30,434.0,55.0,0.7,28.0,147.0,460.99,355.33
2016,6,24,18,45,354.0,44.5,0.6,27.5,106.5,370.54,285.42
2016,6,24,19,0,274.0,34.0,0.5,27.0,66.0,285.9,214.8
2016,6,24,19,15,137.0,21.5,0.45,26.5,37.5,152.64,79.82
2016,6,24,19,30,0.0,9.0,0.4,26.0,9.0,7.68,0.0
2016,6,24,19,45,0.0,4.5,0.4,26.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,65.5,11.5,2.2,20.0,15.5,9.82,0.0
2016,6,25,5,30,131.0,23.0,2.3,20.0,31.0,17.84,4.18
2016,6,25,5,45,224.5,37.0,2.45,20.5,66.0,28.5,18.07
2016,6,25,6,0,318.0,51.0,2.6,21.0,101.0,38.99,27.81
2016,6,25,6,15,389.0,61.0,2.65,21.5,145.0,46.29,34.49
2016,6,25,6,30,460.0,71.0,2.7,22.0,189.0,55.04,42.2
2016,6,25,6,45,507.5,79.5,2.8,22.5,237.0,60.33,46.73
2016,6,25,7,0,555.0,88.0,2.9,23.0,285.0,65.43,50.95
2016,6,25,7,15,295.0,128.5,2.9,23.5,235.0,92.49,73.76
2016,6,25,7,30,35.0,169.0,2.9,24.0,185.0,124.1,99.93
2016,6,25,7,45,19.0,165.0,2.95,24.5,174.0,128.56,103.05
2016,6,25,8,0,3.0,161.0,3.0,25.0,163.0,126.76,100.99
2016,6,25,8,15,1.5,154.0,3.0,25.0,155.0,122.66,97.26
2016,6,25,8,30,0.0,147.0,3.0,25.0,147.0,118.17,93.25
2016,6,25,8,45,0.0,145.0,3.0,25.5,145.0,117.1,91.91
2016,6,25,9,0,0.0,143.0,3.0,26.0,143.0,115.89,90.48
2016,6,25,9,15,0.0,139.5,2.95,26.5,139.5,113.7,84.37
2016,6,25,9,30,0.0,136.0,2.9,27.0,136.0,111.36,82.18
2016,6,25,9,45,5.5,184.0,2.85,27.5,188.5,149.32,110.92
2016,6,25,10,0,11.0,232.0,2.8,28.0,241.0,187.52,139.34
2016,6,25,10,15,12.5,239.0,2.75,28.0,250.0,194.93,144.68
2016,6,25,10,30,14.0,246.0,2.7,28.0,259.0,202.54,150.27
2016,6,25,10,45,11.5,223.0,2.7,28.5,234.0,185.67,137.24
2016,6,25,11,0,9.0,200.0,2.7,29.0,209.0,167.85,123.55
2016,6,25,11,15,29.0,314.0,2.65,29.0,342.0,262.32,194.0
2016,6,25,11,30,49.0,428.0,2.6,29.0,475.0,363.4,267.37
2016,6,25,11,45,26.5,289.0,2.55,29.0,314.5,250.86,185.08
2016,6,25,12,0,4.0,150.0,2.5,29.0,154.0,127.63,92.84
2016,6,25,12,15,39.5,309.0,2.45,29.0,348.0,284.73,211.04
2016,6,25,12,30,75.0,468.0,2.4,29.0,542.0,447.96,328.29
2016,6,25,12,45,114.5,479.0,2.35,29.0,591.0,502.96,367.04
2016,6,25,13,0,154.0,490.0,2.3,29.0,640.0,558.28,406.13
2016,6,25,13,15,109.0,465.0,2.3,29.0,570.5,502.82,366.9
2016,6,25,13,30,64.0,440.0,2.3,29.0,501.0,450.09,329.42
2016,6,25,13,45,197.5,432.0,2.3,29.0,613.5,586.04,428.71
2016,6,25,14,0,331.0,424.0,2.3,29.0,726.0,731.12,529.91
2016,6,25,14,15,524.5,314.0,2.35,29.0,776.0,840.93,608.22
2016,6,25,14,30,718.0,204.0,2.4,29.0,826.0,943.26,679.26
2016,6,25,14,45,515.0,285.0,2.45,29.0,722.0,834.81,605.6
2016,6,25,15,0,312.0,366.0,2.5,29.0,618.0,708.63,517.93
2016,6,25,15,15,499.5,272.5,2.55,28.5,653.5,828.7,607.72
2016,6,25,15,30,687.0,179.0,2.6,28.0,689.0,935.18,683.42
2016,6,25,15,45,666.5,176.0,2.65,28.0,646.5,915.9,671.77
2016,6,25,16,0,646.0,173.0,2.7,28.0,604.0,893.71,659.33
2016,6,25,16,15,624.0,167.0,2.7,27.5,558.5,863.97,642.72
2016,6,25,16,30,602.0,161.0,2.7,27.0,513.0,831.76,624.27
2016,6,25,16,45,571.5,154.5,2.7,27.0,465.0,788.32,596.61
2016,6,25,17,0,541.0,148.0,2.7,27.0,417.0,735.08,561.67
2016,6,25,17,15,506.0,139.0,2.6,26.5,368.5,682.93,527.38
2016,6,25,17,30,471.0,130.0,2.5,26.0,320.0,630.43,491.92
2016,6,25,17,45,427.5,118.5,2.4,26.0,273.0,567.11,446.23
2016,6,25,18,0,384.0,107.0,2.3,26.0,226.0,504.78,399.73
2016,6,25,18,15,327.0,93.0,2.05,25.5,181.0,429.31,341.73
2016,6,25,18,30,270.0,79.0,1.8,25.0,136.0,339.99,271.33
2016,6,25,18,45,203.0,61.0,1.55,24.5,97.5,258.6,204.47
2016,6,25,19,0,136.0,43.0,1.3,24.0,59.0,181.37,138.46
2016,6,25,19,15,73.0,24.5,1.3,23.5,33.0,100.96,52.52
2016,6,25,19,30,10.0,6.0,1.3,23.0,7.0,11.52,0.0
2016,6,25,19,45,5.0,3.0,1.3,23.0,3.5,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,46.0,12.0,1.2,18.5,15.0,10.24,0.0
2016,6,26,5,30,92.0,24.0,1.3,19.0,30.0,18.86,4.37
2016,6,26,5,45,190.5,39.5,1.45,19.5,65.5,30.27,19.62
2016,6,26,6,0,289.0,55.0,1.6,20.0,101.0,41.81,30.36
2016,6,26,6,15,361.0,67.0,1.6,20.5,145.5,50.46,38.25
2016,6,26,6,30,433.0,79.0,1.6,21.0,190.0,58.94,45.76
2016,6,26,6,45,495.0,86.0,1.6,21.5,239.5,65.45,51.35
2016,6,26,7,0,557.0,93.0,1.6,22.0,289.0,69.34,54.51
2016,6,26,7,15,596.0,99.5,1.6,22.5,339.5,72.51,56.96
2016,6,26,7,30,635.0,106.0,1.6,23.0,390.0,75.57,59.24
2016,6,26,7,45,670.5,109.5,1.6,23.5,441.5,76.37,59.57
2016,6,26,8,0,706.0,113.0,1.6,24.0,493.0,77.16,59.9
2016,6,26,8,15,728.5,117.0,1.55,24.5,541.5,78.02,60.28
2016,6,26,8,30,751.0,121.0,1.5,25.0,590.0,86.75,67.2
2016,6,26,8,45,569.0,202.0,1.5,25.5,572.5,124.28,97.67
2016,6,26,9,0,387.0,283.0,1.5,26.0,555.0,174.32,137.52
2016,6,26,9,15,604.5,206.0,1.5,26.5,660.0,153.28,97.48
2016,6,26,9,30,822.0,129.0,1.5,27.0,765.0,178.08,99.95
2016,6,26,9,45,827.0,134.5,1.5,27.5,800.0,230.73,138.16
2016,6,26,10,0,832.0,140.0,1.5,28.0,835.0,284.12,180.78
2016,6,26,10,15,626.0,252.5,1.5,28.0,786.5,340.39,233.16
2016,6,26,10,30,420.0,365.0,1.5,28.0,738.0,384.93,273.64
2016,6,26,10,45,379.0,397.0,1.55,28.5,740.5,428.8,307.45
2016,6,26,11,0,338.0,429.0,1.6,29.0,743.0,459.47,330.76
2016,6,26,11,15,402.5,418.0,1.6,29.0,798.0,511.03,368.16
2016,6,26,11,30,467.0,407.0,1.6,29.0,853.0,562.53,405.33
2016,6,26,11,45,432.5,415.0,1.65,29.0,831.5,580.75,419.19
2016,6,26,12,0,398.0,423.0,1.7,29.0,810.0,598.69,432.48
2016,6,26,12,15,425.5,424.0,1.7,29.0,838.5,645.37,465.25
2016,6,26,12,30,453.0,425.0,1.7,29.0,867.0,696.85,500.5
2016,6,26,12,45,414.0,427.5,1.7,29.5,829.5,699.14,500.89
2016,6,26,13,0,375.0,430.0,1.7,30.0,792.0,692.92,495.91
2016,6,26,13,15,384.0,419.5,1.7,30.0,786.0,714.55,511.23
2016,6,26,13,30,393.0,409.0,1.7,30.0,780.0,734.84,525.39
2016,6,26,13,45,431.0,389.5,1.7,30.0,788.5,782.99,558.14
2016,6,26,14,0,469.0,370.0,1.7,30.0,797.0,821.51,584.34
2016,6,26,14,15,418.0,374.5,1.7,30.0,746.5,796.14,567.41
2016,6,26,14,30,367.0,379.0,1.7,30.0,696.0,752.09,538.97
2016,6,26,14,45,605.5,252.5,1.75,30.0,752.0,896.84,641.06
2016,6,26,15,0,844.0,126.0,1.8,30.0,808.0,995.89,705.06
2016,6,26,15,15,833.0,123.5,1.8,29.5,769.5,1006.12,713.08
2016,6,26,15,30,822.0,121.0,1.8,29.0,731.0,999.78,711.92
2016,6,26,15,45,810.5,116.5,1.8,29.0,688.5,987.26,705.78
2016,6,26,16,0,799.0,112.0,1.8,29.0,646.0,971.49,697.74
2016,6,26,16,15,781.0,108.5,1.75,28.5,599.0,947.22,685.12
2016,6,26,16,30,763.0,105.0,1.7,28.0,552.0,920.12,670.69
2016,6,26,16,45,742.0,100.5,1.7,28.0,503.0,886.21,650.99
2016,6,26,17,0,721.0,96.0,1.7,28.0,454.0,856.15,633.64
2016,6,26,17,15,690.5,91.0,1.6,27.5,403.0,808.63,604.39
2016,6,26,17,30,660.0,86.0,1.5,27.0,352.0,759.89,573.72
2016,6,26,17,45,619.0,79.5,1.45,27.0,301.5,698.77,532.83
2016,6,26,18,0,578.0,73.0,1.4,27.0,251.0,637.74,490.64
2016,6,26,18,15,519.0,65.5,1.3,26.0,203.0,560.79,436.4
2016,6,26,18,30,460.0,58.0,1.2,25.0,155.0,485.97,380.88
2016,6,26,18,45,374.5,47.5,1.1,24.0,112.5,390.07,306.22
2016,6,26,19,0,289.0,37.0,1.0,23.0,70.0,300.06,230.42
2016,6,26,19,15,170.5,23.0,1.0,22.5,40.0,179.03,97.66
2016,6,26,19,30,52.0,9.0,1.0,22.0,10.0,40.97,0.0
2016,6,26,19,45,26.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,66.5,11.5,0.85,17.5,15.5,9.82,0.0
2016,6,27,5,30,133.0,23.0,1.0,18.0,31.0,17.85,3.41
2016,6,27,5,45,230.0,36.5,1.2,18.5,66.5,28.15,17.91
2016,6,27,6,0,327.0,50.0,1.4,19.0,102.0,38.31,27.47
2016,6,27,6,15,169.0,69.0,1.5,19.5,96.5,52.14,39.86
2016,6,27,6,30,11.0,88.0,1.6,20.0,91.0,69.15,54.8
2016,6,27,6,45,18.5,107.5,1.7,21.0,113.5,83.95,67.41
2016,6,27,7,0,26.0,127.0,1.8,22.0,136.0,95.48,76.9
2016,6,27,7,15,83.5,156.0,1.95,22.5,192.0,115.22,93.27
2016,6,27,7,30,141.0,185.0,2.1,23.0,248.0,129.53,104.78
2016,6,27,7,45,197.5,204.0,2.3,24.0,304.0,141.82,114.22
2016,6,27,8,0,254.0,223.0,2.5,25.0,360.0,146.01,116.83
2016,6,27,8,15,493.5,171.5,2.45,25.5,468.5,110.17,86.68
2016,6,27,8,30,733.0,120.0,2.4,26.0,577.0,77.9,59.6
2016,6,27,8,45,591.0,189.0,2.4,27.0,575.0,115.25,89.85
2016,6,27,9,0,449.0,258.0,2.4,28.0,573.0,149.8,117.09
2016,6,27,9,15,466.5,268.5,2.3,28.0,613.5,181.9,123.11
2016,6,27,9,30,484.0,279.0,2.2,28.0,654.0,221.34,146.1
2016,6,27,9,45,298.5,340.0,2.1,28.5,575.0,267.69,186.91
2016,6,27,10,0,113.0,401.0,2.0,29.0,496.0,295.74,214.61
2016,6,27,10,15,462.5,276.0,1.9,29.5,683.5,311.61,216.07
2016,6,27,10,30,812.0,151.0,1.8,30.0,871.0,381.23,261.86
2016,6,27,10,45,816.0,153.5,1.7,30.5,893.5,431.77,302.44
2016,6,27,11,0,820.0,156.0,1.6,31.0,916.0,482.19,341.73
2016,6,27,11,15,503.5,319.5,1.55,31.0,789.5,487.65,349.33
2016,6,27,11,30,187.0,483.0,1.5,31.0,663.0,473.08,339.24
2016,6,27,11,45,218.0,484.0,1.45,31.5,695.0,510.82,365.19
2016,6,27,12,0,249.0,485.0,1.4,32.0,727.0,548.05,390.17
2016,6,27,12,15,539.0,322.5,1.35,32.0,847.5,646.31,460.97
2016,6,27,12,30,829.0,160.0,1.3,32.0,968.0,753.65,536.45
2016,6,27,12,45,819.5,165.0,1.3,32.0,960.5,789.58,559.72
2016,6,27,13,0,810.0,170.0,1.3,32.0,953.0,823.02,581.07
2016,6,27,13,15,806.0,169.0,1.25,32.0,939.5,853.1,599.34
2016,6,27,13,30,802.0,168.0,1.2,32.0,926.0,880.43,615.77
2016,6,27,13,45,795.0,167.5,1.2,32.0,905.5,902.61,629.68
2016,6,27,14,0,788.0,167.0,1.2,32.0,885.0,921.68,641.76
2016,6,27,14,15,530.0,289.0,1.15,32.0,766.0,821.19,575.66
2016,6,27,14,30,272.0,411.0,1.1,32.0,647.0,691.57,487.15
2016,6,27,14,45,233.0,400.5,1.1,32.0,597.0,635.21,451.88
2016,6,27,15,0,194.0,390.0,1.1,32.0,547.0,594.87,425.57
2016,6,27,15,15,133.0,361.0,1.1,31.5,466.0,510.22,368.99
2016,6,27,15,30,72.0,332.0,1.1,31.0,385.0,401.45,293.95
2016,6,27,15,45,116.5,319.0,1.1,31.0,399.5,460.39,338.3
2016,6,27,16,0,161.0,306.0,1.1,31.0,414.0,497.03,365.85
2016,6,27,16,15,80.5,231.5,1.05,30.5,286.0,311.69,233.34
2016,6,27,16,30,0.0,157.0,1.0,30.0,158.0,137.51,101.68
2016,6,27,16,45,19.5,174.5,1.0,30.0,185.0,176.54,133.34
2016,6,27,17,0,39.0,192.0,1.0,30.0,212.0,236.95,180.33
2016,6,27,17,15,34.0,171.5,0.95,29.5,187.5,211.93,161.82
2016,6,27,17,30,29.0,151.0,0.9,29.0,163.0,186.69,143.16
2016,6,27,17,45,22.0,130.0,0.9,28.5,138.5,143.98,110.38
2016,6,27,18,0,15.0,109.0,0.9,28.0,114.0,117.59,89.75
2016,6,27,18,15,7.5,88.5,0.8,27.5,91.0,91.34,68.66
2016,6,27,18,30,0.0,68.0,0.7,27.0,68.0,64.92,47.02
2016,6,27,18,45,0.0,48.5,0.65,26.5,48.5,45.24,30.81
2016,6,27,19,0,0.0,29.0,0.6,26.0,29.0,24.27,13.41
2016,6,27,19,15,0.0,16.0,0.6,25.5,16.0,13.2,1.85
2016,6,27,19,30,0.0,3.0,0.6,25.0,3.0,2.56,0.0
2016,6,27,19,45,0.0,1.5,0.65,25.0,1.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,5.5,0.35,22.0,5.5,4.69,0.0
2016,6,28,5,30,0.0,11.0,0.4,22.0,11.0,9.05,0.0
2016,6,28,5,45,0.0,26.0,0.5,22.0,26.0,21.48,12.1
2016,6,28,6,0,0.0,41.0,0.6,22.0,41.0,33.54,23.06
2016,6,28,6,15,0.0,60.0,0.55,22.0,60.0,48.28,36.15
2016,6,28,6,30,0.0,79.0,0.5,22.0,79.0,62.87,48.95
2016,6,28,6,45,4.0,99.0,0.5,22.5,100.5,78.07,61.9
2016,6,28,7,0,8.0,119.0,0.5,23.0,122.0,93.14,74.46
2016,6,28,7,15,4.0,105.5,0.6,23.0,107.0,84.9,67.27
2016,6,28,7,30,0.0,92.0,0.7,23.0,92.0,75.57,59.19
2016,6,28,7,45,0.0,111.5,0.85,23.0,111.5,90.62,71.69
2016,6,28,8,0,0.0,131.0,1.0,23.0,131.0,105.46,83.84
2016,6,28,8,15,3.0,157.0,1.05,23.0,159.0,124.76,99.55
2016,6,28,8,30,6.0,183.0,1.1,23.0,187.0,143.69,114.76
2016,6,28,8,45,3.0,162.0,1.2,23.5,164.0,129.49,102.56
2016,6,28,9,0,0.0,141.0,1.3,24.0,141.0,114.39,89.77
2016,6,28,9,15,7.0,196.0,1.35,24.0,202.0,155.63,117.6
2016,6,28,9,30,14.0,251.0,1.4,24.0,263.0,196.96,148.65
2016,6,28,9,45,15.0,262.5,1.45,24.5,275.0,207.88,156.21
2016,6,28,10,0,16.0,274.0,1.5,25.0,287.0,218.98,164.05
2016,6,28,10,15,27.5,323.0,1.55,25.5,347.0,247.54,184.61
2016,6,28,10,30,39.0,372.0,1.6,26.0,407.0,289.37,214.87
2016,6,28,10,45,25.5,303.0,1.65,26.5,326.0,243.19,180.55
2016,6,28,11,0,12.0,234.0,1.7,27.0,245.0,195.84,145.19
2016,6,28,11,15,15.5,282.0,1.65,27.0,297.0,236.72,175.79
2016,6,28,11,30,19.0,330.0,1.6,27.0,349.0,278.43,206.34
2016,6,28,11,45,31.5,378.0,1.6,27.5,409.0,322.63,238.03
2016,6,28,12,0,44.0,426.0,1.6,28.0,469.0,374.54,274.75
2016,6,28,12,15,48.5,435.0,1.55,28.0,482.5,392.69,287.44
2016,6,28,12,30,53.0,444.0,1.5,28.0,496.0,411.55,300.76
2016,6,28,12,45,45.0,426.0,1.5,28.0,470.0,398.4,291.43
2016,6,28,13,0,37.0,408.0,1.5,28.0,444.0,383.62,281.05
2016,6,28,13,15,117.5,442.0,1.45,28.0,553.5,498.97,364.19
2016,6,28,13,30,198.0,476.0,1.4,28.0,663.0,612.76,442.94
2016,6,28,13,45,110.5,406.5,1.35,28.0,511.0,482.41,351.57
2016,6,28,14,0,23.0,337.0,1.3,28.0,359.0,313.32,230.53
2016,6,28,14,15,73.0,380.0,1.25,28.0,444.0,422.29,311.07
2016,6,28,14,30,123.0,423.0,1.2,28.0,529.0,539.82,393.48
2016,6,28,14,45,238.5,390.0,1.2,28.0,586.5,649.1,470.74
2016,6,28,15,0,354.0,357.0,1.2,28.0,644.0,740.91,534.78
2016,6,28,15,15,577.0,237.0,1.1,28.0,677.5,875.78,627.25
2016,6,28,15,30,800.0,117.0,1.0,28.0,711.0,972.56,687.15
2016,6,28,15,45,788.0,113.0,0.95,28.0,669.5,960.11,678.83
2016,6,28,16,0,776.0,109.0,0.9,28.0,628.0,944.5,670.12
2016,6,28,16,15,759.0,106.0,0.85,28.0,582.5,922.03,657.25
2016,6,28,16,30,742.0,103.0,0.8,28.0,537.0,896.81,642.75
2016,6,28,16,45,723.0,97.5,0.75,28.0,489.5,864.0,623.39
2016,6,28,17,0,704.0,92.0,0.7,28.0,442.0,834.47,606.06
2016,6,28,17,15,423.5,128.0,0.7,27.5,332.0,590.58,445.34
2016,6,28,17,30,143.0,164.0,0.7,27.0,222.0,329.2,254.17
2016,6,28,17,45,134.5,142.0,0.7,27.0,190.5,295.15,230.82
2016,6,28,18,0,126.0,120.0,0.7,27.0,159.0,260.56,204.8
2016,6,28,18,15,291.5,87.5,0.7,26.0,155.5,392.35,309.73
2016,6,28,18,30,457.0,55.0,0.7,25.0,152.0,480.3,375.15
2016,6,28,18,45,374.5,45.0,0.7,24.5,110.5,387.57,302.0
2016,6,28,19,0,292.0,35.0,0.7,24.0,69.0,300.65,229.25
2016,6,28,19,15,175.0,22.0,0.7,23.5,39.5,180.22,97.96
2016,6,28,19,30,58.0,9.0,0.7,23.0,10.0,44.86,0.0
2016,6,28,19,45,29.0,4.5,0.75,22.5,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,71.5,10.5,1.15,19.5,14.5,8.96,0.0
2016,6,29,5,30,143.0,21.0,1.3,20.0,29.0,16.34,1.52
2016,6,29,5,45,245.0,34.0,1.45,20.5,65.0,26.33,16.13
2016,6,29,6,0,347.0,47.0,1.6,21.0,101.0,37.91,26.85
2016,6,29,6,15,418.0,56.5,1.65,21.5,145.5,44.71,33.1
2016,6,29,6,30,489.0,66.0,1.7,22.0,190.0,51.34,39.0
2016,6,29,6,45,542.5,72.5,1.8,23.0,238.5,55.3,42.31
2016,6,29,7,0,596.0,79.0,1.9,24.0,287.0,59.2,45.41
2016,6,29,7,15,632.0,85.0,1.95,24.5,337.0,62.43,47.94
2016,6,29,7,30,668.0,91.0,2.0,25.0,387.0,65.54,50.3
2016,6,29,7,45,694.5,95.5,2.15,25.5,437.0,67.36,51.54
2016,6,29,8,0,721.0,100.0,2.3,26.0,487.0,69.08,52.68
2016,6,29,8,15,742.0,104.0,2.15,26.5,534.5,77.06,59.02
2016,6,29,8,30,763.0,108.0,2.0,27.0,582.0,78.31,59.71
2016,6,29,8,45,661.5,162.5,1.85,27.5,595.5,99.98,77.16
2016,6,29,9,0,560.0,217.0,1.7,28.0,609.0,129.8,100.89
2016,6,29,9,15,688.0,169.5,1.5,28.0,680.5,134.21,80.89
2016,6,29,9,30,816.0,122.0,1.3,28.0,752.0,169.96,93.87
2016,6,29,9,45,649.5,219.0,1.15,28.5,735.0,241.94,152.82
2016,6,29,10,0,483.0,316.0,1.0,29.0,718.0,307.36,208.36
2016,6,29,10,15,668.0,221.5,0.9,29.0,800.5,330.17,222.05
2016,6,29,10,30,853.0,127.0,0.8,29.0,883.0,382.79,260.24
2016,6,29,10,45,492.5,295.0,0.75,29.5,734.0,397.8,280.4
2016,6,29,11,0,132.0,463.0,0.7,30.0,585.0,397.54,284.32
2016,6,29,11,15,245.0,448.0,0.7,30.0,680.0,450.92,321.67
2016,6,29,11,30,358.0,433.0,0.7,30.0,775.0,524.89,372.85
2016,6,29,11,45,392.5,427.5,0.75,30.5,806.0,568.82,402.71
2016,6,29,12,0,427.0,422.0,0.8,31.0,837.0,612.37,432.24
2016,6,29,12,15,246.0,440.5,0.8,31.0,680.0,533.81,378.69
2016,6,29,12,30,65.0,459.0,0.8,31.0,523.0,432.62,308.23
2016,6,29,12,45,129.5,474.5,0.85,31.0,600.5,510.06,363.29
2016,6,29,13,0,194.0,490.0,0.9,31.0,678.0,589.95,417.77
2016,6,29,13,15,176.5,483.5,0.85,31.0,653.0,585.66,413.91
2016,6,29,13,30,159.0,477.0,0.8,31.0,628.0,579.15,409.33
2016,6,29,13,45,273.0,435.5,0.75,31.0,687.0,670.4,471.97
2016,6,29,14,0,387.0,394.0,0.7,31.0,746.0,753.57,527.08
2016,6,29,14,15,203.5,350.0,0.6,31.0,535.0,551.19,391.56
2016,6,29,14,30,20.0,306.0,0.5,31.0,324.0,286.71,206.69
2016,6,29,14,45,173.0,334.5,0.4,31.0,475.5,506.94,365.71
2016,6,29,15,0,326.0,363.0,0.3,31.0,627.0,719.05,504.37
2016,6,29,15,15,164.5,264.5,0.25,30.5,398.0,437.87,316.12
2016,6,29,15,30,3.0,166.0,0.2,30.0,169.0,145.52,105.28
2016,6,29,15,45,1.5,118.5,0.2,30.0,120.0,101.43,73.33
2016,6,29,16,0,0.0,71.0,0.2,30.0,71.0,59.04,40.86
2016,6,29,16,15,0.0,84.5,0.25,30.0,84.5,70.29,49.87
2016,6,29,16,30,0.0,98.0,0.3,30.0,98.0,81.95,59.12
2016,6,29,16,45,207.5,135.0,0.4,30.0,238.0,370.21,283.77
2016,6,29,17,0,415.0,172.0,0.5,30.0,378.0,642.17,476.27
2016,6,29,17,15,387.0,159.0,0.6,29.5,335.0,594.68,444.0
2016,6,29,17,30,359.0,146.0,0.7,29.0,292.0,525.59,399.58
2016,6,29,17,45,324.5,130.5,0.8,28.5,248.0,469.69,362.17
2016,6,29,18,0,290.0,115.0,0.9,28.0,204.0,414.66,323.43
2016,6,29,18,15,251.0,97.0,0.85,27.0,164.0,353.31,277.94
2016,6,29,18,30,212.0,79.0,0.8,26.0,124.0,293.61,231.67
2016,6,29,18,45,149.5,60.5,0.8,25.5,88.0,216.87,169.48
2016,6,29,19,0,87.0,42.0,0.8,25.0,52.0,129.5,97.19
2016,6,29,19,15,43.5,24.0,0.85,24.5,29.0,68.39,33.85
2016,6,29,19,30,0.0,6.0,0.9,24.0,6.0,5.12,0.0
2016,6,29,19,45,0.0,3.0,1.0,23.5,3.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.5,10.0,1.5,19.0,12.0,8.54,0.0
2016,6,30,5,30,67.0,20.0,1.6,19.0,24.0,15.86,0.7
2016,6,30,5,45,151.0,38.0,1.7,19.5,58.0,29.53,18.8
2016,6,30,6,0,235.0,56.0,1.8,20.0,92.0,42.35,30.75
2016,6,30,6,15,303.0,70.0,1.75,20.5,134.5,52.35,39.83
2016,6,30,6,30,371.0,84.0,1.7,21.0,177.0,62.09,48.46
2016,6,30,6,45,185.5,80.0,1.7,21.5,126.5,60.0,46.64
2016,6,30,7,0,0.0,76.0,1.7,22.0,76.0,62.46,48.61
2016,6,30,7,15,0.0,89.5,1.65,22.5,89.5,73.14,57.52
2016,6,30,7,30,0.0,103.0,1.6,23.0,103.0,83.74,66.2
2016,6,30,7,45,31.5,161.5,1.6,23.5,178.0,120.73,96.87
2016,6,30,8,0,63.0,220.0,1.6,24.0,253.0,156.53,125.83
2016,6,30,8,15,63.5,242.5,1.5,24.0,279.0,170.39,136.59
2016,6,30,8,30,64.0,265.0,1.4,24.0,305.0,183.85,146.98
2016,6,30,8,45,32.0,201.5,1.35,24.5,221.5,148.02,117.21
2016,6,30,9,0,0.0,138.0,1.3,25.0,138.0,112.14,87.54
2016,6,30,9,15,1.0,145.5,1.2,25.5,146.5,118.25,88.05
2016,6,30,9,30,2.0,153.0,1.1,26.0,155.0,124.56,92.47
2016,6,30,9,45,6.0,187.5,1.05,26.5,193.0,151.92,112.89
2016,6,30,10,0,10.0,222.0,1.0,27.0,231.0,179.73,133.3
2016,6,30,10,15,16.0,272.0,0.9,27.0,286.5,220.07,162.96
2016,6,30,10,30,22.0,322.0,0.8,27.0,342.0,261.24,192.73
2016,6,30,10,45,19.0,309.0,0.7,27.5,326.5,253.76,186.48
2016,6,30,11,0,16.0,296.0,0.6,28.0,311.0,245.37,179.82
2016,6,30,11,15,18.0,300.0,0.5,28.0,317.0,251.85,184.31
2016,6,30,11,30,20.0,304.0,0.4,28.0,323.0,258.56,188.86
2016,6,30,11,45,152.0,389.5,0.35,28.5,537.0,401.08,290.05
2016,6,30,12,0,284.0,475.0,0.3,29.0,751.0,562.2,397.72
2016,6,30,12,15,156.5,431.5,0.25,29.0,584.0,465.4,330.51
2016,6,30,12,30,29.0,388.0,0.2,29.0,417.0,347.39,248.54
2016,6,30,12,45,45.5,419.0,0.2,29.0,464.0,392.64,281.19
2016,6,30,13,0,62.0,450.0,0.2,29.0,511.0,440.4,313.78
2016,6,30,13,15,33.0,302.5,0.25,29.0,335.0,292.68,211.53
2016,6,30,13,30,4.0,155.0,0.3,29.0,159.0,134.28,96.9
2016,6,30,13,45,164.5,289.5,0.35,29.0,439.5,433.05,317.37
2016,6,30,14,0,325.0,424.0,0.4,29.0,720.0,724.39,509.88
2016,6,30,14,15,228.0,424.0,0.45,29.0,629.0,631.3,445.8
2016,6,30,14,30,131.0,424.0,0.5,29.0,538.0,548.46,390.85
2016,6,30,14,45,68.5,301.5,0.55,29.0,361.0,350.47,256.05
2016,6,30,15,0,6.0,179.0,0.6,29.0,184.0,159.31,116.71
2016,6,30,15,15,89.5,265.0,0.55,29.0,331.5,362.34,269.36
2016,6,30,15,30,173.0,351.0,0.5,29.0,479.0,547.25,397.96
2016,6,30,15,45,97.0,295.5,0.5,29.0,366.5,391.79,288.23
2016,6,30,16,0,21.0,240.0,0.5,29.0,254.0,237.67,176.41
2016,6,30,16,15,133.0,245.5,0.45,28.5,324.5,402.46,301.91
2016,6,30,16,30,245.0,251.0,0.4,28.0,395.0,548.34,406.53
2016,6,30,16,45,408.0,194.5,0.4,28.0,408.5,665.39,490.02
2016,6,30,17,0,571.0,138.0,0.4,28.0,422.0,762.08,556.75
2016,6,30,17,15,536.5,130.0,0.4,27.5,373.5,701.13,517.96
2016,6,30,17,30,502.0,122.0,0.4,27.0,325.0,649.61,486.48
2016,6,30,17,45,447.0,114.0,0.45,27.0,276.0,579.55,440.37
2016,6,30,18,0,392.0,106.0,0.5,27.0,227.0,511.15,393.03
2016,6,30,18,15,335.5,92.0,0.5,26.5,182.0,435.78,338.53
2016,6,30,18,30,279.0,78.0,0.5,26.0,137.0,363.3,283.53
2016,6,30,18,45,200.0,60.5,0.55,25.5,97.0,255.8,199.46
2016,6,30,19,0,121.0,43.0,0.6,25.0,57.0,170.78,128.94
2016,6,30,19,15,60.5,24.5,0.6,24.5,31.5,92.63,47.35
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.12,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,1,5,15,53.5,10.0,1.4,20.5,13.0,8.54,0.0
2016,7,1,5,30,107.0,20.0,1.6,21.0,26.0,15.52,0.0
2016,7,1,5,45,205.0,34.5,1.8,21.5,60.5,26.59,16.15
2016,7,1,6,0,303.0,49.0,2.0,22.0,95.0,37.5,26.33
2016,7,1,6,15,374.0,59.5,2.1,22.0,138.0,45.18,33.41
2016,7,1,6,30,445.0,70.0,2.2,22.0,181.0,54.39,41.62
2016,7,1,6,45,226.0,93.5,2.3,22.5,150.0,69.39,54.53
2016,7,1,7,0,7.0,117.0,2.4,23.0,119.0,91.67,73.4
2016,7,1,7,15,75.5,150.0,2.4,23.5,182.5,111.43,89.78
2016,7,1,7,30,144.0,183.0,2.4,24.0,246.0,128.34,103.45
2016,7,1,7,45,72.0,162.0,2.45,24.5,193.5,121.59,97.24
2016,7,1,8,0,0.0,141.0,2.5,25.0,141.0,112.59,89.24
2016,7,1,8,15,98.0,208.5,2.5,25.5,269.5,143.83,114.5
2016,7,1,8,30,196.0,276.0,2.5,26.0,398.0,181.42,144.39
2016,7,1,8,45,252.0,289.5,2.55,26.5,458.0,177.14,140.16
2016,7,1,9,0,308.0,303.0,2.6,27.0,518.0,183.02,144.23
2016,7,1,9,15,320.0,320.5,2.55,27.5,556.0,210.15,149.6
2016,7,1,9,30,332.0,338.0,2.5,28.0,594.0,245.23,170.42
2016,7,1,9,45,329.0,357.5,2.45,28.5,621.0,280.74,195.49
2016,7,1,10,0,326.0,377.0,2.4,29.0,648.0,316.58,222.41
2016,7,1,10,15,323.5,393.5,2.3,29.0,671.0,351.13,249.3
2016,7,1,10,30,321.0,410.0,2.2,29.0,694.0,385.94,276.34
2016,7,1,10,45,586.5,273.5,2.15,29.5,810.0,414.5,294.84
2016,7,1,11,0,852.0,137.0,2.1,30.0,926.0,482.17,344.19
2016,7,1,11,15,857.0,138.0,2.05,30.0,943.5,531.74,383.18
2016,7,1,11,30,862.0,139.0,2.0,30.0,961.0,580.8,420.74
2016,7,1,11,45,868.5,136.5,2.0,30.5,972.5,627.65,455.07
2016,7,1,12,0,875.0,134.0,2.0,31.0,984.0,673.71,487.82
2016,7,1,12,15,876.0,134.5,1.95,31.0,986.5,717.25,518.59
2016,7,1,12,30,877.0,135.0,1.9,31.0,989.0,759.32,547.62
2016,7,1,12,45,875.5,135.0,1.9,31.5,984.5,797.38,571.7
2016,7,1,13,0,874.0,135.0,1.9,32.0,980.0,833.3,593.58
2016,7,1,13,15,871.5,134.5,1.85,32.0,967.5,865.58,613.7
2016,7,1,13,30,869.0,134.0,1.8,32.0,955.0,895.18,632.03
2016,7,1,13,45,868.5,130.0,1.75,32.0,936.0,920.61,647.64
2016,7,1,14,0,868.0,126.0,1.7,32.0,917.0,942.98,661.35
2016,7,1,14,15,862.0,125.0,1.65,32.0,890.5,959.85,671.68
2016,7,1,14,30,856.0,124.0,1.6,32.0,864.0,973.45,680.1
2016,7,1,14,45,583.5,245.5,1.6,32.0,741.5,867.29,613.18
2016,7,1,15,0,311.0,367.0,1.6,32.0,619.0,708.04,505.22
2016,7,1,15,15,566.0,240.0,1.55,32.0,671.0,860.69,613.53
2016,7,1,15,30,821.0,113.0,1.5,32.0,723.0,989.02,694.34
2016,7,1,15,45,808.0,109.5,1.45,32.0,680.0,976.22,685.83
2016,7,1,16,0,795.0,106.0,1.4,32.0,637.0,960.22,677.09
2016,7,1,16,15,521.5,178.5,1.35,32.0,516.5,763.18,552.56
2016,7,1,16,30,248.0,251.0,1.3,32.0,396.0,551.38,405.92
2016,7,1,16,45,237.0,228.5,1.3,32.0,357.0,515.64,384.07
2016,7,1,17,0,226.0,206.0,1.3,32.0,318.0,457.36,344.74
2016,7,1,17,15,349.0,162.5,1.2,31.5,314.0,540.94,409.45
2016,7,1,17,30,472.0,119.0,1.1,31.0,310.0,617.9,466.32
2016,7,1,17,45,521.5,94.5,1.0,30.5,278.5,630.35,475.53
2016,7,1,18,0,571.0,70.0,0.9,30.0,247.0,628.59,474.81
2016,7,1,18,15,514.0,62.5,0.8,29.0,199.5,553.63,422.5
2016,7,1,18,30,457.0,55.0,0.7,28.0,152.0,480.82,369.6
2016,7,1,18,45,372.5,45.0,0.65,27.5,110.0,386.5,297.37
2016,7,1,19,0,288.0,35.0,0.6,27.0,68.0,298.13,224.23
2016,7,1,19,15,173.0,22.0,0.6,26.5,39.0,178.98,94.54
2016,7,1,19,30,58.0,9.0,0.6,26.0,10.0,44.92,0.0
2016,7,1,19,45,29.0,4.5,0.65,26.0,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,2,5,15,62.5,10.0,1.85,19.5,13.5,8.54,0.0
2016,7,2,5,30,125.0,20.0,2.0,20.0,27.0,15.55,0.0
2016,7,2,5,45,221.0,33.5,2.15,20.5,61.0,25.89,15.59
2016,7,2,6,0,317.0,47.0,2.3,21.0,95.0,36.09,25.23
2016,7,2,6,15,388.0,57.5,2.25,21.5,139.0,45.52,33.76
2016,7,2,6,30,459.0,68.0,2.2,22.0,183.0,52.9,40.33
2016,7,2,6,45,507.5,76.5,2.2,23.0,230.5,58.28,44.87
2016,7,2,7,0,556.0,85.0,2.2,24.0,278.0,63.47,49.07
2016,7,2,7,15,593.5,91.5,2.25,24.5,327.0,66.86,51.72
2016,7,2,7,30,631.0,98.0,2.3,25.0,376.0,70.11,54.19
2016,7,2,7,45,657.5,104.0,2.4,26.0,425.0,72.71,55.94
2016,7,2,8,0,684.0,110.0,2.5,27.0,474.0,75.14,57.52
2016,7,2,8,15,705.5,114.5,2.35,27.5,521.5,76.35,58.19
2016,7,2,8,30,727.0,119.0,2.2,28.0,569.0,77.43,58.76
2016,7,2,8,45,743.0,123.0,2.1,28.5,613.0,85.97,65.44
2016,7,2,9,0,759.0,127.0,2.0,29.0,657.0,86.55,65.57
2016,7,2,9,15,772.5,130.0,1.85,29.0,697.5,121.38,69.78
