Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,9,30,786.0,133.0,1.7,29.0,738.0,170.17,95.35
2016,7,2,9,45,776.5,147.5,1.6,29.5,769.0,224.26,134.18
2016,7,2,10,0,767.0,162.0,1.5,30.0,800.0,277.68,176.39
2016,7,2,10,15,775.5,164.5,1.3,30.0,829.5,327.37,216.79
2016,7,2,10,30,784.0,167.0,1.1,30.0,859.0,377.85,257.73
2016,7,2,10,45,546.5,302.5,0.95,30.0,791.5,421.96,296.51
2016,7,2,11,0,309.0,438.0,0.8,30.0,724.0,449.55,319.28
2016,7,2,11,15,266.5,458.0,0.65,30.0,708.0,467.19,331.86
2016,7,2,11,30,224.0,478.0,0.5,30.0,692.0,488.38,345.87
2016,7,2,11,45,269.5,473.0,0.4,30.5,733.0,526.77,370.96
2016,7,2,12,0,315.0,468.0,0.3,31.0,774.0,576.23,402.59
2016,7,2,12,15,254.0,481.5,0.25,31.0,729.0,570.11,397.52
2016,7,2,12,30,193.0,495.0,0.2,31.0,684.0,557.83,388.64
2016,7,2,12,45,280.0,464.5,0.15,31.0,736.0,621.31,431.45
2016,7,2,13,0,367.0,434.0,0.1,31.0,788.0,687.77,474.65
2016,7,2,13,15,572.0,310.5,0.2,31.0,854.5,784.34,540.61
2016,7,2,13,30,777.0,187.0,0.3,31.0,921.0,873.37,599.88
2016,7,2,13,45,534.0,311.0,0.4,31.0,810.5,803.11,553.84
2016,7,2,14,0,291.0,435.0,0.5,31.0,700.0,702.82,488.03
2016,7,2,14,15,227.0,430.5,0.55,31.0,634.0,636.52,446.93
2016,7,2,14,30,163.0,426.0,0.6,31.0,568.0,581.56,411.36
2016,7,2,14,45,104.0,384.5,0.65,31.0,474.0,470.4,337.52
2016,7,2,15,0,45.0,343.0,0.7,31.0,380.0,374.36,271.28
2016,7,2,15,15,58.5,337.5,0.7,31.0,382.5,387.69,282.38
2016,7,2,15,30,72.0,332.0,0.7,31.0,385.0,401.33,292.98
2016,7,2,15,45,68.5,310.0,0.7,31.0,358.5,379.07,277.98
2016,7,2,16,0,65.0,288.0,0.7,31.0,332.0,356.13,262.61
2016,7,2,16,15,275.0,240.0,0.6,30.5,404.0,562.08,414.05
2016,7,2,16,30,485.0,192.0,0.5,30.0,476.0,741.53,537.23
2016,7,2,16,45,419.0,188.0,0.4,30.0,418.0,668.81,486.37
2016,7,2,17,0,353.0,184.0,0.3,30.0,360.0,574.28,423.41
2016,7,2,17,15,331.0,168.5,0.35,29.5,319.0,531.74,397.8
2016,7,2,17,30,309.0,153.0,0.4,29.0,278.0,488.85,370.4
2016,7,2,17,45,283.0,134.5,0.5,29.0,237.0,438.12,335.93
2016,7,2,18,0,257.0,116.0,0.6,29.0,196.0,387.6,300.18
2016,7,2,18,15,287.0,94.5,0.6,28.0,168.0,380.12,296.75
2016,7,2,18,30,317.0,73.0,0.6,27.0,140.0,387.19,301.95
2016,7,2,18,45,234.0,57.5,0.65,26.5,100.0,294.01,228.12
2016,7,2,19,0,151.0,42.0,0.7,26.0,60.0,190.82,144.05
2016,7,2,19,15,75.5,24.5,0.75,25.5,33.5,103.0,52.15
2016,7,2,19,30,0.0,7.0,0.8,25.0,7.0,5.97,0.0
2016,7,2,19,45,0.0,3.5,0.9,24.5,3.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,2.5,1.35,21.0,2.5,2.13,0.0
2016,7,3,5,30,0.0,5.0,1.4,21.0,5.0,4.1,0.0
2016,7,3,5,45,0.0,13.5,1.5,21.5,13.5,11.1,3.41
2016,7,3,6,0,0.0,22.0,1.6,22.0,22.0,18.12,9.83
2016,7,3,6,15,0.0,33.0,1.6,22.5,33.0,27.24,17.9
2016,7,3,6,30,0.0,44.0,1.6,23.0,44.0,36.37,25.92
2016,7,3,6,45,0.0,56.0,1.65,23.5,56.0,46.36,34.54
2016,7,3,7,0,0.0,68.0,1.7,24.0,68.0,56.36,42.99
2016,7,3,7,15,0.0,100.0,1.65,24.0,100.0,80.79,63.68
2016,7,3,7,30,0.0,132.0,1.6,24.0,132.0,104.39,83.34
2016,7,3,7,45,0.0,140.5,1.55,24.5,140.5,111.34,88.63
2016,7,3,8,0,0.0,149.0,1.5,25.0,149.0,118.2,93.79
2016,7,3,8,15,3.5,169.0,1.45,25.0,171.5,133.04,105.66
2016,7,3,8,30,7.0,189.0,1.4,25.0,194.0,147.71,117.25
2016,7,3,8,45,3.5,164.0,1.4,25.5,166.5,130.88,102.94
2016,7,3,9,0,0.0,139.0,1.4,26.0,139.0,112.87,87.84
2016,7,3,9,15,4.0,170.5,1.4,26.0,173.5,136.91,102.34
2016,7,3,9,30,8.0,202.0,1.4,26.0,208.0,161.44,120.72
2016,7,3,9,45,5.0,176.5,1.4,26.5,180.5,143.43,106.49
2016,7,3,10,0,2.0,151.0,1.4,27.0,153.0,123.99,91.33
2016,7,3,10,15,2.0,147.5,1.35,27.0,149.5,121.66,89.44
2016,7,3,10,30,2.0,144.0,1.3,27.0,146.0,119.25,87.48
2016,7,3,10,45,2.5,147.0,1.3,27.5,150.0,122.19,89.45
2016,7,3,11,0,3.0,150.0,1.3,28.0,154.0,125.2,91.49
2016,7,3,11,15,5.0,160.5,1.25,28.0,165.5,135.1,98.95
2016,7,3,11,30,7.0,171.0,1.2,28.0,177.0,145.3,106.62
2016,7,3,11,45,8.0,180.5,1.2,28.5,188.5,154.39,113.22
2016,7,3,12,0,9.0,190.0,1.2,29.0,200.0,163.67,119.94
2016,7,3,12,15,10.0,204.5,1.15,29.0,215.5,177.26,130.07
2016,7,3,12,30,11.0,219.0,1.1,29.0,231.0,191.1,140.33
2016,7,3,12,45,10.0,206.0,1.05,29.0,217.0,180.55,132.45
2016,7,3,13,0,9.0,193.0,1.0,29.0,203.0,169.69,124.4
2016,7,3,13,15,13.5,253.5,0.95,29.0,267.0,225.91,166.21
2016,7,3,13,30,18.0,314.0,0.9,29.0,331.0,283.75,208.19
2016,7,3,13,45,27.0,346.0,0.85,29.0,371.0,335.53,245.27
2016,7,3,14,0,36.0,378.0,0.8,29.0,411.0,379.08,276.01
2016,7,3,14,15,33.5,361.5,0.8,29.0,391.5,366.09,266.89
2016,7,3,14,30,31.0,345.0,0.8,29.0,372.0,352.35,257.62
2016,7,3,14,45,43.0,350.0,0.8,29.0,386.0,374.26,274.06
2016,7,3,15,0,55.0,355.0,0.8,29.0,400.0,397.02,290.88
2016,7,3,15,15,36.0,304.0,0.85,28.5,333.0,329.08,243.19
2016,7,3,15,30,17.0,253.0,0.9,28.0,266.0,241.77,180.24
2016,7,3,15,45,14.5,235.0,0.95,28.0,245.5,223.71,167.61
2016,7,3,16,0,12.0,217.0,1.0,28.0,225.0,205.45,154.38
2016,7,3,16,15,12.0,206.5,1.1,27.5,214.0,197.11,148.99
2016,7,3,16,30,12.0,196.0,1.2,27.0,203.0,188.84,143.55
2016,7,3,16,45,6.0,146.0,1.35,27.0,149.5,134.12,101.42
2016,7,3,17,0,0.0,96.0,1.5,27.0,96.0,80.78,59.44
2016,7,3,17,15,0.0,84.5,1.65,26.5,84.5,70.53,51.63
2016,7,3,17,30,0.0,73.0,1.8,26.0,73.0,60.55,43.85
2016,7,3,17,45,0.0,62.0,1.95,25.5,62.0,51.36,36.58
2016,7,3,18,0,0.0,51.0,2.1,25.0,51.0,42.19,29.2
2016,7,3,18,15,0.0,41.0,2.15,24.5,41.0,33.87,22.38
2016,7,3,18,30,0.0,31.0,2.2,24.0,31.0,25.57,15.46
2016,7,3,18,45,0.0,21.5,2.25,23.5,21.5,17.71,8.82
2016,7,3,19,0,0.0,12.0,2.3,23.0,12.0,9.86,2.17
2016,7,3,19,15,0.0,6.5,2.3,22.5,6.5,5.33,0.0
2016,7,3,19,30,0.0,1.0,2.3,22.0,1.0,0.85,0.0
2016,7,3,19,45,0.0,0.5,2.3,21.5,0.5,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,4.0,1.55,19.0,4.0,3.41,0.0
2016,7,4,5,30,0.0,8.0,1.6,19.0,8.0,6.57,0.0
2016,7,4,5,45,0.0,21.5,1.65,19.5,21.5,17.74,8.87
2016,7,4,6,0,0.0,35.0,1.7,20.0,35.0,28.94,19.2
2016,7,4,6,15,0.0,53.0,1.7,20.5,53.0,43.08,31.79
2016,7,4,6,30,0.0,71.0,1.7,21.0,71.0,57.05,44.09
2016,7,4,6,45,0.0,91.0,1.7,21.5,91.0,72.31,57.27
2016,7,4,7,0,0.0,111.0,1.7,22.0,111.0,87.42,70.04
2016,7,4,7,15,35.0,143.5,1.7,22.5,158.5,106.96,86.31
2016,7,4,7,30,70.0,176.0,1.7,23.0,206.0,128.18,103.66
2016,7,4,7,45,35.0,110.5,1.7,23.5,125.5,87.27,68.76
2016,7,4,8,0,0.0,45.0,1.7,24.0,45.0,37.26,26.18
2016,7,4,8,15,0.0,48.5,1.7,24.5,48.5,40.2,28.54
2016,7,4,8,30,0.0,52.0,1.7,25.0,52.0,43.14,30.84
2016,7,4,8,45,0.0,74.5,1.75,25.5,74.5,61.95,46.37
2016,7,4,9,0,0.0,97.0,1.8,26.0,97.0,80.69,61.61
2016,7,4,9,15,5.0,160.5,1.8,26.0,164.5,129.6,96.8
2016,7,4,9,30,10.0,224.0,1.8,26.0,232.0,177.32,132.99
2016,7,4,9,45,9.0,215.0,1.85,26.5,223.0,172.59,128.76
2016,7,4,10,0,8.0,206.0,1.9,27.0,214.0,167.25,124.31
2016,7,4,10,15,13.5,255.5,1.95,27.5,268.0,207.07,153.87
2016,7,4,10,30,19.0,305.0,2.0,28.0,322.0,247.6,183.46
2016,7,4,10,45,21.5,312.0,2.05,28.5,331.5,256.73,189.65
2016,7,4,11,0,24.0,319.0,2.1,29.0,341.0,258.1,190.24
2016,7,4,11,15,24.5,324.5,2.15,29.0,347.5,267.12,196.91
2016,7,4,11,30,25.0,330.0,2.2,29.0,354.0,276.35,203.73
2016,7,4,11,45,49.5,383.5,2.3,29.5,432.0,336.99,247.66
2016,7,4,12,0,74.0,437.0,2.4,30.0,510.0,401.69,293.69
2016,7,4,12,15,67.5,445.0,2.45,30.0,511.5,413.07,301.63
2016,7,4,12,30,61.0,453.0,2.5,30.0,513.0,424.11,309.5
2016,7,4,12,45,55.0,442.5,2.55,30.5,496.5,419.52,305.78
2016,7,4,13,0,49.0,432.0,2.6,31.0,480.0,413.75,301.3
2016,7,4,13,15,93.0,453.0,2.6,31.0,542.0,477.33,347.39
2016,7,4,13,30,137.0,474.0,2.6,31.0,604.0,556.27,403.12
2016,7,4,13,45,195.0,459.0,2.65,31.0,639.0,607.64,440.2
2016,7,4,14,0,253.0,444.0,2.7,31.0,674.0,675.65,488.24
2016,7,4,14,15,252.0,430.0,2.7,31.0,653.5,676.3,489.08
2016,7,4,14,30,251.0,416.0,2.7,31.0,633.0,675.18,489.22
2016,7,4,14,45,262.0,396.0,2.7,31.0,615.5,678.02,492.54
2016,7,4,15,0,273.0,376.0,2.7,31.0,598.0,679.21,494.82
2016,7,4,15,15,457.0,288.0,2.6,31.0,637.0,800.99,582.69
2016,7,4,15,30,641.0,200.0,2.5,31.0,676.0,910.27,658.52
2016,7,4,15,45,631.5,190.5,2.45,31.0,636.0,895.6,649.11
2016,7,4,16,0,622.0,181.0,2.4,31.0,596.0,877.97,638.95
2016,7,4,16,15,600.5,174.5,2.3,30.5,551.5,848.62,621.98
2016,7,4,16,30,579.0,168.0,2.2,30.0,507.0,816.78,603.31
2016,7,4,16,45,560.5,157.0,2.1,30.0,461.0,771.79,574.36
2016,7,4,17,0,542.0,146.0,2.0,30.0,415.0,734.45,550.41
2016,7,4,17,15,508.0,137.0,1.85,29.5,367.0,683.35,517.16
2016,7,4,17,30,474.0,128.0,1.7,29.0,319.0,631.81,482.92
2016,7,4,17,45,436.5,115.5,1.55,29.0,272.5,572.56,441.23
2016,7,4,18,0,399.0,103.0,1.4,29.0,226.0,513.85,398.45
2016,7,4,18,15,343.5,89.5,1.25,28.0,181.0,439.68,343.82
2016,7,4,18,30,288.0,76.0,1.1,27.0,136.0,368.33,288.93
2016,7,4,18,45,218.5,59.0,1.0,26.5,97.5,267.94,209.32
2016,7,4,19,0,149.0,42.0,0.9,26.0,59.0,189.82,143.45
2016,7,4,19,15,74.5,24.0,0.95,25.5,32.5,101.21,49.63
2016,7,4,19,30,0.0,6.0,1.0,25.0,6.0,5.12,0.0
2016,7,4,19,45,0.0,3.0,1.1,25.0,3.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,51.0,9.0,2.05,22.0,12.0,7.68,0.0
2016,7,5,5,30,102.0,18.0,2.2,22.0,24.0,13.99,0.0
2016,7,5,5,45,206.0,31.5,2.4,22.5,57.5,24.36,13.96
2016,7,5,6,0,310.0,45.0,2.6,23.0,91.0,34.61,23.67
2016,7,5,6,15,383.5,55.0,2.7,23.5,134.0,43.54,31.73
2016,7,5,6,30,457.0,65.0,2.8,24.0,177.0,50.59,37.98
2016,7,5,6,45,469.0,79.0,2.9,24.5,217.0,60.11,46.15
2016,7,5,7,0,481.0,93.0,3.0,25.0,257.0,67.78,52.55
2016,7,5,7,15,563.5,91.0,3.1,25.5,314.0,66.31,51.06
2016,7,5,7,30,646.0,89.0,3.2,26.0,371.0,64.12,48.93
2016,7,5,7,45,676.5,92.5,3.3,27.0,420.5,65.35,49.57
2016,7,5,8,0,707.0,96.0,3.4,28.0,470.0,72.86,55.43
2016,7,5,8,15,728.0,100.0,3.4,28.5,517.5,74.32,56.31
2016,7,5,8,30,749.0,104.0,3.4,29.0,565.0,75.66,57.1
2016,7,5,8,45,766.5,106.5,3.4,29.5,609.5,75.85,56.95
2016,7,5,9,0,784.0,109.0,3.4,30.0,654.0,75.97,56.76
2016,7,5,9,15,796.5,111.5,3.35,30.0,694.0,107.89,60.01
2016,7,5,9,30,809.0,114.0,3.3,30.0,734.0,167.42,92.76
2016,7,5,9,45,809.0,122.0,3.3,30.5,767.5,210.17,122.31
2016,7,5,10,0,809.0,130.0,3.3,31.0,801.0,263.12,164.35
2016,7,5,10,15,816.5,131.5,3.3,31.0,830.5,320.57,211.63
2016,7,5,10,30,824.0,133.0,3.3,31.0,860.0,370.83,254.05
2016,7,5,10,45,829.0,135.0,3.35,31.5,883.5,420.73,295.35
2016,7,5,11,0,834.0,137.0,3.4,32.0,907.0,470.49,335.59
2016,7,5,11,15,837.5,138.0,3.4,32.0,923.5,518.55,374.19
2016,7,5,11,30,841.0,139.0,3.4,32.0,940.0,565.97,411.32
2016,7,5,11,45,479.0,313.0,3.45,32.5,770.0,530.83,386.02
2016,7,5,12,0,117.0,487.0,3.5,33.0,600.0,465.4,336.12
2016,7,5,12,15,480.0,314.5,3.5,33.0,781.0,595.26,433.52
2016,7,5,12,30,843.0,142.0,3.5,33.0,962.0,737.16,537.33
2016,7,5,12,45,440.0,274.5,3.5,33.0,702.5,590.08,430.89
2016,7,5,13,0,37.0,407.0,3.5,33.0,443.0,382.17,276.97
2016,7,5,13,15,243.5,404.0,3.5,33.0,634.0,579.2,421.2
2016,7,5,13,30,450.0,401.0,3.5,33.0,825.0,784.01,563.16
2016,7,5,13,45,241.5,385.5,3.5,33.0,612.5,593.54,430.37
2016,7,5,14,0,33.0,370.0,3.5,33.0,400.0,368.55,268.25
2016,7,5,14,15,95.0,398.0,3.45,33.0,481.0,460.66,336.72
2016,7,5,14,30,157.0,426.0,3.4,33.0,562.0,575.48,418.38
2016,7,5,14,45,452.5,291.0,3.35,33.0,662.0,777.28,564.53
2016,7,5,15,0,748.0,156.0,3.3,33.0,762.0,943.39,677.86
2016,7,5,15,15,485.5,251.0,3.25,32.5,637.0,790.65,575.42
2016,7,5,15,30,223.0,346.0,3.2,32.0,512.0,592.46,435.9
2016,7,5,15,45,111.5,183.0,3.2,32.0,266.0,303.74,229.29
2016,7,5,16,0,0.0,20.0,3.2,32.0,20.0,16.57,7.36
2016,7,5,16,15,0.0,40.5,3.1,31.5,40.5,33.58,20.89
2016,7,5,16,30,0.0,61.0,3.0,31.0,61.0,50.62,34.48
2016,7,5,16,45,0.0,48.5,2.95,31.0,48.5,40.18,26.34
2016,7,5,17,0,0.0,36.0,2.9,31.0,36.0,29.77,18.16
2016,7,5,17,15,0.0,42.5,2.65,30.5,42.5,35.15,22.6
2016,7,5,17,30,0.0,49.0,2.4,30.0,49.0,40.53,27.07
2016,7,5,17,45,0.0,41.5,2.2,29.5,41.5,34.29,22.17
2016,7,5,18,0,0.0,34.0,2.0,29.0,34.0,28.06,17.21
2016,7,5,18,15,0.0,27.5,1.9,28.5,27.5,22.67,12.84
2016,7,5,18,30,0.0,21.0,1.8,28.0,21.0,17.29,8.41
2016,7,5,18,45,0.0,15.0,1.7,27.5,15.0,12.33,4.28
2016,7,5,19,0,0.0,9.0,1.6,27.0,9.0,7.39,0.11
2016,7,5,19,15,0.0,5.0,1.7,26.5,5.0,4.1,0.0
2016,7,5,19,30,0.0,1.0,1.8,26.0,1.0,0.85,0.0
2016,7,5,19,45,0.0,0.5,1.9,26.0,0.5,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,6,5,15,41.5,9.0,1.55,21.0,11.0,7.68,0.0
2016,7,6,5,30,83.0,18.0,1.7,21.0,22.0,13.97,0.0
2016,7,6,5,45,184.5,32.5,1.85,21.5,55.0,25.06,14.51
2016,7,6,6,0,286.0,47.0,2.0,22.0,88.0,35.99,24.94
2016,7,6,6,15,360.0,57.5,2.05,22.5,131.0,43.71,32.01
2016,7,6,6,30,434.0,68.0,2.1,23.0,174.0,52.96,40.18
2016,7,6,6,45,492.5,75.0,2.15,24.0,221.5,57.18,43.73
2016,7,6,7,0,551.0,82.0,2.2,25.0,269.0,61.34,47.06
2016,7,6,7,15,589.0,88.0,2.2,25.5,318.0,64.45,49.48
2016,7,6,7,30,627.0,94.0,2.2,26.0,367.0,67.44,51.73
2016,7,6,7,45,657.0,98.5,2.25,26.5,416.0,69.17,52.87
2016,7,6,8,0,687.0,103.0,2.3,27.0,465.0,70.81,53.93
2016,7,6,8,15,709.0,107.0,2.25,27.5,512.5,71.9,54.53
2016,7,6,8,30,731.0,111.0,2.2,28.0,560.0,80.11,60.99
2016,7,6,8,45,746.0,115.0,2.15,28.5,603.5,81.01,61.4
2016,7,6,9,0,761.0,119.0,2.1,29.0,647.0,81.78,61.71
2016,7,6,9,15,774.0,122.0,2.1,29.0,687.0,111.91,64.36
2016,7,6,9,30,787.0,125.0,2.1,29.0,727.0,160.73,88.82
2016,7,6,9,45,793.5,129.0,2.1,29.5,761.5,210.88,123.64
2016,7,6,10,0,800.0,133.0,2.1,30.0,796.0,261.95,163.77
2016,7,6,10,15,807.5,135.0,2.15,30.0,825.5,312.71,205.94
2016,7,6,10,30,815.0,137.0,2.2,30.0,855.0,369.29,252.78
2016,7,6,10,45,815.0,142.0,2.25,30.5,877.0,418.74,293.53
2016,7,6,11,0,815.0,147.0,2.3,31.0,899.0,465.57,331.43
2016,7,6,11,15,818.5,148.0,2.3,31.0,915.5,514.84,370.47
2016,7,6,11,30,822.0,149.0,2.3,31.0,932.0,561.49,406.64
2016,7,6,11,45,822.5,151.0,2.3,31.0,941.0,606.31,440.57
2016,7,6,12,0,823.0,153.0,2.3,31.0,950.0,650.04,472.87
2016,7,6,12,15,522.5,322.0,2.3,31.0,828.5,629.82,456.01
2016,7,6,12,30,222.0,491.0,2.3,31.0,707.0,574.78,413.77
2016,7,6,12,45,119.5,401.5,2.35,31.0,518.0,440.04,320.31
2016,7,6,13,0,17.0,312.0,2.4,31.0,329.0,276.95,202.42
2016,7,6,13,15,135.0,388.5,2.4,31.0,516.5,465.0,340.61
2016,7,6,13,30,253.0,465.0,2.4,31.0,704.0,660.28,476.11
2016,7,6,13,45,175.0,453.5,2.4,31.0,617.0,584.07,422.14
2016,7,6,14,0,97.0,442.0,2.4,31.0,530.0,497.59,361.52
2016,7,6,14,15,470.0,278.5,2.4,31.0,686.5,751.31,546.51
2016,7,6,14,30,843.0,115.0,2.4,31.0,843.0,950.36,679.22
2016,7,6,14,45,649.5,212.0,2.4,31.0,760.0,898.4,645.01
2016,7,6,15,0,456.0,309.0,2.4,31.0,677.0,811.17,584.71
2016,7,6,15,15,633.0,207.0,2.35,30.5,692.0,901.31,651.34
2016,7,6,15,30,810.0,105.0,2.3,30.0,707.0,955.65,687.85
2016,7,6,15,45,796.0,103.0,2.25,30.0,665.5,955.88,688.59
2016,7,6,16,0,782.0,101.0,2.2,30.0,624.0,940.81,680.14
2016,7,6,16,15,765.0,98.0,2.1,30.0,578.5,918.49,666.75
2016,7,6,16,30,748.0,95.0,2.0,30.0,533.0,893.42,651.65
2016,7,6,16,45,724.0,92.0,1.95,30.0,485.0,858.85,630.76
2016,7,6,17,0,700.0,89.0,1.9,30.0,437.0,822.14,608.3
2016,7,6,17,15,670.5,84.5,1.7,29.5,387.5,782.02,583.04
2016,7,6,17,30,641.0,80.0,1.5,29.0,338.0,735.54,552.87
2016,7,6,17,45,599.5,74.5,1.35,28.5,289.0,675.96,513.21
2016,7,6,18,0,558.0,69.0,1.2,28.0,240.0,616.59,472.36
2016,7,6,18,15,500.5,61.5,1.1,27.5,193.5,541.65,418.79
2016,7,6,18,30,443.0,54.0,1.0,27.0,147.0,468.93,364.3
2016,7,6,18,45,359.0,44.0,0.95,26.5,106.0,375.51,291.61
2016,7,6,19,0,275.0,34.0,0.9,26.0,65.0,288.1,217.89
2016,7,6,19,15,137.5,17.0,0.9,25.5,32.5,143.15,69.12
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,2.5,1.6,21.5,2.5,2.13,0.0
2016,7,7,5,30,0.0,5.0,1.7,22.0,5.0,4.1,0.0
2016,7,7,5,45,0.0,14.0,1.85,22.5,14.0,11.52,3.54
2016,7,7,6,0,0.0,23.0,2.0,23.0,23.0,18.96,10.42
2016,7,7,6,15,0.0,35.0,1.95,23.5,35.0,28.91,19.2
2016,7,7,6,30,0.0,47.0,1.9,24.0,47.0,38.88,27.93
2016,7,7,6,45,0.0,60.0,1.9,24.5,60.0,49.69,37.23
2016,7,7,7,0,0.0,73.0,1.9,25.0,73.0,60.09,46.0
2016,7,7,7,15,0.0,70.5,2.05,25.5,70.5,58.46,44.39
2016,7,7,7,30,0.0,68.0,2.2,26.0,68.0,56.37,42.39
2016,7,7,7,45,0.0,81.5,2.35,26.5,81.5,67.67,51.64
2016,7,7,8,0,0.0,95.0,2.5,27.0,95.0,78.51,60.37
2016,7,7,8,15,7.5,152.5,2.65,27.0,157.0,121.49,95.64
2016,7,7,8,30,15.0,210.0,2.8,27.0,219.0,161.76,128.1
2016,7,7,8,45,114.0,263.5,2.95,27.5,342.0,173.77,137.09
2016,7,7,9,0,213.0,317.0,3.1,28.0,465.0,202.06,159.05
2016,7,7,9,15,490.5,227.5,3.1,28.0,595.0,153.1,103.26
2016,7,7,9,30,768.0,138.0,3.1,28.0,725.0,165.71,94.03
2016,7,7,9,45,804.5,125.0,3.15,28.5,767.0,209.01,122.57
2016,7,7,10,0,841.0,112.0,3.2,29.0,809.0,264.7,165.46
2016,7,7,10,15,848.0,113.5,3.2,29.5,838.5,315.97,208.26
2016,7,7,10,30,855.0,115.0,3.2,30.0,868.0,367.65,251.75
2016,7,7,10,45,861.0,115.5,3.2,30.5,891.5,418.5,294.1
2016,7,7,11,0,867.0,116.0,3.2,31.0,915.0,469.25,335.36
2016,7,7,11,15,870.0,117.0,3.25,31.0,931.5,518.58,375.29
2016,7,7,11,30,873.0,118.0,3.3,31.0,948.0,567.17,413.65
2016,7,7,11,45,545.5,303.5,3.4,31.5,824.0,562.22,409.69
2016,7,7,12,0,218.0,489.0,3.5,32.0,700.0,531.14,384.5
2016,7,7,12,15,117.5,397.0,3.6,32.0,510.5,409.96,299.35
2016,7,7,12,30,17.0,305.0,3.7,32.0,321.0,266.73,194.96
2016,7,7,12,45,15.0,280.5,3.8,32.0,295.0,246.81,180.78
2016,7,7,13,0,13.0,256.0,3.9,32.0,269.0,226.17,165.72
2016,7,7,13,15,14.5,275.5,4.0,32.0,289.5,245.54,180.21
2016,7,7,13,30,16.0,295.0,4.1,32.0,310.0,265.35,194.95
2016,7,7,13,45,46.5,363.0,4.2,32.0,406.0,368.85,271.4
2016,7,7,14,0,77.0,431.0,4.3,32.0,502.0,468.22,343.26
2016,7,7,14,15,56.0,392.5,4.3,31.5,443.0,417.9,307.63
2016,7,7,14,30,35.0,354.0,4.3,31.0,384.0,365.17,270.11
2016,7,7,14,45,99.0,372.5,4.3,30.5,454.0,452.85,337.07
2016,7,7,15,0,163.0,391.0,4.3,30.0,524.0,564.26,419.51
2016,7,7,15,15,81.5,260.0,4.15,29.5,326.5,348.82,262.98
2016,7,7,15,30,0.0,129.0,4.0,29.0,129.0,109.12,79.8
2016,7,7,15,45,0.0,115.0,3.85,28.5,115.0,96.8,70.76
2016,7,7,16,0,0.0,101.0,3.7,28.0,101.0,84.45,61.41
2016,7,7,16,15,0.0,104.5,3.55,27.5,104.5,87.64,64.26
2016,7,7,16,30,0.0,108.0,3.4,27.0,108.0,91.04,67.3
2016,7,7,16,45,31.0,154.5,3.3,27.0,170.0,181.11,140.04
2016,7,7,17,0,62.0,201.0,3.2,27.0,232.0,271.12,211.42
2016,7,7,17,15,47.0,175.0,3.05,26.5,197.0,229.28,179.19
2016,7,7,17,30,32.0,149.0,2.9,26.0,162.0,187.25,146.51
2016,7,7,17,45,26.5,128.5,2.8,26.0,138.5,161.22,126.06
2016,7,7,18,0,21.0,108.0,2.7,26.0,115.0,121.98,94.6
2016,7,7,18,15,12.0,88.5,2.7,25.5,92.5,95.59,73.03
2016,7,7,18,30,3.0,69.0,2.7,25.0,70.0,69.22,51.06
2016,7,7,18,45,1.5,50.0,2.75,25.0,50.5,49.1,34.13
2016,7,7,19,0,0.0,31.0,2.8,25.0,31.0,27.63,16.0
2016,7,7,19,15,0.0,15.5,2.85,24.5,15.5,12.78,0.77
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,50.5,8.5,1.55,20.0,11.0,7.26,0.0
2016,7,8,5,30,101.0,17.0,1.7,20.0,22.0,13.23,0.0
2016,7,8,5,45,201.0,30.5,1.85,20.5,54.5,23.61,13.2
2016,7,8,6,0,301.0,44.0,2.0,21.0,87.0,33.85,23.19
2016,7,8,6,15,376.5,54.0,2.1,21.5,129.5,42.83,31.37
2016,7,8,6,30,452.0,64.0,2.2,22.0,172.0,49.9,37.71
2016,7,8,6,45,502.0,72.0,2.3,22.5,219.0,55.0,42.13
2016,7,8,7,0,552.0,80.0,2.4,23.0,266.0,59.94,46.26
2016,7,8,7,15,591.0,86.0,2.6,23.5,315.5,63.11,48.77
2016,7,8,7,30,630.0,92.0,2.8,24.0,365.0,66.17,51.11
2016,7,8,7,45,655.5,98.5,3.0,25.0,413.5,69.25,53.31
2016,7,8,8,0,681.0,105.0,3.2,26.0,462.0,72.13,55.3
2016,7,8,8,15,703.5,109.0,3.2,26.5,509.5,73.18,55.85
2016,7,8,8,30,726.0,113.0,3.2,27.0,557.0,81.5,62.44
2016,7,8,8,45,739.0,119.0,3.25,28.0,601.0,83.63,63.72
2016,7,8,9,0,752.0,125.0,3.3,29.0,645.0,85.53,64.82
2016,7,8,9,15,765.5,128.0,3.25,29.0,685.5,112.81,66.39
2016,7,8,9,30,779.0,131.0,3.2,29.0,726.0,161.28,90.07
2016,7,8,9,45,791.0,132.0,3.2,29.5,761.5,210.08,123.44
2016,7,8,10,0,803.0,133.0,3.2,30.0,797.0,260.37,162.85
2016,7,8,10,15,810.5,135.0,3.2,30.0,827.0,311.36,205.44
2016,7,8,10,30,818.0,137.0,3.2,30.0,857.0,368.23,252.84
2016,7,8,10,45,820.0,141.0,3.2,30.5,879.5,418.09,294.21
2016,7,8,11,0,822.0,145.0,3.2,31.0,902.0,467.54,334.29
2016,7,8,11,15,825.5,146.0,3.2,31.0,918.5,515.23,372.71
2016,7,8,11,30,829.0,147.0,3.2,31.0,935.0,562.31,409.69
2016,7,8,11,45,827.5,150.0,3.25,31.0,943.5,607.06,444.18
2016,7,8,12,0,826.0,153.0,3.3,31.0,952.0,650.53,476.96
2016,7,8,12,15,826.0,153.0,3.3,31.0,954.0,691.54,507.2
2016,7,8,12,30,826.0,153.0,3.3,31.0,956.0,731.1,535.82
2016,7,8,12,45,523.0,319.0,3.3,31.0,827.0,690.28,502.91
2016,7,8,13,0,220.0,485.0,3.3,31.0,698.0,604.68,438.21
2016,7,8,13,15,499.5,331.0,3.25,31.0,804.5,738.88,537.63
2016,7,8,13,30,779.0,177.0,3.2,31.0,911.0,863.48,625.99
2016,7,8,13,45,772.0,176.5,3.15,31.0,891.5,885.75,639.87
2016,7,8,14,0,765.0,176.0,3.1,31.0,872.0,904.95,652.52
2016,7,8,14,15,757.5,174.0,3.0,31.0,846.5,919.1,661.61
2016,7,8,14,30,750.0,172.0,2.9,31.0,821.0,930.01,668.7
2016,7,8,14,45,479.5,280.0,2.85,31.0,689.0,792.39,575.05
2016,7,8,15,0,209.0,388.0,2.8,31.0,557.0,607.18,443.7
2016,7,8,15,15,463.5,271.0,2.65,31.0,622.0,789.45,576.45
2016,7,8,15,30,718.0,154.0,2.5,31.0,687.0,937.39,676.24
2016,7,8,15,45,710.5,146.0,2.4,31.0,647.0,925.83,668.12
2016,7,8,16,0,703.0,138.0,2.3,31.0,607.0,911.15,659.53
2016,7,8,16,15,683.0,134.0,2.15,30.5,562.0,885.73,644.89
2016,7,8,16,30,663.0,130.0,2.0,30.0,517.0,857.75,628.59
2016,7,8,16,45,641.5,123.0,1.95,30.0,470.5,822.3,606.86
2016,7,8,17,0,620.0,116.0,1.9,30.0,424.0,784.79,583.56
2016,7,8,17,15,586.5,109.5,1.75,29.5,375.0,734.65,551.57
2016,7,8,17,30,553.0,103.0,1.6,29.0,326.0,683.5,518.2
2016,7,8,17,45,508.5,95.0,1.5,28.5,278.0,619.94,475.39
2016,7,8,18,0,464.0,87.0,1.4,28.0,230.0,549.31,425.91
2016,7,8,18,15,404.0,77.0,1.4,27.5,184.5,473.63,371.05
2016,7,8,18,30,344.0,67.0,1.4,27.0,139.0,401.13,315.5
2016,7,8,18,45,265.5,53.0,1.45,26.5,99.5,312.24,244.26
2016,7,8,19,0,187.0,39.0,1.5,26.0,60.0,229.51,173.68
2016,7,8,19,15,93.5,19.5,1.5,25.5,30.0,118.42,52.34
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,10.0,1.75,20.0,10.0,8.54,0.0
2016,7,9,5,30,0.0,20.0,1.9,20.0,20.0,15.94,0.0
2016,7,9,5,45,145.5,32.5,2.05,20.5,53.0,24.98,14.15
2016,7,9,6,0,291.0,45.0,2.2,21.0,86.0,34.56,23.76
2016,7,9,6,15,366.5,56.0,2.25,21.5,129.0,42.69,31.24
2016,7,9,6,30,442.0,67.0,2.3,22.0,172.0,52.38,39.83
2016,7,9,6,45,450.5,80.5,2.35,22.5,210.0,59.73,46.21
2016,7,9,7,0,459.0,94.0,2.4,23.0,248.0,68.35,53.49
2016,7,9,7,15,334.0,133.5,2.45,23.5,255.5,96.14,76.92
2016,7,9,7,30,209.0,173.0,2.5,24.0,263.0,123.31,99.35
2016,7,9,7,45,252.5,191.0,2.55,24.5,313.5,128.94,103.46
2016,7,9,8,0,296.0,209.0,2.6,25.0,364.0,139.12,111.3
2016,7,9,8,15,293.0,233.0,2.6,25.5,399.0,151.42,120.78
2016,7,9,8,30,290.0,257.0,2.6,26.0,434.0,163.0,129.56
2016,7,9,8,45,372.5,253.5,2.65,27.0,499.0,161.11,127.1
2016,7,9,9,0,455.0,250.0,2.7,28.0,564.0,146.69,114.65
2016,7,9,9,15,629.5,183.0,2.75,28.0,646.5,128.9,82.43
2016,7,9,9,30,804.0,116.0,2.8,28.0,729.0,153.34,83.5
2016,7,9,9,45,594.0,233.0,2.85,28.5,698.0,232.41,148.88
2016,7,9,10,0,384.0,350.0,2.9,29.0,667.0,309.32,215.23
2016,7,9,10,15,332.5,384.0,2.95,29.0,666.0,343.63,243.96
2016,7,9,10,30,281.0,418.0,3.0,29.0,665.0,373.33,268.92
2016,7,9,10,45,338.0,406.5,3.05,29.5,712.0,411.94,297.22
2016,7,9,11,0,395.0,395.0,3.1,30.0,759.0,455.88,329.62
2016,7,9,11,15,393.0,404.5,3.1,30.0,772.0,490.37,356.09
2016,7,9,11,30,391.0,414.0,3.1,30.0,785.0,524.8,382.02
2016,7,9,11,45,386.0,421.0,3.15,30.0,791.0,555.55,405.01
2016,7,9,12,0,381.0,428.0,3.2,30.0,797.0,585.77,427.24
2016,7,9,12,15,369.5,435.0,3.2,30.0,794.0,610.97,445.42
2016,7,9,12,30,358.0,442.0,3.2,30.0,791.0,634.92,462.45
2016,7,9,12,45,385.0,429.0,3.2,30.0,802.0,670.45,488.01
2016,7,9,13,0,412.0,416.0,3.2,30.0,813.0,711.13,516.77
2016,7,9,13,15,426.5,407.5,3.2,30.0,814.0,742.68,538.91
2016,7,9,13,30,441.0,399.0,3.2,30.0,815.0,773.15,560.26
2016,7,9,13,45,443.0,386.5,3.2,30.0,797.0,787.45,570.62
2016,7,9,14,0,445.0,374.0,3.2,30.0,779.0,799.38,579.53
2016,7,9,14,15,633.0,257.0,3.15,30.0,814.0,889.71,645.47
2016,7,9,14,30,821.0,140.0,3.1,30.0,849.0,966.33,696.67
2016,7,9,14,45,821.0,133.0,3.1,30.5,819.0,976.69,702.33
2016,7,9,15,0,821.0,126.0,3.1,31.0,789.0,983.62,706.45
2016,7,9,15,15,810.5,123.5,3.05,31.0,751.5,981.59,706.03
2016,7,9,15,30,800.0,121.0,3.0,31.0,714.0,976.19,703.66
2016,7,9,15,45,661.5,167.0,2.95,31.0,638.0,900.14,655.37
2016,7,9,16,0,523.0,213.0,2.9,31.0,562.0,803.77,591.95
2016,7,9,16,15,635.0,158.5,2.8,30.5,551.0,865.92,637.85
2016,7,9,16,30,747.0,104.0,2.7,30.0,540.0,903.53,664.93
2016,7,9,16,45,725.5,99.0,2.65,30.0,491.5,869.08,643.38
2016,7,9,17,0,704.0,94.0,2.6,30.0,443.0,838.28,624.7
2016,7,9,17,15,673.5,89.5,2.35,29.5,393.0,792.01,594.97
2016,7,9,17,30,643.0,85.0,2.1,29.0,343.0,744.53,563.84
2016,7,9,17,45,602.0,78.5,1.85,28.5,293.5,683.99,522.63
2016,7,9,18,0,561.0,72.0,1.6,28.0,244.0,623.55,480.15
2016,7,9,18,15,502.5,64.0,1.5,27.0,196.5,546.91,425.81
2016,7,9,18,30,444.0,56.0,1.4,26.0,149.0,472.47,370.2
2016,7,9,18,45,359.5,45.5,1.35,25.0,107.0,377.86,296.23
2016,7,9,19,0,275.0,35.0,1.3,24.0,65.0,289.22,220.48
2016,7,9,19,15,137.5,17.5,1.35,23.5,32.5,143.99,62.42
2016,7,9,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,9.0,1.2,19.5,9.0,7.68,0.0
2016,7,10,5,30,0.0,18.0,1.4,20.0,18.0,14.5,0.0
2016,7,10,5,45,117.0,33.0,1.65,20.5,49.5,25.69,14.56
2016,7,10,6,0,234.0,48.0,1.9,21.0,81.0,36.57,25.44
2016,7,10,6,15,299.0,62.0,1.9,21.5,122.0,46.71,34.67
2016,7,10,6,30,364.0,76.0,1.9,22.0,163.0,56.58,43.45
2016,7,10,6,45,430.5,81.5,1.9,22.5,208.0,60.28,46.68
2016,7,10,7,0,497.0,87.0,1.9,23.0,253.0,64.92,50.55
2016,7,10,7,15,557.5,94.5,1.95,23.5,310.5,69.16,53.94
2016,7,10,7,30,618.0,102.0,2.0,24.0,368.0,73.29,57.16
2016,7,10,7,45,648.5,107.5,2.05,25.0,418.0,75.47,58.55
2016,7,10,8,0,679.0,113.0,2.1,26.0,468.0,77.53,59.8
2016,7,10,8,15,702.0,118.0,2.05,26.0,516.0,79.01,60.81
2016,7,10,8,30,725.0,123.0,2.0,26.0,564.0,80.34,61.71
2016,7,10,8,45,743.0,126.5,2.0,26.5,609.5,88.84,68.39
2016,7,10,9,0,761.0,130.0,2.0,27.0,655.0,89.06,68.22
2016,7,10,9,15,774.5,133.5,1.95,27.0,696.0,114.28,69.0
2016,7,10,9,30,788.0,137.0,1.9,27.0,737.0,163.64,92.49
2016,7,10,9,45,798.0,139.5,1.9,27.5,773.0,213.67,126.47
2016,7,10,10,0,808.0,142.0,1.9,28.0,809.0,265.01,166.53
2016,7,10,10,15,816.0,144.5,1.85,28.0,839.0,316.93,209.55
2016,7,10,10,30,824.0,147.0,1.8,28.0,869.0,369.55,253.56
2016,7,10,10,45,664.0,258.0,1.75,28.5,851.0,427.12,302.24
2016,7,10,11,0,504.0,369.0,1.7,29.0,833.0,477.9,342.27
2016,7,10,11,15,479.5,386.5,1.7,29.0,835.0,513.05,369.3
2016,7,10,11,30,455.0,404.0,1.7,29.0,837.0,546.04,394.03
2016,7,10,11,45,444.0,411.0,1.7,29.5,837.0,577.58,416.32
2016,7,10,12,0,433.0,418.0,1.7,30.0,837.0,608.01,437.21
2016,7,10,12,15,433.0,420.0,1.65,30.0,839.5,641.09,460.11
2016,7,10,12,30,433.0,422.0,1.6,30.0,842.0,673.61,482.17
2016,7,10,12,45,451.5,418.0,1.6,30.5,854.0,714.77,509.2
2016,7,10,13,0,470.0,414.0,1.6,31.0,866.0,755.91,535.7
2016,7,10,13,15,437.5,408.5,1.55,31.0,825.5,752.46,533.03
2016,7,10,13,30,405.0,403.0,1.5,31.0,785.0,744.84,527.96
2016,7,10,13,45,413.5,390.0,1.5,31.0,773.0,763.63,541.25
2016,7,10,14,0,422.0,377.0,1.5,31.0,761.0,780.5,553.05
2016,7,10,14,15,467.0,352.0,1.45,31.0,765.5,818.86,579.05
2016,7,10,14,30,512.0,327.0,1.4,31.0,770.0,855.9,603.8
2016,7,10,14,45,530.5,303.0,1.35,31.0,746.0,865.97,611.02
2016,7,10,15,0,549.0,279.0,1.3,31.0,722.0,873.24,616.85
2016,7,10,15,15,533.0,265.5,1.25,30.5,678.5,853.81,606.38
2016,7,10,15,30,517.0,252.0,1.2,30.0,635.0,831.43,594.29
2016,7,10,15,45,638.5,184.0,1.15,30.0,628.5,895.46,638.37
2016,7,10,16,0,760.0,116.0,1.1,30.0,622.0,936.3,664.12
2016,7,10,16,15,741.0,112.5,1.0,30.0,576.0,911.73,648.44
2016,7,10,16,30,722.0,109.0,0.9,30.0,530.0,884.41,631.85
2016,7,10,16,45,694.5,105.5,0.85,30.0,481.0,852.67,613.23
2016,7,10,17,0,667.0,102.0,0.8,30.0,432.0,812.92,589.3
2016,7,10,17,15,635.0,96.5,0.7,29.5,382.5,764.65,559.84
2016,7,10,17,30,603.0,91.0,0.6,29.0,333.0,715.27,529.0
2016,7,10,17,45,557.0,84.5,0.55,29.0,283.5,651.17,486.85
2016,7,10,18,0,511.0,78.0,0.5,29.0,234.0,587.45,443.56
2016,7,10,18,15,451.0,69.5,0.4,28.5,188.0,510.29,389.05
2016,7,10,18,30,391.0,61.0,0.3,28.0,142.0,430.28,329.93
2016,7,10,18,45,305.5,49.0,0.25,28.0,101.5,336.91,257.36
2016,7,10,19,0,220.0,37.0,0.2,28.0,61.0,250.54,185.07
2016,7,10,19,15,110.0,18.5,0.3,27.0,30.5,127.19,49.97
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,11,5,15,26.5,7.5,1.25,19.5,8.5,6.4,0.0
2016,7,11,5,30,53.0,15.0,1.4,20.0,17.0,12.8,0.0
2016,7,11,5,45,145.0,31.0,1.55,20.5,48.5,23.86,12.96
2016,7,11,6,0,237.0,47.0,1.7,21.0,80.0,35.86,24.8
2016,7,11,6,15,311.5,59.5,1.65,21.0,121.5,44.97,33.24
2016,7,11,6,30,386.0,72.0,1.6,21.0,163.0,53.9,41.31
2016,7,11,6,45,443.5,81.5,1.6,21.5,210.0,60.41,46.99
2016,7,11,7,0,501.0,91.0,1.6,22.0,257.0,68.18,53.56
2016,7,11,7,15,541.5,98.0,1.6,23.0,306.0,71.7,56.22
2016,7,11,7,30,582.0,105.0,1.6,24.0,355.0,75.09,58.68
2016,7,11,7,45,613.5,111.0,1.65,25.0,404.0,77.5,60.25
2016,7,11,8,0,645.0,117.0,1.7,26.0,453.0,79.77,61.67
2016,7,11,8,15,668.5,121.5,1.65,26.5,500.0,80.78,62.15
2016,7,11,8,30,692.0,126.0,1.6,27.0,547.0,81.69,62.55
2016,7,11,8,45,710.0,130.5,1.6,27.5,591.5,82.37,62.78
2016,7,11,9,0,728.0,135.0,1.6,28.0,636.0,82.91,62.9
2016,7,11,9,15,742.5,138.5,1.55,28.0,676.5,114.65,70.21
2016,7,11,9,30,757.0,142.0,1.5,28.0,717.0,162.37,92.42
2016,7,11,9,45,636.5,221.0,1.45,28.5,721.0,229.74,144.42
2016,7,11,10,0,516.0,300.0,1.4,29.0,725.0,296.04,198.97
2016,7,11,10,15,476.5,326.5,1.3,29.0,731.0,336.76,232.29
2016,7,11,10,30,437.0,353.0,1.2,29.0,737.0,373.88,262.66
2016,7,11,10,45,377.0,392.5,1.2,29.5,730.0,416.94,296.19
2016,7,11,11,0,317.0,432.0,1.2,30.0,723.0,444.9,317.6
2016,7,11,11,15,564.5,295.5,1.15,30.0,826.0,487.2,348.25
2016,7,11,11,30,812.0,159.0,1.1,30.0,929.0,560.24,401.57
2016,7,11,11,45,599.0,292.0,1.1,30.5,863.5,578.02,413.33
2016,7,11,12,0,386.0,425.0,1.1,31.0,798.0,585.87,416.48
2016,7,11,12,15,327.0,452.0,1.05,31.0,768.5,594.39,421.86
2016,7,11,12,30,268.0,479.0,1.0,31.0,739.0,598.47,423.76
2016,7,11,12,45,150.0,435.5,1.0,31.0,581.5,491.16,350.89
2016,7,11,13,0,32.0,392.0,1.0,31.0,424.0,364.71,262.4
2016,7,11,13,15,63.5,426.0,0.95,31.0,487.0,427.67,307.65
2016,7,11,13,30,95.0,460.0,0.9,31.0,550.0,494.28,353.36
2016,7,11,13,45,273.0,415.5,0.9,31.0,665.5,649.32,461.03
2016,7,11,14,0,451.0,371.0,0.9,31.0,781.0,801.77,561.74
2016,7,11,14,15,329.0,396.5,0.85,30.5,691.0,715.76,504.03
2016,7,11,14,30,207.0,422.0,0.8,30.0,601.0,619.77,440.66
2016,7,11,14,45,462.5,299.0,0.8,30.0,678.0,794.51,562.76
2016,7,11,15,0,718.0,176.0,0.8,30.0,755.0,941.84,657.86
2016,7,11,15,15,407.0,258.5,0.8,30.0,583.5,718.81,512.48
2016,7,11,15,30,96.0,341.0,0.8,30.0,412.0,436.03,317.24
2016,7,11,15,45,317.5,274.0,0.8,30.0,489.0,636.33,464.11
2016,7,11,16,0,539.0,207.0,0.8,30.0,566.0,813.18,584.28
2016,7,11,16,15,276.0,202.0,0.8,29.5,385.5,518.2,383.8
2016,7,11,16,30,13.0,197.0,0.8,29.0,205.0,191.12,142.58
2016,7,11,16,45,170.0,192.5,0.8,29.0,277.5,383.33,293.33
2016,7,11,17,0,327.0,188.0,0.8,29.0,350.0,554.89,419.15
2016,7,11,17,15,192.0,172.0,0.8,28.5,264.5,383.84,294.32
2016,7,11,17,30,57.0,156.0,0.8,28.0,179.0,220.51,170.06
2016,7,11,17,45,48.0,135.0,0.8,28.0,152.5,190.39,147.68
2016,7,11,18,0,39.0,114.0,0.8,28.0,126.0,160.17,124.07
2016,7,11,18,15,28.0,92.5,0.75,27.5,100.5,127.31,97.92
2016,7,11,18,30,17.0,71.0,0.7,27.0,75.0,94.12,70.87
2016,7,11,18,45,8.5,51.0,0.65,26.5,53.0,56.7,40.11
2016,7,11,19,0,0.0,31.0,0.6,26.0,31.0,28.27,16.31
2016,7,11,19,15,0.0,15.5,0.6,25.5,15.5,12.79,0.0
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,5.0,0.55,21.5,5.0,4.27,0.0
2016,7,12,5,30,0.0,10.0,0.6,22.0,10.0,8.54,0.0
2016,7,12,5,45,20.5,28.0,0.65,22.5,31.0,22.66,11.73
2016,7,12,6,0,41.0,46.0,0.7,23.0,52.0,36.41,25.03
2016,7,12,6,15,64.0,67.0,0.75,23.5,80.0,51.08,38.07
2016,7,12,6,30,87.0,88.0,0.8,24.0,108.0,65.97,51.06
2016,7,12,6,45,108.0,108.5,0.85,24.5,140.0,80.23,63.22
2016,7,12,7,0,129.0,129.0,0.9,25.0,172.0,94.16,74.82
2016,7,12,7,15,352.0,117.5,0.95,25.5,261.5,82.04,64.29
2016,7,12,7,30,575.0,106.0,1.0,26.0,351.0,75.81,58.75
2016,7,12,7,45,609.0,110.5,1.1,26.5,400.0,77.16,59.56
2016,7,12,8,0,643.0,115.0,1.2,27.0,449.0,78.47,60.3
2016,7,12,8,15,667.0,120.0,1.2,27.0,496.5,79.86,61.24
2016,7,12,8,30,691.0,125.0,1.2,27.0,544.0,81.12,62.07
2016,7,12,8,45,713.0,127.0,1.3,27.5,589.0,80.41,61.16
2016,7,12,9,0,735.0,129.0,1.4,28.0,634.0,88.05,67.09
2016,7,12,9,15,547.0,226.0,1.4,28.5,615.0,150.52,101.8
2016,7,12,9,30,359.0,323.0,1.4,29.0,596.0,233.1,160.07
2016,7,12,9,45,585.0,224.5,1.45,29.5,694.5,222.77,140.55
2016,7,12,10,0,811.0,126.0,1.5,30.0,793.0,260.88,161.49
2016,7,12,10,15,490.0,279.5,1.5,30.0,687.0,311.05,212.92
2016,7,12,10,30,169.0,433.0,1.5,30.0,581.0,356.24,255.97
