Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,7,45,510.0,135.5,2.15,27.0,365.0,93.32,73.06
2016,7,22,8,0,440.0,169.0,2.2,28.0,390.0,111.65,87.6
2016,7,22,8,15,477.5,176.5,2.15,28.5,439.5,114.61,89.49
2016,7,22,8,30,515.0,184.0,2.1,29.0,489.0,117.39,91.25
2016,7,22,8,45,476.5,217.0,2.1,29.5,517.0,133.25,103.57
2016,7,22,9,0,438.0,250.0,2.1,30.0,545.0,147.94,114.78
2016,7,22,9,15,457.0,259.5,2.0,30.5,585.0,155.8,111.37
2016,7,22,9,30,476.0,269.0,1.9,31.0,625.0,194.23,127.58
2016,7,22,9,45,480.0,285.0,1.85,31.5,660.0,236.94,154.79
2016,7,22,10,0,484.0,301.0,1.8,32.0,695.0,280.74,186.58
2016,7,22,10,15,660.0,215.0,1.7,32.0,774.0,302.22,198.74
2016,7,22,10,30,836.0,129.0,1.6,32.0,853.0,353.82,236.05
2016,7,22,10,45,843.5,129.5,1.5,32.5,878.0,405.24,277.64
2016,7,22,11,0,851.0,130.0,1.4,33.0,903.0,456.75,318.15
2016,7,22,11,15,855.0,131.0,1.3,33.0,920.5,506.86,357.0
2016,7,22,11,30,859.0,132.0,1.2,33.0,938.0,556.36,394.06
2016,7,22,11,45,860.0,133.5,1.15,33.5,948.5,603.72,427.79
2016,7,22,12,0,861.0,135.0,1.1,34.0,959.0,649.88,459.48
2016,7,22,12,15,861.5,135.0,1.05,34.0,961.5,693.27,489.24
2016,7,22,12,30,862.0,135.0,1.0,34.0,964.0,735.08,517.12
2016,7,22,12,45,859.0,136.5,0.95,34.5,959.0,773.64,540.8
2016,7,22,13,0,856.0,138.0,0.9,35.0,954.0,810.01,561.45
2016,7,22,13,15,853.0,137.0,0.85,35.0,941.5,841.88,580.21
2016,7,22,13,30,850.0,136.0,0.8,35.0,929.0,871.06,597.19
2016,7,22,13,45,845.5,135.0,0.8,35.0,909.5,896.05,612.38
2016,7,22,14,0,841.0,134.0,0.8,35.0,890.0,918.0,625.82
2016,7,22,14,15,834.0,132.5,0.75,35.0,863.5,933.97,634.87
2016,7,22,14,30,827.0,131.0,0.7,35.0,837.0,946.64,642.06
2016,7,22,14,45,438.5,238.0,0.7,35.0,611.0,706.57,492.6
2016,7,22,15,0,50.0,345.0,0.7,35.0,385.0,382.23,271.05
2016,7,22,15,15,195.0,329.5,0.7,34.5,474.0,538.8,385.4
2016,7,22,15,30,340.0,314.0,0.7,34.0,563.0,697.9,493.27
2016,7,22,15,45,540.5,218.0,0.7,34.0,585.5,823.15,577.5
2016,7,22,16,0,741.0,122.0,0.7,34.0,608.0,922.72,639.74
2016,7,22,16,15,721.0,118.0,0.7,34.0,561.5,903.46,628.49
2016,7,22,16,30,701.0,114.0,0.7,34.0,515.0,875.25,613.32
2016,7,22,16,45,665.0,112.5,0.75,34.0,464.5,832.01,589.51
2016,7,22,17,0,629.0,111.0,0.8,34.0,414.0,787.0,564.13
2016,7,22,17,15,594.5,104.5,0.75,33.0,364.5,735.81,534.78
2016,7,22,17,30,560.0,98.0,0.7,32.0,315.0,683.6,503.74
2016,7,22,17,45,510.0,90.5,0.7,31.5,265.5,615.51,460.07
2016,7,22,18,0,460.0,83.0,0.7,31.0,216.0,541.09,409.96
2016,7,22,18,15,397.0,72.0,0.7,30.0,170.0,461.83,354.38
2016,7,22,18,30,334.0,61.0,0.7,29.0,124.0,386.06,297.78
2016,7,22,18,45,246.5,46.5,0.7,28.5,85.0,290.34,221.74
2016,7,22,19,0,159.0,32.0,0.7,28.0,46.0,202.01,142.12
2016,7,22,19,15,79.5,16.0,0.75,27.5,23.0,97.05,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,112.0,18.5,1.2,22.5,31.5,14.36,1.68
2016,7,23,6,0,224.0,37.0,1.4,23.0,63.0,28.49,17.86
2016,7,23,6,15,304.5,50.0,1.3,23.5,104.0,38.18,26.85
2016,7,23,6,30,385.0,63.0,1.2,24.0,145.0,47.69,35.34
2016,7,23,6,45,446.0,72.5,1.1,24.5,192.0,56.01,42.59
2016,7,23,7,0,507.0,82.0,1.0,25.0,239.0,62.1,47.73
2016,7,23,7,15,549.5,89.0,1.0,26.0,288.5,65.9,50.66
2016,7,23,7,30,592.0,96.0,1.0,27.0,338.0,69.56,53.36
2016,7,23,7,45,627.0,101.0,1.05,28.0,388.5,71.57,54.61
2016,7,23,8,0,662.0,106.0,1.1,29.0,439.0,73.5,55.77
2016,7,23,8,15,686.5,111.0,1.1,29.5,487.0,75.17,56.81
2016,7,23,8,30,711.0,116.0,1.1,30.0,535.0,76.71,57.74
2016,7,23,8,45,731.0,119.0,1.15,31.0,581.0,84.59,63.7
2016,7,23,9,0,751.0,122.0,1.2,32.0,627.0,84.73,63.33
2016,7,23,9,15,765.5,125.0,1.2,32.0,668.5,91.3,68.42
2016,7,23,9,30,780.0,128.0,1.2,32.0,710.0,140.32,76.72
2016,7,23,9,45,800.0,125.5,1.2,32.5,749.0,188.63,105.3
2016,7,23,10,0,820.0,123.0,1.2,33.0,788.0,247.58,148.33
2016,7,23,10,15,828.0,124.5,1.15,33.0,818.5,298.92,189.42
2016,7,23,10,30,836.0,126.0,1.1,33.0,849.0,350.82,231.81
2016,7,23,10,45,842.5,127.5,1.05,33.5,873.5,402.53,273.22
2016,7,23,11,0,849.0,129.0,1.0,34.0,898.0,454.27,313.5
2016,7,23,11,15,852.5,129.5,0.95,34.0,916.0,503.74,351.61
2016,7,23,11,30,856.0,130.0,0.9,34.0,934.0,552.55,387.97
2016,7,23,11,45,858.0,131.0,0.9,34.5,944.0,600.01,421.74
2016,7,23,12,0,860.0,132.0,0.9,35.0,954.0,646.37,453.61
2016,7,23,12,15,567.0,302.0,0.85,35.0,845.0,632.32,441.56
2016,7,23,12,30,274.0,472.0,0.8,35.0,736.0,594.42,412.52
2016,7,23,12,45,561.5,305.5,0.8,35.5,842.0,702.3,487.64
2016,7,23,13,0,849.0,139.0,0.8,36.0,948.0,804.75,555.38
2016,7,23,13,15,622.5,270.5,0.75,36.0,859.5,783.79,537.71
2016,7,23,13,30,396.0,402.0,0.7,36.0,771.0,724.3,495.86
2016,7,23,13,45,612.5,270.5,0.7,36.0,827.5,832.29,569.18
2016,7,23,14,0,829.0,139.0,0.7,36.0,884.0,911.21,618.29
2016,7,23,14,15,497.0,279.5,0.7,35.5,722.0,774.95,532.92
2016,7,23,14,30,165.0,420.0,0.7,35.0,560.0,576.95,401.76
2016,7,23,14,45,123.5,394.0,0.75,35.0,497.0,519.52,366.06
2016,7,23,15,0,82.0,368.0,0.8,35.0,434.0,438.8,312.41
2016,7,23,15,15,97.0,353.5,0.8,35.0,427.5,445.18,318.63
2016,7,23,15,30,112.0,339.0,0.8,35.0,421.0,451.31,324.12
2016,7,23,15,45,326.0,270.5,0.85,35.0,488.0,641.37,458.97
2016,7,23,16,0,540.0,202.0,0.9,35.0,555.0,808.02,571.22
2016,7,23,16,15,623.0,156.5,0.95,34.5,534.5,850.66,600.19
2016,7,23,16,30,706.0,111.0,1.0,34.0,514.0,876.25,619.61
2016,7,23,16,45,684.5,105.0,1.05,34.0,466.0,841.45,600.08
2016,7,23,17,0,663.0,99.0,1.1,34.0,418.0,804.51,579.46
2016,7,23,17,15,630.0,93.5,1.05,33.5,368.0,755.42,550.26
2016,7,23,17,30,597.0,88.0,1.0,33.0,318.0,705.26,519.57
2016,7,23,17,45,556.0,80.0,1.0,32.5,269.0,643.93,480.57
2016,7,23,18,0,515.0,72.0,1.0,32.0,220.0,582.78,439.85
2016,7,23,18,15,452.5,63.0,0.95,31.0,173.5,502.94,383.83
2016,7,23,18,30,390.0,54.0,0.9,30.0,127.0,425.63,326.47
2016,7,23,18,45,303.0,41.5,0.9,29.0,87.5,325.2,248.17
2016,7,23,19,0,216.0,29.0,0.9,28.0,48.0,237.83,166.47
2016,7,23,19,15,108.0,14.5,0.95,27.5,24.0,85.92,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,138.0,17.5,0.85,23.5,32.5,13.65,0.52
2016,7,24,6,0,276.0,35.0,1.0,24.0,65.0,28.62,17.82
2016,7,24,6,15,360.5,46.0,0.95,24.0,108.0,36.97,25.75
2016,7,24,6,30,445.0,57.0,0.9,24.0,151.0,45.11,33.13
2016,7,24,6,45,503.0,65.5,0.9,24.5,199.0,50.83,38.16
2016,7,24,7,0,561.0,74.0,0.9,25.0,247.0,56.39,42.88
2016,7,24,7,15,602.5,80.0,0.8,26.0,297.5,59.75,45.46
2016,7,24,7,30,644.0,86.0,0.7,27.0,348.0,63.0,47.86
2016,7,24,7,45,675.0,91.0,0.6,28.5,398.5,65.32,49.29
2016,7,24,8,0,706.0,96.0,0.5,30.0,449.0,67.53,50.59
2016,7,24,8,15,729.0,100.0,0.4,30.5,498.5,75.44,56.73
2016,7,24,8,30,752.0,104.0,0.3,31.0,548.0,76.84,57.5
2016,7,24,8,45,770.5,107.0,0.25,32.0,594.0,77.38,57.48
2016,7,24,9,0,789.0,110.0,0.2,33.0,640.0,77.85,57.4
2016,7,24,9,15,803.0,113.0,0.25,33.0,682.0,83.48,61.73
2016,7,24,9,30,817.0,116.0,0.3,33.0,724.0,134.54,70.89
2016,7,24,9,45,828.5,117.5,0.35,33.5,761.5,195.6,108.28
2016,7,24,10,0,840.0,119.0,0.4,34.0,799.0,247.85,145.9
2016,7,24,10,15,848.0,121.0,0.45,34.0,830.5,300.65,187.54
2016,7,24,10,30,856.0,123.0,0.5,34.0,862.0,354.01,230.57
2016,7,24,10,45,862.5,123.5,0.55,34.5,887.0,406.2,272.05
2016,7,24,11,0,869.0,124.0,0.6,35.0,912.0,458.38,312.55
2016,7,24,11,15,510.5,298.0,0.6,35.0,763.5,459.76,319.24
2016,7,24,11,30,152.0,472.0,0.6,35.0,615.0,439.18,306.68
2016,7,24,11,45,253.5,454.0,0.65,35.5,695.0,496.68,346.06
2016,7,24,12,0,355.0,436.0,0.7,36.0,775.0,569.82,394.86
2016,7,24,12,15,296.0,458.0,0.7,36.0,741.5,574.33,397.29
2016,7,24,12,30,237.0,480.0,0.7,36.0,708.0,572.72,395.92
2016,7,24,12,45,329.0,443.5,0.75,36.5,758.0,635.65,438.24
2016,7,24,13,0,421.0,407.0,0.8,37.0,808.0,706.62,484.4
2016,7,24,13,15,385.0,416.5,0.8,37.0,779.5,705.08,482.82
2016,7,24,13,30,349.0,426.0,0.8,37.0,751.0,705.35,482.9
2016,7,24,13,45,405.5,395.0,0.85,37.0,764.5,758.02,518.21
2016,7,24,14,0,462.0,364.0,0.9,37.0,778.0,803.05,548.22
2016,7,24,14,15,480.5,344.0,0.9,37.0,764.0,821.72,560.64
2016,7,24,14,30,499.0,324.0,0.9,37.0,750.0,838.19,572.08
2016,7,24,14,45,380.0,348.0,0.9,37.0,665.0,743.57,512.25
2016,7,24,15,0,261.0,372.0,0.9,37.0,580.0,662.79,460.09
2016,7,24,15,15,308.5,340.0,0.9,36.5,573.5,686.09,479.35
2016,7,24,15,30,356.0,308.0,0.9,36.0,567.0,707.46,496.53
2016,7,24,15,45,356.0,287.0,0.9,36.0,532.5,690.83,487.29
2016,7,24,16,0,356.0,266.0,0.9,36.0,498.0,672.05,477.06
2016,7,24,16,15,351.5,244.5,0.9,35.5,459.0,646.06,462.97
2016,7,24,16,30,347.0,223.0,0.9,35.0,420.0,618.09,447.42
2016,7,24,16,45,515.0,160.0,0.9,35.0,422.5,730.77,527.5
2016,7,24,17,0,683.0,97.0,0.9,35.0,425.0,821.12,586.4
2016,7,24,17,15,650.0,91.5,0.8,34.5,374.0,771.64,555.22
2016,7,24,17,30,617.0,86.0,0.7,34.0,323.0,721.03,524.13
2016,7,24,17,45,569.5,79.5,0.65,33.5,272.5,655.28,482.4
2016,7,24,18,0,522.0,73.0,0.6,33.0,222.0,589.94,439.18
2016,7,24,18,15,458.0,63.5,0.6,32.0,175.0,507.95,383.07
2016,7,24,18,30,394.0,54.0,0.6,31.0,128.0,428.6,325.37
2016,7,24,18,45,300.0,41.5,0.6,30.5,87.5,323.2,243.73
2016,7,24,19,0,206.0,29.0,0.6,30.0,47.0,231.29,157.78
2016,7,24,19,15,103.0,14.5,0.65,29.5,23.5,82.45,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,90.5,19.5,0.75,24.5,29.5,15.1,0.13
2016,7,25,6,0,181.0,39.0,0.8,25.0,59.0,29.89,18.67
2016,7,25,6,15,259.0,54.5,0.9,25.5,99.5,41.32,29.19
2016,7,25,6,30,337.0,70.0,1.0,26.0,140.0,52.49,39.06
2016,7,25,6,45,401.5,80.5,1.1,26.5,187.5,59.75,45.37
2016,7,25,7,0,466.0,91.0,1.2,27.0,235.0,66.86,51.34
2016,7,25,7,15,510.0,100.0,1.25,28.0,284.0,74.17,57.17
2016,7,25,7,30,554.0,109.0,1.3,29.0,333.0,78.97,60.75
2016,7,25,7,45,592.5,114.0,1.4,30.0,383.5,80.57,61.6
2016,7,25,8,0,631.0,119.0,1.5,31.0,434.0,82.12,62.38
2016,7,25,8,15,656.5,124.5,1.55,31.5,482.5,83.75,63.35
2016,7,25,8,30,682.0,130.0,1.6,32.0,531.0,85.24,64.2
2016,7,25,8,45,704.5,133.0,1.65,32.5,577.0,84.99,63.64
2016,7,25,9,0,727.0,136.0,1.7,33.0,623.0,84.7,63.08
2016,7,25,9,15,742.0,140.0,1.75,33.0,664.5,97.51,73.15
2016,7,25,9,30,757.0,144.0,1.8,33.0,706.0,146.01,82.26
2016,7,25,9,45,771.0,145.5,1.9,33.5,743.5,194.88,111.08
2016,7,25,10,0,785.0,147.0,2.0,34.0,781.0,245.55,148.01
2016,7,25,10,15,793.5,149.0,2.0,34.0,812.0,296.78,188.99
2016,7,25,10,30,802.0,151.0,2.0,34.0,843.0,348.82,231.61
2016,7,25,10,45,809.0,152.0,2.05,34.5,867.5,400.24,273.24
2016,7,25,11,0,816.0,153.0,2.1,35.0,892.0,451.89,314.16
2016,7,25,11,15,521.5,310.0,2.1,35.0,785.5,472.62,333.93
2016,7,25,11,30,227.0,467.0,2.1,35.0,679.0,474.9,336.9
2016,7,25,11,45,282.5,456.0,2.15,35.5,723.5,514.55,364.71
2016,7,25,12,0,338.0,445.0,2.2,36.0,768.0,565.63,399.89
2016,7,25,12,15,375.0,429.0,2.2,36.0,788.0,604.64,427.22
2016,7,25,12,30,412.0,413.0,2.2,36.0,808.0,646.47,456.29
2016,7,25,12,45,450.0,406.5,2.25,36.5,836.0,699.49,491.49
2016,7,25,13,0,488.0,400.0,2.3,37.0,864.0,753.99,527.05
2016,7,25,13,15,649.0,281.0,2.3,37.0,889.5,814.13,570.28
2016,7,25,13,30,810.0,162.0,2.3,37.0,915.0,869.74,608.68
2016,7,25,13,45,807.5,159.0,2.3,37.0,896.0,894.98,624.55
2016,7,25,14,0,805.0,156.0,2.3,37.0,877.0,917.17,638.8
2016,7,25,14,15,560.0,274.0,2.3,36.5,768.5,828.82,582.18
2016,7,25,14,30,315.0,392.0,2.3,36.0,660.0,711.77,502.68
2016,7,25,14,45,211.0,384.0,2.3,36.0,560.5,595.36,425.08
2016,7,25,15,0,107.0,376.0,2.3,36.0,461.0,472.59,340.12
2016,7,25,15,15,167.0,356.5,2.3,36.0,481.5,540.46,390.02
2016,7,25,15,30,227.0,337.0,2.3,36.0,502.0,587.54,424.59
2016,7,25,15,45,316.5,294.0,2.3,36.0,509.0,658.8,476.21
2016,7,25,16,0,406.0,251.0,2.3,36.0,516.0,726.95,525.0
2016,7,25,16,15,345.5,243.0,2.25,35.5,456.5,638.26,466.47
2016,7,25,16,30,285.0,235.0,2.2,35.0,397.0,571.01,421.65
2016,7,25,16,45,318.0,205.5,2.15,35.0,370.0,569.23,423.41
2016,7,25,17,0,351.0,176.0,2.1,35.0,343.0,564.16,422.46
2016,7,25,17,15,330.5,158.5,1.9,34.0,301.0,520.6,393.81
2016,7,25,17,30,310.0,141.0,1.7,33.0,259.0,476.46,364.15
2016,7,25,17,45,280.5,123.0,1.5,32.5,217.5,423.22,325.96
2016,7,25,18,0,251.0,105.0,1.3,32.0,176.0,370.47,286.92
2016,7,25,18,15,212.0,86.5,1.25,31.0,138.0,309.8,241.11
2016,7,25,18,30,173.0,68.0,1.2,30.0,100.0,250.86,194.61
2016,7,25,18,45,119.0,48.5,1.15,29.5,67.5,180.35,136.69
2016,7,25,19,0,65.0,29.0,1.1,29.0,35.0,110.64,72.67
2016,7,25,19,15,32.5,14.5,1.2,28.5,17.5,34.46,0.0
2016,7,25,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,36.0,18.5,1.7,24.5,22.5,15.05,0.0
2016,7,26,6,0,72.0,37.0,1.8,25.0,45.0,29.14,17.94
2016,7,26,6,15,112.0,57.0,1.75,25.5,76.5,43.98,31.37
2016,7,26,6,30,152.0,77.0,1.7,26.0,108.0,57.37,43.15
2016,7,26,6,45,180.5,97.0,1.65,26.5,144.5,71.12,54.98
2016,7,26,7,0,209.0,117.0,1.6,27.0,181.0,84.43,66.15
2016,7,26,7,15,234.0,135.5,1.5,27.5,219.5,96.34,75.86
2016,7,26,7,30,259.0,154.0,1.4,28.0,258.0,107.83,84.98
2016,7,26,7,45,431.5,139.0,1.35,29.0,341.0,94.77,73.57
2016,7,26,8,0,604.0,124.0,1.3,30.0,424.0,85.33,65.26
2016,7,26,8,15,629.5,130.0,1.15,30.5,472.0,87.12,66.34
2016,7,26,8,30,655.0,136.0,1.0,31.0,520.0,88.76,67.28
2016,7,26,8,45,602.5,170.5,0.9,32.0,546.5,107.09,81.46
2016,7,26,9,0,550.0,205.0,0.8,33.0,573.0,125.4,95.29
2016,7,26,9,15,637.0,179.5,0.7,33.5,632.0,107.81,80.89
2016,7,26,9,30,724.0,154.0,0.6,34.0,691.0,139.58,78.08
2016,7,26,9,45,754.5,146.0,0.5,34.5,731.0,191.69,108.18
2016,7,26,10,0,785.0,138.0,0.4,35.0,771.0,238.46,140.53
2016,7,26,10,15,793.5,140.0,0.35,35.0,802.0,289.67,180.3
2016,7,26,10,30,802.0,142.0,0.3,35.0,833.0,341.66,221.4
2016,7,26,10,45,808.0,143.5,0.3,35.5,857.0,393.01,261.43
2016,7,26,11,0,814.0,145.0,0.3,36.0,881.0,444.47,300.48
2016,7,26,11,15,818.0,146.0,0.4,36.0,898.5,495.72,339.6
2016,7,26,11,30,822.0,147.0,0.5,36.0,916.0,543.81,375.71
2016,7,26,11,45,824.0,148.0,0.6,36.5,926.0,590.06,408.91
2016,7,26,12,0,826.0,149.0,0.7,37.0,936.0,635.28,440.51
2016,7,26,12,15,525.0,315.5,0.75,37.0,816.5,617.28,426.89
2016,7,26,12,30,224.0,482.0,0.8,37.0,697.0,564.67,389.36
2016,7,26,12,45,227.0,478.5,0.9,37.0,695.5,583.2,403.19
2016,7,26,13,0,230.0,475.0,1.0,37.0,694.0,601.1,415.96
2016,7,26,13,15,184.0,470.5,1.05,37.0,644.5,576.64,399.98
2016,7,26,13,30,138.0,466.0,1.1,37.0,595.0,548.06,381.3
2016,7,26,13,45,457.0,316.5,1.15,37.0,728.5,732.71,509.68
2016,7,26,14,0,776.0,167.0,1.2,37.0,862.0,900.77,618.56
2016,7,26,14,15,768.5,165.0,1.2,36.5,836.0,915.67,627.68
2016,7,26,14,30,761.0,163.0,1.2,36.0,810.0,927.27,636.68
2016,7,26,14,45,459.0,272.5,1.25,36.0,658.5,762.37,532.14
2016,7,26,15,0,157.0,382.0,1.3,36.0,507.0,549.51,388.49
2016,7,26,15,15,265.0,341.5,1.3,36.0,539.5,644.01,456.66
2016,7,26,15,30,373.0,301.0,1.3,36.0,572.0,716.87,507.54
2016,7,26,15,45,472.5,245.5,1.35,36.0,566.5,784.33,554.68
2016,7,26,16,0,572.0,190.0,1.4,36.0,561.0,826.23,585.55
2016,7,26,16,15,600.0,164.0,1.4,35.5,527.0,835.33,593.85
2016,7,26,16,30,628.0,138.0,1.4,35.0,493.0,831.1,594.14
2016,7,26,16,45,593.0,134.0,1.4,35.0,444.0,786.38,567.2
2016,7,26,17,0,558.0,130.0,1.4,35.0,395.0,739.88,538.96
2016,7,26,17,15,521.5,121.5,1.3,34.5,346.5,676.75,499.0
2016,7,26,17,30,485.0,113.0,1.2,34.0,298.0,623.29,464.64
2016,7,26,17,45,431.0,103.5,1.1,33.5,249.5,552.9,417.07
2016,7,26,18,0,377.0,94.0,1.0,33.0,201.0,484.2,368.59
2016,7,26,18,15,315.0,80.0,0.9,32.5,156.5,404.93,309.88
2016,7,26,18,30,253.0,66.0,0.8,32.0,112.0,329.19,251.25
2016,7,26,18,45,174.0,47.5,0.7,31.5,74.5,221.06,166.06
2016,7,26,19,0,95.0,29.0,0.6,31.0,37.0,132.25,85.24
2016,7,26,19,15,47.5,14.5,0.6,30.5,18.5,44.62,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,9.0,1.25,24.5,9.0,7.4,0.0
2016,7,27,6,0,0.0,18.0,1.4,25.0,18.0,14.83,6.32
2016,7,27,6,15,0.0,31.0,1.4,25.5,31.0,25.6,15.94
2016,7,27,6,30,0.0,44.0,1.4,26.0,44.0,36.4,25.4
2016,7,27,6,45,0.0,59.5,1.4,26.5,59.5,48.82,36.11
2016,7,27,7,0,0.0,75.0,1.4,27.0,75.0,61.06,46.45
2016,7,27,7,15,48.5,118.5,1.5,27.5,138.0,90.46,70.98
2016,7,27,7,30,97.0,162.0,1.6,28.0,201.0,118.87,94.17
2016,7,27,7,45,48.5,143.5,1.7,29.0,163.0,108.8,85.16
2016,7,27,8,0,0.0,125.0,1.8,30.0,125.0,100.51,77.75
2016,7,27,8,15,0.0,133.5,1.7,30.5,133.5,107.31,82.84
2016,7,27,8,30,0.0,142.0,1.6,31.0,142.0,114.05,87.79
2016,7,27,8,45,9.0,187.5,1.5,32.0,193.5,146.9,113.28
2016,7,27,9,0,18.0,233.0,1.4,33.0,245.0,178.37,137.02
2016,7,27,9,15,371.0,192.5,1.25,33.0,466.5,112.72,85.01
2016,7,27,9,30,724.0,152.0,1.1,33.0,688.0,137.14,77.12
2016,7,27,9,45,735.0,156.0,0.95,33.5,724.5,194.36,111.86
2016,7,27,10,0,746.0,160.0,0.8,34.0,761.0,244.19,147.35
2016,7,27,10,15,755.5,162.5,0.75,34.0,791.5,294.0,186.25
2016,7,27,10,30,765.0,165.0,0.7,34.0,822.0,344.79,226.75
2016,7,27,10,45,769.0,168.5,0.65,34.5,846.0,395.07,266.15
2016,7,27,11,0,773.0,172.0,0.6,35.0,870.0,445.38,304.45
2016,7,27,11,15,777.5,173.5,0.65,35.0,887.5,494.36,341.91
2016,7,27,11,30,782.0,175.0,0.7,35.0,905.0,543.05,378.16
2016,7,27,11,45,781.0,178.0,0.8,35.0,914.5,589.24,412.21
2016,7,27,12,0,780.0,181.0,0.9,35.0,924.0,634.31,444.74
2016,7,27,12,15,781.0,181.5,0.95,35.0,926.5,677.49,474.92
2016,7,27,12,30,782.0,182.0,1.0,35.0,929.0,719.31,503.6
2016,7,27,12,45,492.5,330.5,1.1,35.0,800.5,669.52,468.35
2016,7,27,13,0,203.0,479.0,1.2,35.0,672.0,582.95,407.75
2016,7,27,13,15,483.0,332.5,1.2,35.0,783.0,720.69,504.95
2016,7,27,13,30,763.0,186.0,1.2,35.0,894.0,850.16,591.62
2016,7,27,13,45,544.5,300.5,1.2,35.0,800.5,795.9,552.93
2016,7,27,14,0,326.0,415.0,1.2,35.0,707.0,712.94,496.14
2016,7,27,14,15,315.5,404.0,1.2,35.0,680.0,709.14,495.19
2016,7,27,14,30,305.0,393.0,1.2,35.0,653.0,703.08,492.07
2016,7,27,14,45,278.0,382.5,1.2,35.0,612.0,679.21,477.15
2016,7,27,15,0,251.0,372.0,1.2,35.0,571.0,652.98,460.74
2016,7,27,15,15,277.5,346.0,1.15,34.5,555.5,661.59,469.17
2016,7,27,15,30,304.0,320.0,1.1,34.0,540.0,668.38,476.24
2016,7,27,15,45,482.5,236.5,1.1,34.0,560.5,784.49,557.64
2016,7,27,16,0,661.0,153.0,1.1,34.0,581.0,884.46,623.56
2016,7,27,16,15,575.0,167.5,1.05,33.5,519.5,813.77,580.04
2016,7,27,16,30,489.0,182.0,1.0,33.0,458.0,733.83,530.59
2016,7,27,16,45,352.5,188.5,0.95,33.0,377.5,581.89,428.74
2016,7,27,17,0,216.0,195.0,0.9,33.0,297.0,437.1,327.12
2016,7,27,17,15,201.5,174.0,0.85,32.5,260.5,398.8,302.09
2016,7,27,17,30,187.0,153.0,0.8,32.0,224.0,360.05,275.25
2016,7,27,17,45,168.5,131.0,0.75,32.0,187.5,315.93,242.98
2016,7,27,18,0,150.0,109.0,0.7,32.0,151.0,271.71,209.71
2016,7,27,18,15,123.0,88.0,0.65,31.5,117.5,221.98,171.26
2016,7,27,18,30,96.0,67.0,0.6,31.0,84.0,172.84,131.99
2016,7,27,18,45,59.0,46.5,0.55,30.5,56.0,117.15,86.24
2016,7,27,19,0,22.0,26.0,0.5,30.0,28.0,47.18,26.32
2016,7,27,19,15,11.0,13.0,0.5,29.5,14.0,18.55,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,26.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,24.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,120.0,16.5,0.35,23.5,28.5,12.86,0.0
2016,7,28,6,0,240.0,33.0,0.4,24.0,57.0,25.58,14.99
2016,7,28,6,15,328.5,44.5,0.5,24.5,98.5,35.83,24.63
2016,7,28,6,30,417.0,56.0,0.6,25.0,140.0,44.4,32.33
2016,7,28,6,45,481.0,64.0,0.7,26.0,188.0,49.73,36.96
2016,7,28,7,0,545.0,72.0,0.8,27.0,236.0,54.96,41.29
2016,7,28,7,15,588.0,78.0,0.85,27.5,286.0,58.36,44.01
2016,7,28,7,30,631.0,84.0,0.9,28.0,336.0,61.66,46.56
2016,7,28,7,45,665.0,88.0,0.95,29.0,386.5,63.36,47.6
2016,7,28,8,0,699.0,92.0,1.0,30.0,437.0,65.02,48.58
2016,7,28,8,15,722.5,96.0,1.05,30.5,486.0,72.74,54.63
2016,7,28,8,30,746.0,100.0,1.1,31.0,535.0,74.25,55.53
2016,7,28,8,45,765.5,103.0,1.15,31.5,581.5,74.92,55.77
2016,7,28,9,0,785.0,106.0,1.2,32.0,628.0,75.51,55.95
2016,7,28,9,15,798.5,108.5,1.4,32.5,669.5,75.59,55.75
2016,7,28,9,30,812.0,111.0,1.6,33.0,711.0,125.45,66.16
2016,7,28,9,45,825.5,111.5,1.8,33.5,749.0,186.28,102.78
2016,7,28,10,0,839.0,112.0,2.0,34.0,787.0,238.28,140.42
2016,7,28,10,15,847.0,113.5,2.15,34.0,818.0,290.87,182.75
2016,7,28,10,30,855.0,115.0,2.3,34.0,849.0,344.01,226.86
2016,7,28,10,45,624.5,251.0,2.45,34.5,795.5,392.8,271.43
2016,7,28,11,0,394.0,387.0,2.6,35.0,742.0,439.99,310.37
2016,7,28,11,15,291.5,428.5,2.7,35.0,694.5,449.48,319.67
2016,7,28,11,30,189.0,470.0,2.8,35.0,647.0,456.29,325.69
2016,7,28,11,45,277.5,449.0,2.95,35.5,711.5,505.89,360.94
2016,7,28,12,0,366.0,428.0,3.1,36.0,776.0,569.48,405.61
2016,7,28,12,15,200.5,413.0,3.2,36.0,604.0,475.28,340.39
2016,7,28,12,30,35.0,398.0,3.3,36.0,432.0,358.41,256.91
2016,7,28,12,45,457.5,258.0,3.45,36.0,692.0,581.71,422.15
2016,7,28,13,0,880.0,118.0,3.6,36.0,952.0,809.37,580.89
2016,7,28,13,15,877.5,117.5,3.7,36.0,939.5,842.63,601.96
2016,7,28,13,30,875.0,117.0,3.8,36.0,927.0,873.16,622.5
2016,7,28,13,45,534.5,280.5,3.9,36.0,772.5,767.83,550.3
2016,7,28,14,0,194.0,444.0,4.0,36.0,618.0,604.28,432.79
2016,7,28,14,15,145.5,424.5,4.05,36.0,553.0,552.04,397.37
2016,7,28,14,30,97.0,405.0,4.1,36.0,488.0,477.79,345.6
2016,7,28,14,45,174.5,388.0,4.15,36.0,529.0,563.84,408.81
2016,7,28,15,0,252.0,371.0,4.2,36.0,570.0,652.96,472.65
2016,7,28,15,15,132.0,299.0,4.2,35.5,403.0,442.6,325.29
2016,7,28,15,30,12.0,227.0,4.2,35.0,236.0,212.34,155.66
2016,7,28,15,45,399.0,163.0,4.25,35.0,421.5,615.2,461.0
2016,7,28,16,0,786.0,99.0,4.3,35.0,607.0,939.57,683.55
2016,7,28,16,15,767.5,96.0,4.2,34.5,560.5,916.02,668.66
2016,7,28,16,30,749.0,93.0,4.1,34.0,514.0,889.63,654.15
2016,7,28,16,45,723.0,89.5,4.05,34.0,464.5,852.6,631.26
2016,7,28,17,0,697.0,86.0,4.0,34.0,415.0,818.83,610.36
2016,7,28,17,15,664.0,81.5,3.8,33.5,364.5,770.4,579.48
2016,7,28,17,30,631.0,77.0,3.6,33.0,314.0,720.9,547.11
2016,7,28,17,45,587.0,70.5,3.45,32.5,264.0,658.05,504.21
2016,7,28,18,0,543.0,64.0,3.3,32.0,214.0,595.57,459.82
2016,7,28,18,15,475.5,56.0,3.15,31.5,167.0,512.26,397.71
2016,7,28,18,30,408.0,48.0,3.0,31.0,120.0,431.94,334.83
2016,7,28,18,45,301.5,37.0,2.95,30.5,80.5,322.21,245.82
2016,7,28,19,0,195.0,26.0,2.9,30.0,41.0,213.48,134.25
2016,7,28,19,15,97.5,13.0,2.95,29.5,20.5,77.12,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,111.5,16.0,1.1,23.5,27.0,12.47,0.0
2016,7,29,6,0,223.0,32.0,1.2,24.0,54.0,24.79,14.19
2016,7,29,6,15,312.0,43.5,1.25,24.0,94.5,33.5,22.67
2016,7,29,6,30,401.0,55.0,1.3,24.0,135.0,43.54,31.71
2016,7,29,6,45,463.0,63.5,1.4,24.5,182.0,49.27,36.79
2016,7,29,7,0,525.0,72.0,1.5,25.0,229.0,54.86,41.56
2016,7,29,7,15,307.0,116.0,1.6,25.5,212.0,84.83,66.85
2016,7,29,7,30,89.0,160.0,1.7,26.0,195.0,117.46,93.82
2016,7,29,7,45,385.5,126.0,1.85,26.5,311.5,85.99,67.08
2016,7,29,8,0,682.0,92.0,2.0,27.0,428.0,64.83,49.07
2016,7,29,8,15,706.0,96.0,2.05,27.0,476.0,72.55,55.34
2016,7,29,8,30,730.0,100.0,2.1,27.0,524.0,74.05,56.38
2016,7,29,8,45,755.5,100.0,2.2,27.5,571.0,72.82,55.06
2016,7,29,9,0,781.0,100.0,2.3,28.0,618.0,71.71,53.86
2016,7,29,9,15,795.0,102.5,2.25,28.5,659.5,71.95,53.79
2016,7,29,9,30,809.0,105.0,2.2,29.0,701.0,130.65,71.98
2016,7,29,9,45,823.5,105.0,2.2,29.5,739.0,180.75,100.61
2016,7,29,10,0,838.0,105.0,2.2,30.0,777.0,232.46,138.52
2016,7,29,10,15,846.5,106.5,2.1,30.0,809.0,285.09,181.4
2016,7,29,10,30,855.0,108.0,2.0,30.0,841.0,338.32,226.0
2016,7,29,10,45,513.0,279.0,1.95,30.5,722.5,374.64,264.07
2016,7,29,11,0,171.0,450.0,1.9,31.0,604.0,397.29,286.28
2016,7,29,11,15,525.5,280.5,1.8,31.5,767.0,451.86,323.74
2016,7,29,11,30,880.0,111.0,1.7,32.0,930.0,546.57,391.63
2016,7,29,11,45,882.5,112.0,1.65,32.5,941.5,595.61,427.22
2016,7,29,12,0,885.0,113.0,1.6,33.0,953.0,643.49,461.02
2016,7,29,12,15,480.5,285.5,1.55,33.0,742.0,562.82,403.68
2016,7,29,12,30,76.0,458.0,1.5,33.0,531.0,436.88,311.88
2016,7,29,12,45,231.5,436.5,1.45,33.5,656.0,555.42,395.68
2016,7,29,13,0,387.0,415.0,1.4,34.0,781.0,680.21,479.36
2016,7,29,13,15,295.5,439.5,1.35,34.0,717.0,650.32,457.24
2016,7,29,13,30,204.0,464.0,1.3,34.0,653.0,603.19,424.79
2016,7,29,13,45,170.0,453.0,1.3,34.0,608.5,577.63,408.14
2016,7,29,14,0,136.0,442.0,1.3,34.0,564.0,548.93,388.99
2016,7,29,14,15,99.0,412.0,1.3,34.0,499.5,478.62,341.71
2016,7,29,14,30,62.0,382.0,1.3,34.0,435.0,420.55,301.92
2016,7,29,14,45,140.0,379.0,1.3,34.0,491.5,520.58,373.68
2016,7,29,15,0,218.0,376.0,1.3,34.0,548.0,604.14,431.98
2016,7,29,15,15,517.5,240.5,1.3,34.0,621.0,809.55,574.52
2016,7,29,15,30,817.0,105.0,1.3,34.0,694.0,958.78,668.98
2016,7,29,15,45,796.0,105.5,1.3,34.0,649.5,955.41,666.78
2016,7,29,16,0,775.0,106.0,1.3,34.0,605.0,936.7,657.07
2016,7,29,16,15,755.0,102.5,1.2,33.5,558.0,911.15,643.19
2016,7,29,16,30,735.0,99.0,1.1,33.0,511.0,882.78,627.52
2016,7,29,16,45,377.0,133.0,1.05,33.0,344.0,560.46,415.3
2016,7,29,17,0,19.0,167.0,1.0,33.0,177.0,173.58,128.82
2016,7,29,17,15,308.0,126.0,0.9,32.5,242.5,479.77,365.69
2016,7,29,17,30,597.0,85.0,0.8,32.0,308.0,699.99,519.31
2016,7,29,17,45,543.0,79.0,0.7,31.5,257.5,629.57,469.73
2016,7,29,18,0,489.0,73.0,0.6,31.0,207.0,559.89,421.93
2016,7,29,18,15,421.0,63.0,0.5,30.5,161.0,475.01,360.81
2016,7,29,18,30,353.0,53.0,0.4,30.0,115.0,389.55,296.22
2016,7,29,18,45,255.0,39.5,0.35,29.5,76.5,287.07,214.77
2016,7,29,19,0,157.0,26.0,0.3,29.0,38.0,185.19,109.93
2016,7,29,19,15,78.5,13.0,0.3,28.5,19.0,64.18,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,97.0,16.5,0.65,23.5,26.0,12.84,0.0
2016,7,30,6,0,194.0,33.0,0.8,24.0,52.0,25.47,14.6
2016,7,30,6,15,280.0,46.0,0.8,24.5,92.0,35.22,24.05
2016,7,30,6,30,366.0,59.0,0.8,25.0,132.0,44.81,32.63
2016,7,30,6,45,429.5,68.5,0.85,25.5,178.5,53.19,39.97
2016,7,30,7,0,493.0,78.0,0.9,26.0,225.0,59.39,45.23
2016,7,30,7,15,537.5,85.5,0.9,26.5,274.5,63.67,48.7
2016,7,30,7,30,582.0,93.0,0.9,27.0,324.0,67.8,51.93
2016,7,30,7,45,616.0,99.0,0.95,28.0,373.5,70.56,53.82
2016,7,30,8,0,650.0,105.0,1.0,29.0,423.0,73.19,55.57
2016,7,30,8,15,472.0,172.5,1.0,29.5,416.5,112.77,87.61
2016,7,30,8,30,294.0,240.0,1.0,30.0,410.0,154.95,120.89
2016,7,30,8,45,254.0,270.0,1.0,30.5,426.0,168.82,131.1
2016,7,30,9,0,214.0,300.0,1.0,31.0,442.0,193.87,150.0
2016,7,30,9,15,140.0,313.0,1.05,31.0,408.5,198.68,153.29
2016,7,30,9,30,66.0,326.0,1.1,31.0,375.0,227.41,165.57
2016,7,30,9,45,104.0,356.5,1.15,31.5,438.0,259.05,185.7
2016,7,30,10,0,142.0,387.0,1.2,32.0,501.0,282.7,200.43
2016,7,30,10,15,236.0,389.0,1.2,32.0,587.5,322.94,226.34
2016,7,30,10,30,330.0,391.0,1.2,32.0,674.0,361.72,252.52
2016,7,30,10,45,311.5,409.5,1.3,32.5,683.0,393.49,276.95
2016,7,30,11,0,293.0,428.0,1.4,33.0,692.0,423.85,299.8
2016,7,30,11,15,562.5,284.5,1.45,33.0,803.0,467.02,330.69
2016,7,30,11,30,832.0,141.0,1.5,33.0,914.0,541.8,385.56
2016,7,30,11,45,833.0,142.5,1.55,33.5,924.0,588.5,419.76
2016,7,30,12,0,834.0,144.0,1.6,34.0,934.0,634.05,452.31
2016,7,30,12,15,835.0,144.0,1.65,34.0,937.0,677.19,483.34
2016,7,30,12,30,836.0,144.0,1.7,34.0,940.0,718.82,512.73
2016,7,30,12,45,834.5,144.0,1.75,34.5,935.0,756.85,538.12
2016,7,30,13,0,833.0,144.0,1.8,35.0,930.0,792.76,560.61
2016,7,30,13,15,830.0,143.0,1.8,35.0,918.0,824.27,580.67
2016,7,30,13,30,827.0,142.0,1.8,35.0,906.0,853.13,599.02
2016,7,30,13,45,822.0,141.0,1.85,35.0,886.5,877.4,614.98
2016,7,30,14,0,817.0,140.0,1.9,35.0,867.0,898.65,629.16
2016,7,30,14,15,810.5,138.5,1.9,34.5,841.0,927.3,648.89
2016,7,30,14,30,804.0,137.0,1.9,34.0,815.0,940.78,659.22
2016,7,30,14,45,794.5,135.0,1.95,34.0,782.5,947.43,664.78
2016,7,30,15,0,785.0,133.0,2.0,34.0,750.0,950.65,668.43
2016,7,30,15,15,773.0,130.0,2.0,34.0,712.5,946.85,667.34
2016,7,30,15,30,761.0,127.0,2.0,34.0,675.0,939.66,664.34
2016,7,30,15,45,505.0,205.5,2.0,34.0,559.5,772.11,556.97
2016,7,30,16,0,249.0,284.0,2.0,34.0,444.0,585.39,427.44
2016,7,30,16,15,467.5,199.0,1.95,33.5,470.0,732.24,536.79
2016,7,30,16,30,686.0,114.0,1.9,33.0,496.0,858.62,623.42
2016,7,30,16,45,528.0,140.5,1.9,33.0,418.0,718.57,531.01
2016,7,30,17,0,370.0,167.0,1.9,33.0,340.0,571.15,429.91
2016,7,30,17,15,464.0,129.5,1.7,32.5,319.5,632.14,476.9
2016,7,30,17,30,558.0,92.0,1.5,32.0,299.0,672.54,505.54
2016,7,30,17,45,507.0,84.0,1.35,31.5,250.0,603.12,457.43
2016,7,30,18,0,456.0,76.0,1.2,31.0,201.0,534.38,408.81
2016,7,30,18,15,389.0,65.0,1.1,30.0,155.5,444.84,343.55
2016,7,30,18,30,322.0,54.0,1.0,29.0,110.0,366.57,283.2
2016,7,30,18,45,228.5,39.5,0.9,28.5,72.5,267.38,202.01
2016,7,30,19,0,135.0,25.0,0.8,28.0,35.0,166.38,94.1
2016,7,30,19,15,67.5,12.5,0.8,27.5,17.5,56.26,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,76.0,16.5,0.85,22.5,24.0,12.82,0.0
2016,7,31,6,0,152.0,33.0,1.0,23.0,48.0,25.36,14.43
2016,7,31,6,15,233.5,49.0,1.0,23.5,87.0,37.27,25.84
2016,7,31,6,30,315.0,65.0,1.0,24.0,126.0,48.9,36.23
2016,7,31,6,45,157.5,74.0,1.0,25.0,104.5,55.66,42.14
2016,7,31,7,0,0.0,83.0,1.0,26.0,83.0,66.68,51.41
2016,7,31,7,15,86.0,120.5,1.05,26.5,154.0,88.96,70.0
2016,7,31,7,30,172.0,158.0,1.1,27.0,225.0,113.28,89.88
2016,7,31,7,45,108.0,174.5,1.15,27.5,219.0,123.1,97.44
2016,7,31,8,0,44.0,191.0,1.2,28.0,213.0,138.3,109.3
2016,7,31,8,15,117.0,222.5,1.2,28.5,288.5,151.35,119.19
2016,7,31,8,30,190.0,254.0,1.2,29.0,364.0,169.66,133.15
2016,7,31,8,45,209.0,275.5,1.2,29.5,406.0,181.41,141.71
2016,7,31,9,0,228.0,297.0,1.2,30.0,448.0,192.68,149.83
2016,7,31,9,15,171.0,320.0,1.1,30.0,437.5,202.62,157.06
2016,7,31,9,30,114.0,343.0,1.0,30.0,427.0,225.34,163.22
2016,7,31,9,45,462.0,232.5,0.95,30.5,598.5,196.61,125.95
2016,7,31,10,0,810.0,122.0,0.9,31.0,770.0,226.75,133.75
2016,7,31,10,15,818.5,124.0,0.85,31.5,801.0,286.88,180.79
2016,7,31,10,30,827.0,126.0,0.8,32.0,832.0,339.22,222.97
2016,7,31,10,45,546.0,280.5,0.75,32.5,752.5,386.06,266.0
2016,7,31,11,0,265.0,435.0,0.7,33.0,673.0,416.43,292.29
2016,7,31,11,15,276.0,442.0,0.75,33.0,694.0,450.27,316.79
2016,7,31,11,30,287.0,449.0,0.8,33.0,715.0,485.44,341.91
2016,7,31,11,45,569.5,291.0,0.9,33.5,827.0,549.61,388.1
2016,7,31,12,0,852.0,133.0,1.0,34.0,939.0,636.55,450.19
2016,7,31,12,15,853.0,133.5,1.1,34.0,942.5,680.73,481.59
2016,7,31,12,30,854.0,134.0,1.2,34.0,946.0,723.34,511.74
2016,7,31,12,45,557.0,299.5,1.3,34.0,828.5,691.0,487.16
2016,7,31,13,0,260.0,465.0,1.4,34.0,711.0,622.2,437.6
2016,7,31,13,15,539.0,308.0,1.45,34.0,808.0,744.51,525.47
2016,7,31,13,30,818.0,151.0,1.5,34.0,905.0,863.86,606.03
2016,7,31,13,45,598.0,269.5,1.6,34.0,814.0,816.29,573.66
2016,7,31,14,0,378.0,388.0,1.7,34.0,723.0,734.36,517.72
2016,7,31,14,15,582.0,269.0,1.7,34.0,767.5,847.36,597.17
2016,7,31,14,30,786.0,150.0,1.7,34.0,812.0,936.65,655.29
2016,7,31,14,45,407.0,226.0,1.75,34.0,568.5,661.9,475.85
2016,7,31,15,0,28.0,302.0,1.8,34.0,325.0,316.14,229.21
2016,7,31,15,15,380.0,222.5,1.8,33.5,496.5,651.47,476.47
2016,7,31,15,30,732.0,143.0,1.8,33.0,668.0,935.09,665.15
2016,7,31,15,45,389.5,203.5,1.85,33.0,481.0,652.75,476.68
2016,7,31,16,0,47.0,264.0,1.9,33.0,294.0,313.61,231.72
2016,7,31,16,15,28.0,222.5,1.85,32.5,240.5,251.36,187.68
2016,7,31,16,30,9.0,181.0,1.8,32.0,187.0,172.3,128.53
2016,7,31,16,45,288.5,152.5,1.8,32.0,287.5,473.47,362.64
2016,7,31,17,0,568.0,124.0,1.8,32.0,388.0,741.39,553.31
2016,7,31,17,15,530.0,116.0,1.6,31.5,338.5,676.82,507.94
2016,7,31,17,30,492.0,108.0,1.4,31.0,289.0,622.46,471.54
2016,7,31,17,45,438.0,98.0,1.2,30.5,240.5,551.3,421.81
2016,7,31,18,0,384.0,88.0,1.0,30.0,192.0,481.86,371.5
2016,7,31,18,15,316.5,74.5,0.95,29.0,147.5,398.64,309.49
2016,7,31,18,30,249.0,61.0,0.9,28.0,103.0,319.51,247.44
2016,7,31,18,45,166.0,43.0,0.85,27.5,67.0,209.68,158.43
2016,7,31,19,0,83.0,25.0,0.8,27.0,31.0,113.36,58.43
2016,7,31,19,15,41.5,12.5,0.8,26.5,15.5,38.66,0.0
2016,7,31,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
