Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,14.5,0.95,22.0,14.5,11.95,0.0
2016,8,1,6,0,1.0,29.0,1.1,22.0,29.0,23.47,12.82
2016,8,1,6,15,24.0,49.0,1.1,22.5,53.5,38.55,27.0
2016,8,1,6,30,47.0,69.0,1.1,23.0,78.0,53.47,40.26
2016,8,1,6,45,65.0,90.0,1.15,23.5,107.0,68.81,53.64
2016,8,1,7,0,83.0,111.0,1.2,24.0,136.0,81.84,64.76
2016,8,1,7,15,41.5,110.0,1.2,24.5,122.5,84.7,66.97
2016,8,1,7,30,0.0,109.0,1.2,25.0,109.0,87.2,68.77
2016,8,1,7,45,12.5,144.0,1.25,25.5,150.5,112.73,89.73
2016,8,1,8,0,25.0,179.0,1.3,26.0,192.0,137.53,109.64
2016,8,1,8,15,108.0,216.0,1.3,26.5,277.5,147.7,117.26
2016,8,1,8,30,191.0,253.0,1.3,27.0,363.0,169.14,133.91
2016,8,1,8,45,105.0,243.5,1.3,28.0,305.0,163.13,128.07
2016,8,1,9,0,19.0,234.0,1.3,29.0,247.0,178.8,139.62
2016,8,1,9,15,14.0,224.5,1.2,29.5,234.5,173.49,134.67
2016,8,1,9,30,9.0,215.0,1.1,30.0,222.0,169.15,124.66
2016,8,1,9,45,10.5,229.5,1.05,30.5,238.0,181.68,133.31
2016,8,1,10,0,12.0,244.0,1.0,31.0,254.0,194.51,142.15
2016,8,1,10,15,53.5,326.0,0.9,31.0,371.5,251.48,182.03
2016,8,1,10,30,95.0,408.0,0.8,31.0,489.0,323.41,232.03
2016,8,1,10,45,451.0,279.5,0.75,31.5,681.0,350.94,244.41
2016,8,1,11,0,807.0,151.0,0.7,32.0,873.0,440.2,304.8
2016,8,1,11,15,637.5,268.5,0.65,32.0,846.5,489.71,342.91
2016,8,1,11,30,468.0,386.0,0.6,32.0,820.0,529.72,371.55
2016,8,1,11,45,418.5,404.5,0.6,32.5,796.5,548.97,384.9
2016,8,1,12,0,369.0,423.0,0.6,33.0,773.0,566.46,396.4
2016,8,1,12,15,321.0,444.5,0.65,33.0,749.5,578.93,405.26
2016,8,1,12,30,273.0,466.0,0.7,33.0,726.0,587.51,411.18
2016,8,1,12,45,255.0,467.5,0.75,33.0,709.5,598.49,419.04
2016,8,1,13,0,237.0,469.0,0.8,33.0,693.0,600.85,421.22
2016,8,1,13,15,341.5,426.0,0.85,33.0,743.0,676.12,473.3
2016,8,1,13,30,446.0,383.0,0.9,33.0,793.0,758.25,528.27
2016,8,1,13,45,579.0,296.0,0.95,33.0,816.5,821.25,571.95
2016,8,1,14,0,712.0,209.0,1.0,33.0,840.0,888.27,617.5
2016,8,1,14,15,703.0,206.5,1.0,32.5,813.5,901.24,626.63
2016,8,1,14,30,694.0,204.0,1.0,32.0,787.0,910.93,634.55
2016,8,1,14,45,478.0,284.5,1.0,32.0,678.5,792.57,557.6
2016,8,1,15,0,262.0,365.0,1.0,32.0,570.0,656.73,466.63
2016,8,1,15,15,455.5,274.5,0.95,31.5,609.0,783.2,557.06
2016,8,1,15,30,649.0,184.0,0.9,31.0,648.0,897.5,633.47
2016,8,1,15,45,346.5,222.0,0.85,31.0,468.0,630.15,456.1
2016,8,1,16,0,44.0,260.0,0.8,31.0,288.0,306.15,225.53
2016,8,1,16,15,142.0,247.5,0.8,31.0,328.0,417.34,311.53
2016,8,1,16,30,240.0,235.0,0.8,31.0,368.0,527.05,391.37
2016,8,1,16,45,206.0,214.0,0.85,31.0,320.5,449.18,337.1
2016,8,1,17,0,172.0,193.0,0.9,31.0,273.0,393.18,298.16
2016,8,1,17,15,157.5,171.5,0.9,30.5,238.0,355.21,272.12
2016,8,1,17,30,143.0,150.0,0.9,30.0,203.0,316.93,244.95
2016,8,1,17,45,254.5,120.0,0.9,30.0,195.5,397.06,308.31
2016,8,1,18,0,366.0,90.0,0.9,30.0,188.0,469.01,362.45
2016,8,1,18,15,299.5,75.5,0.85,29.0,144.0,385.99,299.3
2016,8,1,18,30,233.0,61.0,0.8,28.0,100.0,306.99,237.27
2016,8,1,18,45,153.5,42.0,0.75,27.5,64.0,199.02,149.57
2016,8,1,19,0,74.0,23.0,0.7,27.0,28.0,101.99,46.81
2016,8,1,19,15,37.0,11.5,0.75,26.5,14.0,34.73,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,66.0,16.0,0.45,22.5,22.0,13.66,0.0
2016,8,2,6,0,132.0,32.0,0.5,23.0,44.0,25.0,13.75
2016,8,2,6,15,216.5,48.0,0.45,23.5,83.0,36.5,25.14
2016,8,2,6,30,301.0,64.0,0.4,24.0,122.0,48.15,35.57
2016,8,2,6,45,370.0,75.0,0.35,25.0,168.0,55.86,42.3
2016,8,2,7,0,439.0,86.0,0.3,26.0,214.0,63.42,48.62
2016,8,2,7,15,305.5,121.0,0.4,26.5,218.5,87.98,69.11
2016,8,2,7,30,172.0,156.0,0.5,27.0,223.0,112.02,88.7
2016,8,2,7,45,165.5,180.5,0.6,27.5,252.5,127.09,100.55
2016,8,2,8,0,159.0,205.0,0.7,28.0,282.0,141.6,111.76
2016,8,2,8,15,178.0,228.0,0.75,28.5,323.5,155.13,122.01
2016,8,2,8,30,197.0,251.0,0.8,29.0,365.0,168.19,131.74
2016,8,2,8,45,123.5,262.0,0.9,29.5,335.5,173.05,134.93
2016,8,2,9,0,50.0,273.0,1.0,30.0,306.0,188.96,146.81
2016,8,2,9,15,110.5,309.0,1.05,30.0,388.0,196.19,152.05
2016,8,2,9,30,171.0,345.0,1.1,30.0,470.0,229.38,164.95
2016,8,2,9,45,205.5,361.0,1.15,30.5,519.5,259.63,182.94
2016,8,2,10,0,240.0,377.0,1.2,31.0,569.0,294.19,205.68
2016,8,2,10,15,230.5,396.0,1.15,31.0,586.0,324.14,228.09
2016,8,2,10,30,221.0,415.0,1.1,31.0,603.0,353.53,250.3
2016,8,2,10,45,175.5,429.5,1.1,31.5,582.0,366.89,261.36
2016,8,2,11,0,130.0,444.0,1.1,32.0,561.0,375.59,268.41
2016,8,2,11,15,91.5,430.5,1.0,32.0,514.0,371.53,266.11
2016,8,2,11,30,53.0,417.0,0.9,32.0,467.0,353.1,253.29
2016,8,2,11,45,51.5,420.5,0.8,32.0,469.5,363.48,260.44
2016,8,2,12,0,50.0,424.0,0.7,32.0,472.0,373.76,267.22
2016,8,2,12,15,55.5,432.0,0.7,31.5,485.0,392.17,280.62
2016,8,2,12,30,61.0,440.0,0.7,31.0,498.0,411.34,294.51
2016,8,2,12,45,116.0,458.0,0.75,30.5,568.0,482.0,344.77
2016,8,2,13,0,171.0,476.0,0.8,30.0,638.0,554.61,395.43
2016,8,2,13,15,100.5,422.0,0.95,29.5,517.0,454.23,327.81
2016,8,2,13,30,30.0,368.0,1.1,29.0,396.0,353.28,257.7
2016,8,2,13,45,25.5,342.5,1.25,29.0,366.0,331.0,242.94
2016,8,2,14,0,21.0,317.0,1.4,29.0,336.0,293.43,216.41
2016,8,2,14,15,42.0,348.5,1.45,28.5,384.5,362.2,267.82
2016,8,2,14,30,63.0,380.0,1.5,28.0,433.0,419.95,310.42
2016,8,2,14,45,31.5,242.0,1.6,28.0,268.5,255.3,190.76
2016,8,2,15,0,0.0,104.0,1.7,28.0,104.0,87.14,62.74
2016,8,2,15,15,4.0,154.5,1.7,27.5,157.5,135.86,101.26
2016,8,2,15,30,8.0,205.0,1.7,27.0,211.0,187.5,141.49
2016,8,2,15,45,4.0,179.0,1.75,27.0,182.0,159.97,120.42
2016,8,2,16,0,0.0,153.0,1.8,27.0,153.0,132.28,99.16
2016,8,2,16,15,0.0,89.0,1.8,26.5,89.0,74.02,53.76
2016,8,2,16,30,0.0,25.0,1.8,26.0,25.0,20.67,11.15
2016,8,2,16,45,78.0,109.0,1.8,26.0,144.5,194.64,153.66
2016,8,2,17,0,156.0,193.0,1.8,26.0,264.0,378.05,296.62
2016,8,2,17,15,130.5,174.5,1.75,25.5,229.5,334.27,263.12
2016,8,2,17,30,105.0,156.0,1.7,25.0,195.0,291.21,230.52
2016,8,2,17,45,92.0,131.5,1.65,25.0,161.5,233.76,185.95
2016,8,2,18,0,79.0,107.0,1.6,25.0,128.0,194.18,154.33
2016,8,2,18,15,56.5,83.5,1.45,24.5,97.0,147.8,116.24
2016,8,2,18,30,34.0,60.0,1.3,24.0,66.0,101.03,77.06
2016,8,2,18,45,17.0,38.0,1.2,24.0,41.0,59.93,41.87
2016,8,2,19,0,0.0,16.0,1.1,24.0,16.0,13.2,0.26
2016,8,2,19,15,0.0,8.0,1.1,23.5,8.0,6.83,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,3.0,2.05,21.0,3.0,2.56,0.0
2016,8,3,6,0,0.0,6.0,2.1,21.0,6.0,4.92,0.0
2016,8,3,6,15,0.0,12.5,2.15,21.0,12.5,10.27,3.09
2016,8,3,6,30,0.0,19.0,2.2,21.0,19.0,15.63,7.92
2016,8,3,6,45,0.0,26.5,2.25,21.5,26.5,21.84,13.42
2016,8,3,7,0,0.0,34.0,2.3,22.0,34.0,28.05,18.85
2016,8,3,7,15,0.0,56.0,2.35,22.0,56.0,46.35,34.73
2016,8,3,7,30,0.0,78.0,2.4,22.0,78.0,64.39,50.19
2016,8,3,7,45,0.0,63.0,2.5,22.5,63.0,52.2,39.45
2016,8,3,8,0,0.0,48.0,2.6,23.0,48.0,39.73,28.55
2016,8,3,8,15,0.0,65.5,2.65,23.5,65.5,54.33,40.8
2016,8,3,8,30,0.0,83.0,2.7,24.0,83.0,68.98,52.91
2016,8,3,8,45,0.0,115.5,2.8,24.5,115.5,94.7,74.08
2016,8,3,9,0,0.0,148.0,2.9,25.0,148.0,119.2,93.92
2016,8,3,9,15,0.0,141.5,2.95,25.0,141.5,114.71,89.94
2016,8,3,9,30,0.0,135.0,3.0,25.0,135.0,110.23,82.23
2016,8,3,9,45,2.5,153.5,3.05,25.5,155.5,125.02,93.35
2016,8,3,10,0,5.0,172.0,3.1,26.0,176.0,140.19,104.64
2016,8,3,10,15,25.0,269.0,3.1,26.0,290.5,207.5,155.4
2016,8,3,10,30,45.0,366.0,3.1,26.0,405.0,281.93,210.76
2016,8,3,10,45,30.0,321.5,3.15,26.0,348.0,254.51,190.5
2016,8,3,11,0,15.0,277.0,3.2,26.0,291.0,228.89,171.56
2016,8,3,11,15,13.0,252.0,3.2,26.0,264.5,210.87,157.97
2016,8,3,11,30,11.0,227.0,3.2,26.0,238.0,191.83,143.54
2016,8,3,11,45,10.5,218.5,3.25,26.5,229.0,186.11,138.95
2016,8,3,12,0,10.0,210.0,3.3,27.0,220.0,180.15,134.17
2016,8,3,12,15,14.5,266.0,3.3,27.0,280.0,230.22,172.1
2016,8,3,12,30,19.0,322.0,3.3,27.0,340.0,281.5,210.41
2016,8,3,12,45,27.5,357.5,3.35,27.0,384.0,325.25,242.94
2016,8,3,13,0,36.0,393.0,3.4,27.0,428.0,368.41,274.81
2016,8,3,13,15,75.0,423.5,3.4,26.5,493.5,434.5,324.58
2016,8,3,13,30,114.0,454.0,3.4,26.0,559.0,516.49,385.18
2016,8,3,13,45,118.5,444.5,3.4,26.0,551.5,523.82,390.7
2016,8,3,14,0,123.0,435.0,3.4,26.0,544.0,530.49,396.15
2016,8,3,14,15,65.5,319.5,3.35,26.0,377.5,356.05,268.94
2016,8,3,14,30,8.0,204.0,3.3,26.0,211.0,182.55,137.23
2016,8,3,14,45,10.0,221.5,3.25,26.0,230.0,201.26,152.19
2016,8,3,15,0,12.0,239.0,3.2,26.0,249.0,220.75,167.41
2016,8,3,15,15,9.5,217.5,3.05,26.0,225.0,199.52,151.31
2016,8,3,15,30,7.0,196.0,2.9,26.0,201.0,178.0,134.98
2016,8,3,15,45,3.5,138.0,2.8,26.0,140.5,121.23,90.95
2016,8,3,16,0,0.0,80.0,2.7,26.0,80.0,66.53,47.78
2016,8,3,16,15,0.0,111.5,2.5,25.5,111.5,94.2,70.2
2016,8,3,16,30,0.0,143.0,2.3,25.0,143.0,125.05,95.12
2016,8,3,16,45,50.5,166.5,2.15,25.0,190.0,217.08,170.27
2016,8,3,17,0,101.0,190.0,2.0,25.0,237.0,301.23,237.62
2016,8,3,17,15,89.0,168.0,1.85,24.5,205.5,267.12,211.57
2016,8,3,17,30,77.0,146.0,1.7,24.0,174.0,232.88,185.31
2016,8,3,17,45,64.5,123.0,1.55,24.0,144.0,196.6,156.45
2016,8,3,18,0,52.0,100.0,1.4,24.0,114.0,160.07,126.76
2016,8,3,18,15,34.5,78.0,1.3,23.5,86.0,120.65,94.1
2016,8,3,18,30,17.0,56.0,1.2,23.0,58.0,80.8,60.51
2016,8,3,18,45,8.5,35.5,1.2,23.0,36.5,42.38,27.89
2016,8,3,19,0,0.0,15.0,1.2,23.0,15.0,12.37,0.0
2016,8,3,19,15,0.0,7.5,1.2,23.0,7.5,6.4,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,73.0,15.0,2.15,19.5,21.5,12.8,0.0
2016,8,4,6,0,146.0,30.0,2.3,20.0,43.0,23.13,11.94
2016,8,4,6,15,242.0,44.0,2.4,20.0,82.0,33.66,23.0
2016,8,4,6,30,338.0,58.0,2.5,20.0,121.0,44.03,32.55
2016,8,4,6,45,169.0,57.5,2.6,20.5,89.0,44.32,33.08
2016,8,4,7,0,0.0,57.0,2.7,21.0,57.0,47.2,35.63
2016,8,4,7,15,33.0,104.0,2.7,21.5,117.0,80.57,64.38
2016,8,4,7,30,66.0,151.0,2.7,22.0,177.0,111.48,90.45
2016,8,4,7,45,33.0,137.5,2.7,22.5,150.5,104.46,83.99
2016,8,4,8,0,0.0,124.0,2.7,23.0,124.0,99.55,79.4
2016,8,4,8,15,0.0,130.5,2.65,23.5,130.5,104.94,83.47
2016,8,4,8,30,0.0,137.0,2.6,24.0,137.0,110.25,87.42
2016,8,4,8,45,6.0,174.5,2.6,24.5,178.5,137.62,109.57
2016,8,4,9,0,12.0,212.0,2.6,25.0,220.0,164.1,130.59
2016,8,4,9,15,14.0,229.0,2.55,25.5,239.0,176.36,139.82
2016,8,4,9,30,16.0,246.0,2.5,26.0,258.0,190.48,143.52
2016,8,4,9,45,39.0,300.0,2.45,26.5,331.0,217.79,162.47
2016,8,4,10,0,62.0,354.0,2.4,27.0,404.0,260.89,193.12
2016,8,4,10,15,51.0,355.0,2.35,27.0,397.0,268.29,198.85
2016,8,4,10,30,40.0,356.0,2.3,27.0,390.0,273.95,203.42
2016,8,4,10,45,34.0,353.0,2.25,27.5,382.5,277.11,205.5
2016,8,4,11,0,28.0,350.0,2.2,28.0,375.0,279.16,206.69
2016,8,4,11,15,47.5,391.0,2.15,28.0,434.5,323.34,238.89
2016,8,4,11,30,67.0,432.0,2.1,28.0,494.0,370.96,273.22
2016,8,4,11,45,183.0,442.5,2.1,28.5,614.5,450.7,330.32
2016,8,4,12,0,299.0,453.0,2.1,29.0,735.0,545.09,396.91
2016,8,4,12,15,175.0,439.5,2.1,29.0,605.0,478.14,349.29
2016,8,4,12,30,51.0,426.0,2.1,29.0,475.0,392.73,287.61
2016,8,4,12,45,104.5,450.0,2.1,29.5,548.5,461.36,337.23
2016,8,4,13,0,158.0,474.0,2.1,30.0,622.0,542.57,393.89
2016,8,4,13,15,86.0,370.5,2.1,30.0,451.0,396.16,290.54
2016,8,4,13,30,14.0,267.0,2.1,30.0,280.0,239.08,175.9
2016,8,4,13,45,10.0,220.5,2.1,30.0,230.0,196.38,144.74
2016,8,4,14,0,6.0,174.0,2.1,30.0,180.0,153.01,112.31
2016,8,4,14,15,3.5,159.5,2.05,30.0,163.0,138.46,101.4
2016,8,4,14,30,1.0,145.0,2.0,30.0,146.0,123.67,90.2
2016,8,4,14,45,90.0,259.0,2.0,30.0,329.0,347.36,260.48
2016,8,4,15,0,179.0,373.0,2.0,30.0,512.0,562.8,414.7
2016,8,4,15,15,157.0,352.0,1.95,29.5,470.0,526.86,389.33
2016,8,4,15,30,135.0,331.0,1.9,29.0,428.0,489.3,364.12
2016,8,4,15,45,179.0,306.5,1.9,29.0,425.5,512.98,383.8
2016,8,4,16,0,223.0,282.0,1.9,29.0,423.0,535.23,402.17
2016,8,4,16,15,187.5,260.5,1.85,28.5,372.5,479.59,363.33
2016,8,4,16,30,152.0,239.0,1.8,28.0,322.0,423.3,323.59
2016,8,4,16,45,95.0,206.5,1.8,28.0,257.0,310.68,239.76
2016,8,4,17,0,38.0,174.0,1.8,28.0,192.0,219.72,169.51
2016,8,4,17,15,33.5,152.5,1.65,27.5,167.0,193.92,150.41
2016,8,4,17,30,29.0,131.0,1.5,27.0,142.0,167.78,130.43
2016,8,4,17,45,21.5,110.5,1.4,27.0,117.5,126.33,97.48
2016,8,4,18,0,14.0,90.0,1.3,27.0,93.0,100.12,76.17
2016,8,4,18,15,7.0,69.5,1.2,26.0,71.0,74.14,54.9
2016,8,4,18,30,0.0,49.0,1.1,25.0,49.0,47.55,32.76
2016,8,4,18,45,0.0,31.0,1.0,24.5,31.0,28.91,16.83
2016,8,4,19,0,0.0,13.0,0.9,24.0,13.0,10.71,0.0
2016,8,4,19,15,0.0,6.5,0.9,23.5,6.5,5.55,0.0
2016,8,4,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,98.5,13.5,2.25,21.0,21.5,11.52,0.0
2016,8,5,6,0,197.0,27.0,2.3,21.0,43.0,20.98,9.95
2016,8,5,6,15,298.5,38.0,2.25,21.0,82.5,30.65,20.31
2016,8,5,6,30,400.0,49.0,2.2,21.0,122.0,39.0,28.07
2016,8,5,6,45,200.0,28.0,2.2,21.5,64.5,20.48,12.22
2016,8,5,7,0,0.0,7.0,2.2,22.0,7.0,5.75,0.0
2016,8,5,7,15,12.5,73.5,2.2,22.0,78.5,60.52,47.01
2016,8,5,7,30,25.0,140.0,2.2,22.0,150.0,104.44,84.47
2016,8,5,7,45,12.5,124.5,2.25,22.5,129.5,99.13,79.47
2016,8,5,8,0,0.0,109.0,2.3,23.0,109.0,88.61,70.14
2016,8,5,8,15,0.0,99.5,2.35,23.0,99.5,81.93,64.26
2016,8,5,8,30,0.0,90.0,2.4,23.0,90.0,74.84,58.06
2016,8,5,8,45,2.0,133.0,2.5,23.5,134.5,107.8,85.32
2016,8,5,9,0,4.0,176.0,2.6,24.0,179.0,139.29,110.85
2016,8,5,9,15,4.5,180.0,2.65,24.0,183.5,142.67,113.27
2016,8,5,9,30,5.0,184.0,2.7,24.0,188.0,146.74,111.08
2016,8,5,9,45,8.5,210.5,2.8,24.5,217.5,167.69,126.69
2016,8,5,10,0,12.0,237.0,2.9,25.0,247.0,189.24,142.63
2016,8,5,10,15,44.5,316.5,2.9,25.0,354.5,242.69,181.93
2016,8,5,10,30,77.0,396.0,2.9,25.0,462.0,309.77,231.27
2016,8,5,10,45,108.5,419.5,2.9,25.5,515.0,346.48,257.48
2016,8,5,11,0,140.0,443.0,2.9,26.0,568.0,378.38,280.42
2016,8,5,11,15,130.0,451.0,2.8,26.0,569.0,395.42,293.42
2016,8,5,11,30,120.0,459.0,2.7,26.0,570.0,411.59,305.53
2016,8,5,11,45,70.5,397.5,2.65,26.5,463.0,356.78,265.39
2016,8,5,12,0,21.0,336.0,2.6,27.0,356.0,288.53,214.69
2016,8,5,12,15,103.5,407.0,2.5,27.0,505.5,405.36,301.41
2016,8,5,12,30,186.0,478.0,2.4,27.0,655.0,533.29,392.99
2016,8,5,12,45,219.5,470.5,2.35,27.5,677.5,569.79,417.97
2016,8,5,13,0,253.0,463.0,2.3,28.0,700.0,614.64,448.88
2016,8,5,13,15,153.5,438.0,2.25,28.0,581.5,522.21,383.19
2016,8,5,13,30,54.0,413.0,2.2,28.0,463.0,415.4,306.06
2016,8,5,13,45,31.5,306.0,2.15,28.0,335.0,302.52,224.84
2016,8,5,14,0,9.0,199.0,2.1,28.0,207.0,177.56,131.74
2016,8,5,14,15,91.5,303.5,2.05,28.0,380.5,381.44,286.06
2016,8,5,14,30,174.0,408.0,2.0,28.0,554.0,574.32,423.71
2016,8,5,14,45,90.0,297.5,1.95,28.5,373.5,387.19,288.53
2016,8,5,15,0,6.0,187.0,1.9,29.0,193.0,166.81,123.52
2016,8,5,15,15,366.0,164.0,1.85,29.0,423.5,570.7,431.9
2016,8,5,15,30,726.0,141.0,1.8,29.0,654.0,924.99,670.84
2016,8,5,15,45,712.5,135.5,1.75,29.0,612.0,910.44,658.78
2016,8,5,16,0,699.0,130.0,1.7,29.0,570.0,892.78,648.75
2016,8,5,16,15,526.0,170.0,1.6,28.5,486.0,755.59,560.13
2016,8,5,16,30,353.0,210.0,1.5,28.0,402.0,608.52,458.61
2016,8,5,16,45,182.0,182.5,1.45,28.0,281.0,386.04,297.38
2016,8,5,17,0,11.0,155.0,1.4,28.0,160.0,153.96,117.01
2016,8,5,17,15,6.5,136.0,1.3,27.5,139.0,132.5,101.11
2016,8,5,17,30,2.0,117.0,1.2,27.0,118.0,111.04,84.35
2016,8,5,17,45,1.0,97.0,1.15,26.5,97.5,91.44,68.9
2016,8,5,18,0,0.0,77.0,1.1,26.0,77.0,71.46,52.79
2016,8,5,18,15,0.0,58.0,1.05,25.5,58.0,53.03,37.66
2016,8,5,18,30,0.0,39.0,1.0,25.0,39.0,33.77,21.64
2016,8,5,18,45,0.0,24.5,0.95,24.5,24.5,20.24,9.99
2016,8,5,19,0,0.0,10.0,0.9,24.0,10.0,8.23,0.0
2016,8,5,19,15,0.0,5.0,0.95,24.0,5.0,4.27,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,60.0,14.5,1.1,21.5,19.5,12.38,0.0
2016,8,6,6,0,120.0,29.0,1.3,22.0,39.0,22.7,10.8
2016,8,6,6,15,208.0,45.0,1.3,22.5,77.0,34.31,23.2
2016,8,6,6,30,296.0,61.0,1.3,23.0,115.0,46.04,33.81
2016,8,6,6,45,367.0,72.5,1.35,23.5,161.5,54.18,41.09
2016,8,6,7,0,438.0,84.0,1.4,24.0,208.0,62.15,47.97
2016,8,6,7,15,487.0,93.0,1.45,24.5,257.5,68.02,52.86
2016,8,6,7,30,536.0,102.0,1.5,25.0,307.0,74.7,58.29
2016,8,6,7,45,383.5,148.5,1.6,25.5,306.5,101.1,80.16
2016,8,6,8,0,231.0,195.0,1.7,26.0,306.0,130.98,104.44
2016,8,6,8,15,254.5,216.0,1.7,26.5,350.5,142.46,113.2
2016,8,6,8,30,278.0,237.0,1.7,27.0,395.0,153.4,121.45
2016,8,6,8,45,419.5,216.0,1.75,27.5,477.0,133.45,104.65
2016,8,6,9,0,561.0,195.0,1.8,28.0,559.0,121.17,94.22
2016,8,6,9,15,663.5,164.0,1.7,28.5,623.5,98.68,75.56
2016,8,6,9,30,766.0,133.0,1.6,29.0,688.0,124.03,71.86
2016,8,6,9,45,780.0,135.0,1.55,29.5,726.5,174.3,98.28
2016,8,6,10,0,794.0,137.0,1.5,30.0,765.0,226.38,134.99
2016,8,6,10,15,803.5,139.0,1.45,30.0,796.5,279.02,176.86
2016,8,6,10,30,813.0,141.0,1.4,30.0,828.0,332.57,220.97
2016,8,6,10,45,657.5,246.0,1.4,30.5,813.0,394.3,273.5
2016,8,6,11,0,502.0,351.0,1.4,31.0,798.0,448.47,316.89
2016,8,6,11,15,671.5,246.5,1.4,31.0,857.0,486.91,345.91
2016,8,6,11,30,841.0,142.0,1.4,31.0,916.0,541.64,387.5
2016,8,6,11,45,846.0,141.0,1.45,31.5,927.0,589.78,423.23
2016,8,6,12,0,851.0,140.0,1.5,32.0,938.0,637.01,457.28
2016,8,6,12,15,851.5,140.0,1.5,32.0,940.5,680.92,488.75
2016,8,6,12,30,852.0,140.0,1.5,32.0,943.0,723.16,518.35
2016,8,6,12,45,850.0,140.0,1.55,32.0,937.5,761.68,545.33
2016,8,6,13,0,848.0,140.0,1.6,32.0,932.0,797.94,569.37
2016,8,6,13,15,844.5,139.0,1.6,32.0,918.5,829.67,589.67
2016,8,6,13,30,841.0,138.0,1.6,32.0,905.0,858.63,608.19
2016,8,6,13,45,836.5,136.0,1.65,32.0,885.0,882.9,624.3
2016,8,6,14,0,832.0,134.0,1.7,32.0,865.0,904.03,638.56
2016,8,6,14,15,824.5,132.5,1.7,32.0,837.5,919.64,648.91
2016,8,6,14,30,817.0,131.0,1.7,32.0,810.0,944.19,665.01
2016,8,6,14,45,807.0,128.5,1.7,32.0,776.5,949.96,669.4
2016,8,6,15,0,797.0,126.0,1.7,32.0,743.0,952.19,671.94
2016,8,6,15,15,784.0,123.5,1.65,32.0,703.5,947.94,670.01
2016,8,6,15,30,771.0,121.0,1.6,32.0,664.0,940.27,666.14
2016,8,6,15,45,754.5,117.5,1.6,32.0,620.5,924.59,658.03
2016,8,6,16,0,738.0,114.0,1.6,32.0,577.0,905.71,648.05
2016,8,6,16,15,716.5,110.0,1.55,31.5,530.0,884.41,637.26
2016,8,6,16,30,695.0,106.0,1.5,31.0,483.0,854.63,620.95
2016,8,6,16,45,353.5,130.5,1.5,31.0,322.0,533.48,403.16
2016,8,6,17,0,12.0,155.0,1.5,31.0,161.0,155.18,116.29
2016,8,6,17,15,7.5,136.0,1.35,30.5,139.5,133.73,100.89
2016,8,6,17,30,3.0,117.0,1.2,30.0,118.0,112.28,84.33
2016,8,6,17,45,228.5,93.0,1.1,29.5,151.0,334.97,264.53
2016,8,6,18,0,454.0,69.0,1.0,29.0,184.0,521.5,403.39
2016,8,6,18,15,379.5,58.5,0.95,28.5,139.0,426.72,330.36
2016,8,6,18,30,305.0,48.0,0.9,28.0,94.0,344.48,265.22
2016,8,6,18,45,201.0,33.0,0.85,27.5,58.5,238.45,174.36
2016,8,6,19,0,97.0,18.0,0.8,27.0,23.0,118.26,0.0
2016,8,6,19,15,48.5,9.0,0.8,26.5,11.5,40.06,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,5,45,48.0,14.0,1.8,22.5,17.5,11.95,0.0
2016,8,7,6,0,96.0,28.0,2.0,23.0,35.0,21.9,9.71
2016,8,7,6,15,178.0,45.5,2.1,23.5,72.5,35.16,23.73
2016,8,7,6,30,260.0,63.0,2.2,24.0,110.0,47.34,34.72
2016,8,7,6,45,169.5,84.5,2.3,24.5,119.0,62.67,48.13
2016,8,7,7,0,79.0,106.0,2.4,25.0,128.0,78.39,61.59
2016,8,7,7,15,282.5,109.0,2.4,25.0,212.0,80.07,63.0
2016,8,7,7,30,486.0,112.0,2.4,25.0,296.0,79.88,62.7
2016,8,7,7,45,519.5,121.5,2.45,25.5,345.0,85.31,66.95
2016,8,7,8,0,553.0,131.0,2.5,26.0,394.0,91.06,71.38
2016,8,7,8,15,397.5,186.5,2.5,26.0,386.5,121.03,96.0
2016,8,7,8,30,242.0,242.0,2.5,26.0,379.0,155.57,123.98
2016,8,7,8,45,151.5,259.5,2.5,26.5,348.0,172.2,136.75
2016,8,7,9,0,61.0,277.0,2.5,27.0,317.0,190.98,151.13
2016,8,7,9,15,60.0,296.0,2.45,27.5,337.5,201.96,159.09
2016,8,7,9,30,59.0,315.0,2.4,28.0,358.0,218.79,162.69
2016,8,7,9,45,35.0,274.5,2.35,28.5,300.5,201.71,149.17
2016,8,7,10,0,11.0,234.0,2.3,29.0,243.0,186.79,138.31
2016,8,7,10,15,5.5,167.5,2.25,29.0,172.0,137.63,101.05
2016,8,7,10,30,0.0,101.0,2.2,29.0,101.0,84.04,60.02
2016,8,7,10,45,15.5,228.0,2.2,29.0,242.0,189.53,140.13
2016,8,7,11,0,31.0,355.0,2.2,29.0,383.0,283.63,209.44
2016,8,7,11,15,20.0,274.0,2.15,29.0,292.0,225.76,166.59
2016,8,7,11,30,9.0,193.0,2.1,29.0,201.0,163.58,120.24
2016,8,7,11,45,13.0,247.5,2.1,29.0,260.0,210.73,155.73
2016,8,7,12,0,17.0,302.0,2.1,29.0,319.0,258.8,191.23
2016,8,7,12,15,51.0,379.5,2.05,29.0,428.5,347.08,255.84
2016,8,7,12,30,85.0,457.0,2.0,29.0,538.0,442.16,323.67
2016,8,7,12,45,152.0,462.5,2.0,29.5,605.0,512.58,373.34
2016,8,7,13,0,219.0,468.0,2.0,30.0,672.0,585.34,423.91
2016,8,7,13,15,498.0,319.5,2.0,29.5,775.5,719.02,522.09
2016,8,7,13,30,777.0,171.0,2.0,29.0,879.0,844.26,611.25
2016,8,7,13,45,554.5,290.0,2.0,29.0,789.5,792.2,572.67
2016,8,7,14,0,332.0,409.0,2.0,29.0,700.0,712.04,514.79
2016,8,7,14,15,279.5,405.0,2.0,29.0,644.5,676.04,490.96
2016,8,7,14,30,227.0,401.0,2.0,29.0,589.0,618.19,451.78
2016,8,7,14,45,246.5,379.0,2.05,29.0,576.0,645.15,472.26
2016,8,7,15,0,266.0,357.0,2.1,29.0,563.0,652.46,479.09
2016,8,7,15,15,252.5,339.0,2.1,28.5,526.5,629.59,465.25
2016,8,7,15,30,239.0,321.0,2.1,28.0,490.0,583.08,435.33
2016,8,7,15,45,442.5,236.0,2.15,28.0,522.5,741.97,552.89
2016,8,7,16,0,646.0,151.0,2.2,28.0,555.0,863.63,638.92
2016,8,7,16,15,508.5,177.0,2.2,27.5,479.0,745.98,560.77
2016,8,7,16,30,371.0,203.0,2.2,27.0,403.0,617.6,471.66
2016,8,7,16,45,375.5,180.0,2.2,27.0,365.0,593.79,457.72
2016,8,7,17,0,380.0,157.0,2.2,27.0,327.0,590.07,456.83
2016,8,7,17,15,344.5,143.5,2.1,26.5,282.5,514.52,403.39
2016,8,7,17,30,309.0,130.0,2.0,26.0,238.0,461.89,365.37
2016,8,7,17,45,267.5,113.0,1.95,26.0,195.0,399.77,318.1
2016,8,7,18,0,226.0,96.0,1.9,26.0,152.0,339.24,270.44
2016,8,7,18,15,176.0,76.0,1.8,25.5,113.5,268.67,213.47
2016,8,7,18,30,126.0,56.0,1.7,25.0,75.0,200.47,156.51
2016,8,7,18,45,63.0,35.5,1.65,24.5,45.0,108.63,77.69
2016,8,7,19,0,0.0,15.0,1.6,24.0,15.0,12.55,0.0
2016,8,7,19,15,0.0,7.5,1.65,23.5,7.5,6.4,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,7.0,1.4,22.0,7.0,5.97,0.0
2016,8,8,6,0,0.0,14.0,1.6,22.0,14.0,11.53,2.2
2016,8,8,6,15,0.0,29.0,1.55,22.0,29.0,23.96,14.48
2016,8,8,6,30,0.0,44.0,1.5,22.0,44.0,36.08,25.39
2016,8,8,6,45,0.0,62.0,1.45,22.5,62.0,50.18,37.81
2016,8,8,7,0,0.0,80.0,1.4,23.0,80.0,64.15,49.9
2016,8,8,7,15,92.0,114.5,1.3,23.0,149.5,84.96,67.68
2016,8,8,7,30,184.0,149.0,1.2,23.0,219.0,107.78,86.84
2016,8,8,7,45,131.5,172.0,1.2,23.5,226.0,121.61,97.94
2016,8,8,8,0,79.0,195.0,1.2,24.0,233.0,140.41,112.97
2016,8,8,8,15,161.5,217.5,1.2,24.0,305.5,149.1,119.67
2016,8,8,8,30,244.0,240.0,1.2,24.0,378.0,154.57,123.72
2016,8,8,8,45,151.5,257.5,1.2,24.5,345.5,171.16,136.53
2016,8,8,9,0,59.0,275.0,1.2,25.0,313.0,189.85,150.81
2016,8,8,9,15,44.5,278.0,1.2,25.5,308.0,192.25,151.95
2016,8,8,9,30,30.0,281.0,1.2,26.0,303.0,198.45,148.62
2016,8,8,9,45,18.0,235.5,1.2,26.5,249.5,186.25,138.8
2016,8,8,10,0,6.0,190.0,1.2,27.0,196.0,153.73,114.05
2016,8,8,10,15,21.5,269.0,1.15,27.0,288.0,216.59,160.84
2016,8,8,10,30,37.0,348.0,1.1,27.0,380.0,267.42,197.61
2016,8,8,10,45,32.0,345.0,1.1,27.5,372.5,270.67,199.54
2016,8,8,11,0,27.0,342.0,1.1,28.0,365.0,272.92,200.89
2016,8,8,11,15,17.5,266.5,1.05,28.0,282.0,224.03,165.09
2016,8,8,11,30,8.0,191.0,1.0,28.0,199.0,161.45,118.63
2016,8,8,11,45,5.5,169.0,1.0,28.5,175.0,143.15,104.77
2016,8,8,12,0,3.0,147.0,1.0,29.0,151.0,124.21,90.25
2016,8,8,12,15,24.5,281.0,0.95,29.0,305.0,249.9,184.13
2016,8,8,12,30,46.0,415.0,0.9,29.0,459.0,380.17,276.92
2016,8,8,12,45,41.0,402.0,0.9,29.0,441.0,373.21,271.27
2016,8,8,13,0,36.0,389.0,0.9,29.0,423.0,365.08,265.7
2016,8,8,13,15,130.5,420.0,0.95,29.0,539.5,487.26,353.53
2016,8,8,13,30,225.0,451.0,1.0,29.0,656.0,609.08,437.6
2016,8,8,13,45,227.0,440.0,1.05,29.0,642.5,616.18,442.38
2016,8,8,14,0,229.0,429.0,1.1,29.0,629.0,622.06,447.46
2016,8,8,14,15,125.5,364.5,1.15,29.0,474.0,474.16,345.84
2016,8,8,14,30,22.0,300.0,1.2,29.0,319.0,283.9,209.31
2016,8,8,14,45,15.5,256.0,1.3,29.0,269.0,238.68,177.27
2016,8,8,15,0,9.0,212.0,1.4,29.0,219.0,192.84,143.43
2016,8,8,15,15,4.5,162.5,1.5,28.5,166.0,143.71,106.69
2016,8,8,15,30,0.0,113.0,1.6,28.0,113.0,95.01,69.37
2016,8,8,15,45,1.0,140.0,1.7,28.0,140.5,120.66,89.7
2016,8,8,16,0,2.0,167.0,1.8,28.0,168.0,148.07,111.28
2016,8,8,16,15,1.0,144.5,1.85,27.5,145.0,126.54,94.99
2016,8,8,16,30,0.0,122.0,1.9,27.0,122.0,104.9,78.44
2016,8,8,16,45,0.0,106.0,1.95,27.0,106.0,90.45,67.27
2016,8,8,17,0,0.0,90.0,2.0,27.0,90.0,75.92,55.89
2016,8,8,17,15,0.0,78.0,1.95,26.5,78.0,65.2,47.55
2016,8,8,17,30,0.0,66.0,1.9,26.0,66.0,54.7,39.24
2016,8,8,17,45,174.5,74.5,1.9,25.5,117.5,260.04,210.63
2016,8,8,18,0,349.0,83.0,1.9,25.0,169.0,444.09,355.18
2016,8,8,18,15,274.0,68.0,1.95,24.5,125.5,354.46,282.47
2016,8,8,18,30,199.0,53.0,2.0,24.0,82.0,252.9,199.32
2016,8,8,18,45,99.5,34.5,2.05,24.0,49.0,149.91,107.91
2016,8,8,19,0,0.0,16.0,2.1,24.0,16.0,14.8,0.0
2016,8,8,19,15,0.0,8.0,2.2,23.5,8.0,6.83,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,9,5,45,90.5,12.0,1.7,21.5,19.0,10.24,0.0
2016,8,9,6,0,181.0,24.0,1.9,22.0,38.0,18.68,6.54
2016,8,9,6,15,286.5,36.0,1.9,22.5,77.0,29.15,18.72
2016,8,9,6,30,392.0,48.0,1.9,23.0,116.0,38.4,27.22
2016,8,9,6,45,467.0,55.0,1.9,23.5,163.5,43.15,31.6
2016,8,9,7,0,542.0,62.0,1.9,24.0,211.0,47.91,35.76
2016,8,9,7,15,271.0,71.5,1.9,24.0,146.0,51.37,38.74
2016,8,9,7,30,0.0,81.0,1.9,24.0,81.0,66.52,51.61
2016,8,9,7,45,0.0,90.5,1.9,24.5,90.5,74.2,57.84
2016,8,9,8,0,0.0,100.0,1.9,25.0,100.0,81.83,63.93
2016,8,9,8,15,0.0,117.0,1.9,25.5,117.0,94.97,74.52
2016,8,9,8,30,0.0,134.0,1.9,26.0,134.0,107.95,84.83
2016,8,9,8,45,5.5,171.5,1.95,26.5,175.0,135.36,106.81
2016,8,9,9,0,11.0,209.0,2.0,27.0,216.0,161.87,127.68
2016,8,9,9,15,23.5,249.0,2.05,27.0,265.5,189.28,149.25
2016,8,9,9,30,36.0,289.0,2.1,27.0,315.0,203.01,151.92
2016,8,9,9,45,77.0,332.0,2.15,27.5,391.5,239.2,176.38
2016,8,9,10,0,118.0,375.0,2.2,28.0,468.0,268.37,195.43
2016,8,9,10,15,130.5,393.5,2.2,28.0,500.0,296.42,215.8
2016,8,9,10,30,143.0,412.0,2.2,28.0,532.0,326.46,238.0
2016,8,9,10,45,218.5,416.0,2.25,28.5,605.5,371.44,269.42
2016,8,9,11,0,294.0,420.0,2.3,29.0,679.0,415.66,300.97
2016,8,9,11,15,151.5,310.5,2.3,29.0,444.0,308.15,226.34
2016,8,9,11,30,9.0,201.0,2.3,29.0,209.0,169.96,124.96
2016,8,9,11,45,11.0,227.0,2.35,29.5,237.0,193.13,142.38
2016,8,9,12,0,13.0,253.0,2.4,30.0,265.0,216.81,159.72
2016,8,9,12,15,87.5,364.0,2.4,30.0,446.0,358.58,264.46
2016,8,9,12,30,162.0,475.0,2.4,30.0,627.0,513.75,374.72
2016,8,9,12,45,120.0,460.0,2.45,30.0,572.5,486.62,354.83
2016,8,9,13,0,78.0,445.0,2.5,30.0,518.0,447.02,326.77
2016,8,9,13,15,182.0,440.5,2.55,30.0,607.0,547.87,400.58
2016,8,9,13,30,286.0,436.0,2.6,30.0,696.0,658.84,479.15
2016,8,9,13,45,155.0,380.5,2.65,30.5,521.0,496.04,363.81
2016,8,9,14,0,24.0,325.0,2.7,31.0,346.0,303.67,223.35
2016,8,9,14,15,193.5,344.0,2.7,31.0,504.5,517.58,382.77
2016,8,9,14,30,363.0,363.0,2.7,31.0,663.0,727.86,530.46
2016,8,9,14,45,246.0,364.0,2.75,31.0,563.5,628.99,460.19
2016,8,9,15,0,129.0,365.0,2.8,31.0,464.0,505.4,372.58
2016,8,9,15,15,448.5,242.5,2.8,30.5,560.0,740.74,548.16
2016,8,9,15,30,768.0,120.0,2.8,30.0,656.0,934.63,682.03
2016,8,9,15,45,747.0,118.5,2.8,30.0,611.5,916.68,670.29
2016,8,9,16,0,726.0,117.0,2.8,30.0,567.0,901.87,662.54
2016,8,9,16,15,703.5,112.5,2.65,29.5,519.5,873.17,645.76
2016,8,9,16,30,681.0,108.0,2.5,29.0,472.0,841.87,627.19
2016,8,9,16,45,650.5,103.5,2.45,28.5,422.0,800.42,602.19
2016,8,9,17,0,620.0,99.0,2.4,28.0,372.0,757.17,575.45
2016,8,9,17,15,579.5,92.5,2.25,27.5,322.0,700.5,537.86
2016,8,9,17,30,539.0,86.0,2.1,27.0,272.0,643.16,498.67
2016,8,9,17,45,489.5,76.5,1.95,27.0,223.5,573.91,448.3
2016,8,9,18,0,440.0,67.0,1.8,27.0,175.0,505.48,396.53
2016,8,9,18,15,357.5,56.5,1.7,26.5,130.0,405.35,319.15
2016,8,9,18,30,275.0,46.0,1.6,26.0,85.0,318.26,247.68
2016,8,9,18,45,137.5,32.0,1.55,25.5,51.5,191.68,135.49
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,15.36,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,7.68,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,86.0,12.0,0.95,22.5,18.0,10.24,0.0
2016,8,10,6,0,172.0,24.0,1.1,23.0,36.0,18.67,5.87
2016,8,10,6,15,281.0,36.0,1.15,23.0,75.5,29.21,18.68
2016,8,10,6,30,390.0,48.0,1.2,23.0,115.0,38.47,27.26
2016,8,10,6,45,462.0,56.0,1.3,23.5,162.5,44.0,32.32
2016,8,10,7,0,534.0,64.0,1.4,24.0,210.0,49.47,37.11
2016,8,10,7,15,581.5,70.0,1.45,24.5,260.0,53.1,40.14
2016,8,10,7,30,629.0,76.0,1.5,25.0,310.0,56.65,43.0
2016,8,10,7,45,424.0,134.0,1.6,25.5,302.5,92.46,72.98
2016,8,10,8,0,219.0,192.0,1.7,26.0,295.0,134.97,107.82
2016,8,10,8,15,215.5,217.0,1.75,26.0,328.0,149.56,119.33
2016,8,10,8,30,212.0,242.0,1.8,26.0,361.0,163.55,130.29
2016,8,10,8,45,199.0,267.0,1.85,26.5,386.5,176.75,140.26
2016,8,10,9,0,186.0,292.0,1.9,27.0,412.0,189.32,149.6
2016,8,10,9,15,501.0,196.5,1.9,27.5,549.5,118.77,92.17
2016,8,10,9,30,816.0,101.0,1.9,28.0,687.0,112.34,64.21
2016,8,10,9,45,491.0,239.0,1.95,28.5,597.5,195.78,127.04
2016,8,10,10,0,166.0,377.0,2.0,29.0,508.0,277.35,199.31
2016,8,10,10,15,313.0,351.5,2.0,29.0,610.0,301.88,212.07
2016,8,10,10,30,460.0,326.0,2.0,29.0,712.0,344.88,241.05
2016,8,10,10,45,457.0,340.0,2.05,29.5,733.5,387.0,274.29
2016,8,10,11,0,454.0,354.0,2.1,30.0,755.0,429.14,306.97
2016,8,10,11,15,661.5,234.0,2.1,30.0,831.0,471.08,338.61
2016,8,10,11,30,869.0,114.0,2.1,30.0,907.0,533.06,386.09
2016,8,10,11,45,869.5,115.5,2.15,30.0,917.0,581.6,423.78
2016,8,10,12,0,870.0,117.0,2.2,30.0,927.0,628.78,459.59
2016,8,10,12,15,870.5,117.0,2.15,30.0,929.5,673.24,492.16
2016,8,10,12,30,871.0,117.0,2.1,30.0,932.0,715.93,522.68
2016,8,10,12,45,476.5,281.5,2.05,30.5,727.0,612.58,446.26
2016,8,10,13,0,82.0,446.0,2.0,31.0,522.0,451.07,326.56
2016,8,10,13,15,46.0,333.5,1.95,31.0,376.5,330.28,241.73
2016,8,10,13,30,10.0,221.0,1.9,31.0,231.0,195.82,143.35
2016,8,10,13,45,13.0,251.5,1.85,31.0,263.5,226.19,166.37
2016,8,10,14,0,16.0,282.0,1.8,31.0,296.0,257.58,189.58
2016,8,10,14,15,42.0,328.5,1.85,30.5,364.0,343.3,253.36
2016,8,10,14,30,68.0,375.0,1.9,30.0,432.0,420.82,310.19
2016,8,10,14,45,152.5,366.5,1.95,30.0,486.0,521.05,383.82
2016,8,10,15,0,237.0,358.0,2.0,30.0,540.0,604.65,444.61
2016,8,10,15,15,217.5,340.0,2.0,30.0,500.0,574.89,424.2
2016,8,10,15,30,198.0,322.0,2.0,30.0,460.0,543.51,403.24
2016,8,10,15,45,327.0,270.0,2.05,30.0,480.0,642.23,477.48
2016,8,10,16,0,456.0,218.0,2.1,30.0,500.0,738.63,547.94
2016,8,10,16,15,418.5,207.5,2.0,29.5,449.5,691.04,516.19
2016,8,10,16,30,381.0,197.0,1.9,29.0,399.0,619.81,469.01
2016,8,10,16,45,375.5,175.5,1.85,29.0,357.5,587.83,448.6
2016,8,10,17,0,370.0,154.0,1.8,29.0,316.0,576.22,441.64
2016,8,10,17,15,348.5,136.5,1.6,28.5,273.0,530.41,409.8
2016,8,10,17,30,327.0,119.0,1.4,28.0,230.0,462.83,361.74
2016,8,10,17,45,293.0,101.5,1.25,27.5,188.0,405.64,319.41
2016,8,10,18,0,259.0,84.0,1.1,27.0,146.0,349.22,275.9
2016,8,10,18,15,207.5,66.5,1.0,26.5,108.0,279.65,220.18
2016,8,10,18,30,156.0,49.0,0.9,26.0,70.0,212.93,164.55
2016,8,10,18,45,78.0,31.5,0.85,25.5,42.0,129.22,87.78
2016,8,10,19,0,0.0,14.0,0.8,25.0,14.0,11.95,0.0
2016,8,10,19,15,0.0,7.0,0.8,25.0,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,67.5,12.0,0.95,22.5,16.5,10.24,0.0
2016,8,11,6,0,135.0,24.0,1.1,23.0,33.0,18.6,5.07
2016,8,11,6,15,241.5,37.5,1.15,23.0,71.5,28.9,18.36
2016,8,11,6,30,348.0,51.0,1.2,23.0,110.0,39.08,27.76
2016,8,11,6,45,428.5,59.0,1.3,23.5,157.5,46.33,34.31
2016,8,11,7,0,509.0,67.0,1.4,24.0,205.0,51.72,39.03
2016,8,11,7,15,399.5,101.0,1.45,24.5,224.0,72.87,57.02
