Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,6,0,93.0,15.0,1.6,22.0,19.0,11.69,0.0
2016,8,21,6,15,202.0,29.5,1.7,22.5,54.5,22.86,12.37
2016,8,21,6,30,311.0,44.0,1.8,23.0,90.0,33.88,23.03
2016,8,21,6,45,396.5,53.5,1.95,23.5,136.0,42.35,30.72
2016,8,21,7,0,482.0,63.0,2.1,24.0,182.0,49.05,36.68
2016,8,21,7,15,462.5,83.5,2.1,24.5,220.0,61.77,47.57
2016,8,21,7,30,443.0,104.0,2.1,25.0,258.0,74.74,58.44
2016,8,21,7,45,561.0,93.5,2.1,25.5,322.0,67.82,52.29
2016,8,21,8,0,679.0,83.0,2.1,26.0,386.0,60.15,45.54
2016,8,21,8,15,705.0,87.0,2.05,26.5,435.0,67.59,51.52
2016,8,21,8,30,731.0,91.0,2.0,27.0,484.0,69.39,52.71
2016,8,21,8,45,432.5,186.5,2.0,27.5,425.0,118.17,92.61
2016,8,21,9,0,134.0,282.0,2.0,28.0,366.0,183.26,144.59
2016,8,21,9,15,473.0,190.0,2.0,28.0,515.0,116.01,89.92
2016,8,21,9,30,812.0,98.0,2.0,28.0,664.0,96.15,59.17
2016,8,21,9,45,825.0,99.0,2.05,28.5,701.5,148.12,80.17
2016,8,21,10,0,838.0,100.0,2.1,29.0,739.0,201.54,115.32
2016,8,21,10,15,846.0,101.5,2.2,29.0,770.0,255.49,157.86
2016,8,21,10,30,854.0,103.0,2.3,29.0,801.0,309.94,203.59
2016,8,21,10,45,623.0,236.5,2.4,29.5,754.5,366.14,255.9
2016,8,21,11,0,392.0,370.0,2.5,30.0,708.0,417.73,300.16
2016,8,21,11,15,632.5,238.5,2.6,30.0,796.5,455.15,328.19
2016,8,21,11,30,873.0,107.0,2.7,30.0,885.0,520.98,378.9
2016,8,21,11,45,613.5,262.0,2.85,30.5,811.5,544.39,397.31
2016,8,21,12,0,354.0,417.0,3.0,31.0,738.0,548.6,399.23
2016,8,21,12,15,319.5,430.0,3.05,31.0,720.5,563.83,410.73
2016,8,21,12,30,285.0,443.0,3.1,31.0,703.0,575.87,419.52
2016,8,21,12,45,579.5,276.0,3.2,31.0,800.0,680.7,498.95
2016,8,21,13,0,874.0,109.0,3.3,31.0,897.0,782.82,574.36
2016,8,21,13,15,501.0,273.0,3.3,31.0,723.5,675.98,496.26
2016,8,21,13,30,128.0,437.0,3.3,31.0,550.0,514.12,375.86
2016,8,21,13,45,271.5,393.0,3.3,31.0,624.5,624.2,457.76
2016,8,21,14,0,415.0,349.0,3.3,31.0,699.0,740.94,541.22
2016,8,21,14,15,444.5,312.5,3.25,31.0,675.5,752.07,550.02
2016,8,21,14,30,474.0,276.0,3.2,31.0,652.0,760.35,557.7
2016,8,21,14,45,395.0,301.0,3.2,31.0,604.5,724.34,532.21
2016,8,21,15,0,316.0,326.0,3.2,31.0,557.0,668.05,492.99
2016,8,21,15,15,230.5,316.5,3.15,30.5,480.0,562.65,419.9
2016,8,21,15,30,145.0,307.0,3.1,30.0,403.0,475.67,357.53
2016,8,21,15,45,173.0,282.5,3.05,30.0,389.5,482.31,364.85
2016,8,21,16,0,201.0,258.0,3.0,30.0,376.0,487.48,370.78
2016,8,21,16,15,100.5,179.0,2.8,29.5,238.0,297.02,228.79
2016,8,21,16,30,0.0,100.0,2.6,29.0,100.0,84.64,61.94
2016,8,21,16,45,0.0,88.5,2.45,29.0,88.5,74.43,54.23
2016,8,21,17,0,0.0,77.0,2.3,29.0,77.0,64.18,46.22
2016,8,21,17,15,0.0,65.5,2.0,28.5,65.5,54.28,38.47
2016,8,21,17,30,0.0,54.0,1.7,28.0,54.0,44.69,30.83
2016,8,21,17,45,0.0,43.0,1.4,27.5,43.0,35.54,23.4
2016,8,21,18,0,0.0,32.0,1.1,27.0,32.0,26.41,15.84
2016,8,21,18,15,0.0,22.0,1.1,26.5,22.0,18.13,8.89
2016,8,21,18,30,0.0,12.0,1.1,26.0,12.0,9.86,1.7
2016,8,21,18,45,0.0,6.0,1.1,25.5,6.0,5.12,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,93.0,7.5,1.6,17.5,11.0,6.4,0.0
2016,8,22,6,0,186.0,15.0,1.8,18.0,22.0,12.8,0.0
2016,8,22,6,15,318.5,26.0,1.9,18.5,62.0,21.33,11.24
2016,8,22,6,30,451.0,37.0,2.0,19.0,102.0,30.15,20.23
2016,8,22,6,45,530.5,44.5,2.15,20.0,152.0,35.73,25.45
2016,8,22,7,0,610.0,52.0,2.3,21.0,202.0,41.27,30.4
2016,8,22,7,15,659.5,57.5,2.4,21.5,255.5,48.95,37.07
2016,8,22,7,30,709.0,63.0,2.5,22.0,309.0,52.92,40.39
2016,8,22,7,45,744.5,66.5,2.6,23.0,362.5,55.12,41.99
2016,8,22,8,0,780.0,70.0,2.7,24.0,416.0,57.31,43.53
2016,8,22,8,15,804.5,73.5,2.6,24.0,468.0,59.31,45.06
2016,8,22,8,30,829.0,77.0,2.5,24.0,520.0,69.61,53.6
2016,8,22,8,45,847.5,79.5,2.4,24.5,569.0,71.46,54.83
2016,8,22,9,0,866.0,82.0,2.3,25.0,618.0,73.18,55.97
2016,8,22,9,15,879.5,84.0,2.15,25.5,662.5,74.37,56.67
2016,8,22,9,30,893.0,86.0,2.0,26.0,707.0,90.59,55.16
2016,8,22,9,45,904.5,87.0,1.95,26.5,746.0,147.03,77.37
2016,8,22,10,0,916.0,88.0,1.9,27.0,785.0,204.75,115.41
2016,8,22,10,15,923.5,89.5,1.85,27.0,817.5,263.03,161.51
2016,8,22,10,30,931.0,91.0,1.8,27.0,850.0,321.73,210.85
2016,8,22,10,45,937.0,91.5,1.75,27.5,875.5,379.41,259.51
2016,8,22,11,0,943.0,92.0,1.7,28.0,901.0,436.86,307.1
2016,8,22,11,15,946.0,92.5,1.7,28.0,919.0,492.54,352.87
2016,8,22,11,30,949.0,93.0,1.7,28.0,937.0,547.2,396.53
2016,8,22,11,45,951.5,93.0,1.7,28.0,947.0,599.99,437.5
2016,8,22,12,0,954.0,93.0,1.7,28.0,957.0,651.28,476.18
2016,8,22,12,15,954.5,93.0,1.65,28.0,959.0,699.57,511.35
2016,8,22,12,30,955.0,93.0,1.6,28.0,961.0,745.76,544.08
2016,8,22,12,45,952.5,94.0,1.6,28.5,954.5,788.32,572.1
2016,8,22,13,0,950.0,95.0,1.6,29.0,948.0,828.2,596.77
2016,8,22,13,15,947.0,94.0,1.55,29.0,934.0,862.94,618.56
2016,8,22,13,30,944.0,93.0,1.5,29.0,920.0,894.52,638.22
2016,8,22,13,45,939.5,92.5,1.5,29.0,898.0,922.01,655.85
2016,8,22,14,0,935.0,92.0,1.5,29.0,876.0,946.05,671.39
2016,8,22,14,15,928.0,90.5,1.45,29.0,846.5,963.21,682.03
2016,8,22,14,30,921.0,89.0,1.4,29.0,817.0,976.63,690.49
2016,8,22,14,45,912.0,88.0,1.4,29.0,781.5,984.96,696.71
2016,8,22,15,0,903.0,87.0,1.4,29.0,746.0,989.56,700.85
2016,8,22,15,15,891.0,85.0,1.3,28.5,704.0,986.35,700.18
2016,8,22,15,30,879.0,83.0,1.2,28.0,662.0,979.47,697.41
2016,8,22,15,45,863.0,81.0,1.2,28.0,615.5,965.08,690.4
2016,8,22,16,0,847.0,79.0,1.2,28.0,569.0,947.33,681.44
2016,8,22,16,15,826.5,76.0,1.15,27.5,518.5,920.72,667.43
2016,8,22,16,30,806.0,73.0,1.1,27.0,468.0,902.07,658.52
2016,8,22,16,45,777.0,69.5,1.05,27.0,415.0,860.93,633.4
2016,8,22,17,0,748.0,66.0,1.0,27.0,362.0,817.64,606.56
2016,8,22,17,15,707.5,61.5,0.85,26.5,308.5,760.62,569.35
2016,8,22,17,30,667.0,57.0,0.7,26.0,255.0,702.67,530.08
2016,8,22,17,45,606.0,51.0,0.6,25.5,203.0,631.24,479.88
2016,8,22,18,0,545.0,45.0,0.5,25.0,151.0,555.83,423.73
2016,8,22,18,15,444.5,36.0,0.5,24.5,104.5,447.11,340.17
2016,8,22,18,30,344.0,27.0,0.5,24.0,58.0,345.53,242.65
2016,8,22,18,45,172.0,13.5,0.5,24.0,29.0,135.06,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,85.0,7.0,1.6,16.5,10.0,0.0,0.0
2016,8,23,6,0,170.0,14.0,1.8,17.0,20.0,11.95,0.0
2016,8,23,6,15,302.5,25.5,1.75,17.5,59.0,20.9,10.75
2016,8,23,6,30,435.0,37.0,1.7,18.0,98.0,30.14,20.29
2016,8,23,6,45,513.0,44.5,1.7,18.5,147.0,35.68,25.57
2016,8,23,7,0,591.0,52.0,1.7,19.0,196.0,41.18,30.59
2016,8,23,7,15,641.0,58.0,1.65,20.0,249.0,49.25,37.59
2016,8,23,7,30,691.0,64.0,1.6,21.0,302.0,53.59,41.15
2016,8,23,7,45,725.5,68.0,1.55,22.5,355.0,56.1,42.94
2016,8,23,8,0,760.0,72.0,1.5,24.0,408.0,58.58,44.62
2016,8,23,8,15,784.5,75.5,1.55,24.5,459.5,60.5,45.97
2016,8,23,8,30,809.0,79.0,1.6,25.0,511.0,62.34,47.25
2016,8,23,8,45,826.0,82.5,1.65,26.0,558.5,73.05,55.81
2016,8,23,9,0,843.0,86.0,1.7,27.0,606.0,75.3,57.25
2016,8,23,9,15,857.0,88.5,1.6,27.0,650.0,76.74,58.25
2016,8,23,9,30,871.0,91.0,1.5,27.0,694.0,91.5,56.81
2016,8,23,9,45,881.0,93.0,1.45,27.5,732.5,147.29,78.3
2016,8,23,10,0,891.0,95.0,1.4,28.0,771.0,204.2,115.38
2016,8,23,10,15,899.0,96.5,1.3,28.0,803.5,261.3,159.95
2016,8,23,10,30,907.0,98.0,1.2,28.0,836.0,318.88,207.66
2016,8,23,10,45,603.0,250.5,1.15,28.5,747.5,367.95,256.14
2016,8,23,11,0,299.0,403.0,1.1,29.0,659.0,402.79,288.63
2016,8,23,11,15,155.0,316.5,1.05,29.0,449.5,312.06,227.15
2016,8,23,11,30,11.0,230.0,1.0,29.0,240.0,193.83,142.16
2016,8,23,11,45,223.0,302.5,0.95,29.5,504.0,363.41,266.5
2016,8,23,12,0,435.0,375.0,0.9,30.0,768.0,564.02,404.9
2016,8,23,12,15,341.5,411.0,0.85,30.0,720.0,562.83,402.19
2016,8,23,12,30,248.0,447.0,0.8,30.0,672.0,553.49,395.01
2016,8,23,12,45,160.0,434.5,0.8,30.0,580.0,495.02,355.08
2016,8,23,13,0,72.0,422.0,0.8,30.0,488.0,422.95,304.88
2016,8,23,13,15,81.0,421.0,0.75,30.0,493.5,438.33,316.34
2016,8,23,13,30,90.0,420.0,0.7,30.0,499.0,454.16,327.43
2016,8,23,13,45,273.0,374.0,0.7,30.0,604.5,607.22,435.72
2016,8,23,14,0,456.0,328.0,0.7,30.0,710.0,757.71,536.65
2016,8,23,14,15,414.5,334.5,0.65,30.0,672.5,744.81,525.97
2016,8,23,14,30,373.0,341.0,0.6,30.0,635.0,713.08,505.44
2016,8,23,14,45,622.5,219.5,0.6,30.0,683.5,865.12,609.52
2016,8,23,15,0,872.0,98.0,0.6,30.0,732.0,970.93,673.94
2016,8,23,15,15,496.0,199.0,0.6,29.5,555.5,735.05,526.47
2016,8,23,15,30,120.0,300.0,0.6,29.0,379.0,443.31,324.91
2016,8,23,15,45,60.0,227.0,0.65,29.0,266.5,284.64,213.43
2016,8,23,16,0,0.0,154.0,0.7,29.0,154.0,134.87,100.06
2016,8,23,16,15,0.0,123.5,0.7,28.5,123.5,106.43,78.94
2016,8,23,16,30,0.0,93.0,0.7,28.0,93.0,78.14,57.11
2016,8,23,16,45,352.5,83.5,0.75,28.0,222.0,464.86,362.83
2016,8,23,17,0,705.0,74.0,0.8,28.0,351.0,786.56,585.9
2016,8,23,17,15,662.0,68.5,0.75,27.5,297.5,733.1,547.65
2016,8,23,17,30,619.0,63.0,0.7,27.0,244.0,673.46,508.3
2016,8,23,17,45,552.0,56.0,0.65,26.5,192.5,591.04,450.58
2016,8,23,18,0,485.0,49.0,0.6,26.0,141.0,510.59,390.86
2016,8,23,18,15,382.5,38.5,0.65,25.5,96.5,400.29,305.46
2016,8,23,18,30,280.0,28.0,0.7,25.0,52.0,295.5,202.32
2016,8,23,18,45,140.0,14.0,0.75,24.5,26.0,112.19,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,8.0,0.75,17.5,8.0,0.0,0.0
2016,8,24,6,0,0.0,16.0,0.8,18.0,16.0,13.66,0.0
2016,8,24,6,15,158.5,30.0,0.85,18.5,52.0,23.15,12.19
2016,8,24,6,30,317.0,44.0,0.9,19.0,88.0,33.95,23.43
2016,8,24,6,45,398.5,55.0,0.95,20.0,135.0,43.89,32.5
2016,8,24,7,0,480.0,66.0,1.0,21.0,182.0,51.74,39.48
2016,8,24,7,15,469.5,82.0,1.2,21.5,218.5,62.64,48.93
2016,8,24,7,30,459.0,98.0,1.4,22.0,255.0,70.97,55.94
2016,8,24,7,45,561.5,97.0,1.6,23.0,321.5,70.72,55.35
2016,8,24,8,0,664.0,96.0,1.8,24.0,388.0,69.22,53.66
2016,8,24,8,15,692.5,101.0,1.7,24.5,438.5,71.26,55.07
2016,8,24,8,30,721.0,106.0,1.6,25.0,489.0,73.19,56.37
2016,8,24,8,45,740.0,111.0,1.55,26.0,536.0,74.87,57.32
2016,8,24,9,0,759.0,116.0,1.5,27.0,583.0,84.01,64.44
2016,8,24,9,15,775.0,119.5,1.4,27.0,626.0,84.62,64.72
2016,8,24,9,30,791.0,123.0,1.3,27.0,669.0,96.76,62.62
2016,8,24,9,45,580.5,223.0,1.2,27.5,636.0,184.3,117.48
2016,8,24,10,0,370.0,323.0,1.1,28.0,603.0,261.67,179.52
2016,8,24,10,15,381.0,333.5,1.05,28.0,632.5,299.51,207.09
2016,8,24,10,30,392.0,344.0,1.0,28.0,662.0,338.83,237.17
2016,8,24,10,45,325.5,378.0,0.95,28.5,647.5,369.13,262.33
2016,8,24,11,0,259.0,412.0,0.9,29.0,633.0,393.01,281.59
2016,8,24,11,15,265.0,420.0,0.85,29.0,650.5,425.21,305.35
2016,8,24,11,30,271.0,428.0,0.8,29.0,668.0,458.19,329.16
2016,8,24,11,45,256.5,436.5,0.75,29.5,666.0,481.09,344.87
2016,8,24,12,0,242.0,445.0,0.7,30.0,664.0,503.51,359.75
2016,8,24,12,15,253.0,444.0,0.65,30.0,673.0,531.71,379.14
2016,8,24,12,30,264.0,443.0,0.6,30.0,682.0,561.23,399.07
2016,8,24,12,45,261.5,440.0,0.55,30.0,675.5,579.44,411.07
2016,8,24,13,0,259.0,437.0,0.5,30.0,669.0,596.49,422.23
2016,8,24,13,15,263.0,428.5,0.45,30.0,661.0,612.61,432.87
2016,8,24,13,30,267.0,420.0,0.4,30.0,653.0,627.59,442.69
2016,8,24,13,45,267.0,408.5,0.4,30.0,636.5,634.99,448.14
2016,8,24,14,0,267.0,397.0,0.4,30.0,620.0,640.73,452.65
2016,8,24,14,15,322.0,367.5,0.4,29.5,626.5,677.35,479.64
2016,8,24,14,30,377.0,338.0,0.4,29.0,633.0,713.54,506.01
2016,8,24,14,45,296.0,338.5,0.4,29.0,563.5,650.36,463.94
2016,8,24,15,0,215.0,339.0,0.4,29.0,494.0,563.61,406.59
2016,8,24,15,15,130.5,304.0,0.45,28.5,397.0,450.61,330.57
2016,8,24,15,30,46.0,269.0,0.5,28.0,300.0,313.65,233.43
2016,8,24,15,45,184.0,250.5,0.55,28.0,358.0,455.54,341.95
2016,8,24,16,0,322.0,232.0,0.6,28.0,416.0,596.88,443.9
2016,8,24,16,15,274.5,216.0,0.6,28.0,363.0,535.21,400.38
2016,8,24,16,30,227.0,200.0,0.6,28.0,310.0,451.95,342.91
2016,8,24,16,45,208.0,181.0,0.65,28.0,272.5,413.67,317.2
2016,8,24,17,0,189.0,162.0,0.7,28.0,235.0,375.14,290.14
2016,8,24,17,15,317.5,126.5,0.65,27.0,227.5,465.79,362.17
2016,8,24,17,30,446.0,91.0,0.6,26.0,220.0,548.72,424.3
2016,8,24,17,45,381.5,77.5,0.6,25.5,172.0,466.65,363.3
2016,8,24,18,0,317.0,64.0,0.6,25.0,124.0,387.52,302.35
2016,8,24,18,15,227.0,47.0,0.65,24.5,82.5,286.73,220.96
2016,8,24,18,30,137.0,30.0,0.7,24.0,41.0,187.96,123.28
2016,8,24,18,45,68.5,15.0,0.75,23.5,20.5,61.69,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,22.5,6.0,1.15,19.5,6.5,0.0,0.0
2016,8,25,6,0,45.0,12.0,1.3,20.0,13.0,10.24,0.0
2016,8,25,6,15,141.0,29.5,1.35,20.5,46.0,22.74,11.4
2016,8,25,6,30,237.0,47.0,1.4,21.0,79.0,35.88,24.78
2016,8,25,6,45,316.0,60.5,1.5,22.0,124.0,45.72,33.74
2016,8,25,7,0,395.0,74.0,1.6,23.0,169.0,55.36,42.22
2016,8,25,7,15,451.0,84.5,1.7,23.5,218.0,62.5,48.39
2016,8,25,7,30,507.0,95.0,1.8,24.0,267.0,71.09,55.59
2016,8,25,7,45,548.0,102.5,1.9,25.0,317.0,74.83,58.38
2016,8,25,8,0,589.0,110.0,2.0,26.0,367.0,78.45,60.98
2016,8,25,8,15,553.5,135.0,1.9,26.5,400.5,93.4,73.11
2016,8,25,8,30,518.0,160.0,1.8,27.0,434.0,106.14,83.2
2016,8,25,8,45,605.5,146.5,1.7,27.5,496.0,95.9,74.29
2016,8,25,9,0,693.0,133.0,1.6,28.0,558.0,85.83,65.65
2016,8,25,9,15,710.5,137.0,1.45,28.5,600.0,86.16,65.58
2016,8,25,9,30,728.0,141.0,1.3,29.0,642.0,96.28,63.1
2016,8,25,9,45,775.5,125.5,1.15,29.5,686.5,145.91,80.75
2016,8,25,10,0,823.0,110.0,1.0,30.0,731.0,201.03,114.69
2016,8,25,10,15,832.0,111.5,0.85,30.5,762.0,254.71,155.34
2016,8,25,10,30,841.0,113.0,0.7,31.0,793.0,309.0,198.83
2016,8,25,10,45,843.5,117.0,0.6,31.5,817.0,363.29,242.69
2016,8,25,11,0,846.0,121.0,0.5,32.0,841.0,417.15,285.12
2016,8,25,11,15,635.5,243.5,0.45,32.0,791.5,457.96,319.31
2016,8,25,11,30,425.0,366.0,0.4,32.0,742.0,486.36,341.27
2016,8,25,11,45,637.0,248.0,0.35,32.5,817.0,545.03,382.17
2016,8,25,12,0,849.0,130.0,0.3,33.0,892.0,615.38,430.83
2016,8,25,12,15,849.0,130.0,0.3,33.0,894.0,659.3,461.04
2016,8,25,12,30,849.0,130.0,0.3,33.0,896.0,701.33,489.5
2016,8,25,12,45,671.0,243.5,0.3,33.5,846.5,719.06,497.29
2016,8,25,13,0,493.0,357.0,0.3,34.0,797.0,714.18,490.4
2016,8,25,13,15,385.0,387.0,0.3,34.0,727.0,673.56,464.16
2016,8,25,13,30,277.0,417.0,0.3,34.0,657.0,633.18,437.54
2016,8,25,13,45,537.5,280.0,0.3,34.0,731.5,761.69,525.86
2016,8,25,14,0,798.0,143.0,0.3,34.0,806.0,882.15,601.86
2016,8,25,14,15,652.5,212.5,0.25,34.0,742.0,849.46,580.08
2016,8,25,14,30,507.0,282.0,0.2,34.0,678.0,795.92,544.84
2016,8,25,14,45,414.0,299.0,0.2,34.0,612.5,739.25,509.85
2016,8,25,15,0,321.0,316.0,0.2,34.0,547.0,661.56,461.02
2016,8,25,15,15,286.5,302.5,0.2,33.5,500.0,622.95,438.73
2016,8,25,15,30,252.0,289.0,0.2,33.0,453.0,582.32,414.13
2016,8,25,15,45,467.0,205.5,0.2,33.0,481.0,725.85,514.63
2016,8,25,16,0,682.0,122.0,0.2,33.0,509.0,852.52,595.51
2016,8,25,16,15,656.0,116.5,0.2,32.5,461.0,819.21,576.1
2016,8,25,16,30,630.0,111.0,0.2,32.0,413.0,783.43,557.13
2016,8,25,16,45,594.0,104.5,0.2,32.0,363.0,734.73,528.26
2016,8,25,17,0,558.0,98.0,0.2,32.0,313.0,684.49,497.65
2016,8,25,17,15,510.0,89.5,0.2,31.5,263.0,619.73,457.04
2016,8,25,17,30,462.0,81.0,0.2,31.0,213.0,548.02,409.66
2016,8,25,17,45,395.0,69.5,0.2,30.5,165.5,465.96,352.2
2016,8,25,18,0,328.0,58.0,0.2,30.0,118.0,387.16,293.66
2016,8,25,18,15,233.5,43.0,0.3,29.5,78.0,285.37,213.77
2016,8,25,18,30,139.0,28.0,0.4,29.0,38.0,183.44,110.59
2016,8,25,18,45,69.5,14.0,0.5,28.5,19.0,61.39,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,43.0,6.0,1.45,22.5,7.0,0.0,0.0
2016,8,26,6,0,86.0,12.0,1.7,23.0,14.0,10.24,0.0
2016,8,26,6,15,209.0,25.5,1.7,23.5,49.0,20.86,9.46
2016,8,26,6,30,332.0,39.0,1.7,24.0,84.0,31.66,20.86
2016,8,26,6,45,419.5,48.5,1.7,24.5,130.5,38.66,27.35
2016,8,26,7,0,507.0,58.0,1.7,25.0,177.0,45.55,33.48
2016,8,26,7,15,561.0,64.5,1.85,26.0,228.0,49.7,36.99
2016,8,26,7,30,615.0,71.0,2.0,27.0,279.0,53.8,40.28
2016,8,26,7,45,655.5,75.5,2.2,28.0,331.0,56.23,42.04
2016,8,26,8,0,696.0,80.0,2.4,29.0,383.0,63.98,48.19
2016,8,26,8,15,723.5,84.0,2.5,29.5,433.0,65.99,49.57
2016,8,26,8,30,751.0,88.0,2.6,30.0,483.0,67.93,50.89
2016,8,26,8,45,772.0,91.0,2.75,31.0,530.5,69.01,51.36
2016,8,26,9,0,793.0,94.0,2.9,32.0,578.0,70.03,51.8
2016,8,26,9,15,808.0,96.5,2.8,32.0,621.5,70.56,52.07
2016,8,26,9,30,823.0,99.0,2.7,32.0,665.0,90.89,58.25
2016,8,26,9,45,826.5,106.0,2.6,32.5,701.0,146.61,79.09
2016,8,26,10,0,830.0,113.0,2.5,33.0,737.0,202.83,114.99
2016,8,26,10,15,838.5,114.5,2.4,33.0,768.5,256.92,156.35
2016,8,26,10,30,847.0,116.0,2.3,33.0,800.0,311.56,201.1
2016,8,26,10,45,852.0,118.5,2.25,33.5,824.5,366.1,246.1
2016,8,26,11,0,857.0,121.0,2.2,34.0,849.0,420.44,290.27
2016,8,26,11,15,861.0,122.0,2.1,34.0,866.5,472.9,332.45
2016,8,26,11,30,865.0,123.0,2.0,34.0,884.0,524.61,372.8
2016,8,26,11,45,866.5,124.0,1.95,34.5,893.5,574.02,409.6
2016,8,26,12,0,868.0,125.0,1.9,35.0,903.0,622.06,444.13
2016,8,26,12,15,868.0,125.5,1.85,35.0,904.5,667.17,476.5
2016,8,26,12,30,868.0,126.0,1.8,35.0,906.0,710.36,506.71
2016,8,26,12,45,856.0,132.5,1.75,35.5,897.0,747.74,531.08
2016,8,26,13,0,844.0,139.0,1.7,36.0,888.0,782.12,552.38
2016,8,26,13,15,840.5,138.0,1.65,36.0,874.0,813.76,572.11
2016,8,26,13,30,837.0,137.0,1.6,36.0,860.0,842.53,589.92
2016,8,26,13,45,829.0,137.0,1.55,36.0,838.0,875.55,610.33
2016,8,26,14,0,821.0,137.0,1.5,36.0,816.0,895.85,622.71
2016,8,26,14,15,813.0,135.0,1.45,35.5,787.5,910.63,633.15
2016,8,26,14,30,805.0,133.0,1.4,35.0,759.0,921.86,641.58
2016,8,26,14,45,557.5,225.0,1.4,35.0,649.5,799.3,564.41
2016,8,26,15,0,310.0,317.0,1.4,35.0,540.0,651.87,464.93
2016,8,26,15,15,309.5,296.5,1.35,35.0,508.0,638.59,458.53
2016,8,26,15,30,309.0,276.0,1.3,35.0,476.0,623.24,449.64
2016,8,26,15,45,503.5,198.0,1.3,35.0,495.0,752.62,541.75
2016,8,26,16,0,698.0,120.0,1.3,35.0,514.0,864.73,615.47
2016,8,26,16,15,671.5,114.5,1.25,34.5,465.0,830.79,595.18
2016,8,26,16,30,645.0,109.0,1.2,34.0,416.0,794.35,574.55
2016,8,26,16,45,605.0,104.0,1.15,34.0,365.0,743.5,542.83
2016,8,26,17,0,565.0,99.0,1.1,34.0,314.0,691.11,509.38
2016,8,26,17,15,516.0,90.5,0.95,33.0,263.0,625.25,466.55
2016,8,26,17,30,467.0,82.0,0.8,32.0,212.0,553.3,417.56
2016,8,26,17,45,394.0,70.5,0.7,31.5,164.0,466.25,354.76
2016,8,26,18,0,321.0,59.0,0.6,31.0,116.0,382.91,291.3
2016,8,26,18,15,226.0,42.5,0.6,30.5,76.0,279.08,208.45
2016,8,26,18,30,131.0,26.0,0.6,30.0,36.0,171.48,94.07
2016,8,26,18,45,65.5,13.0,0.65,29.5,18.0,57.53,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,20.5,5.0,1.25,22.5,5.5,0.0,0.0
2016,8,27,6,0,41.0,10.0,1.4,23.0,11.0,8.54,0.0
2016,8,27,6,15,140.5,28.0,1.45,23.5,44.0,21.63,9.59
2016,8,27,6,30,240.0,46.0,1.5,24.0,77.0,35.18,23.75
2016,8,27,6,45,316.5,60.0,1.6,24.5,121.5,45.41,33.05
2016,8,27,7,0,393.0,74.0,1.7,25.0,166.0,55.4,41.87
2016,8,27,7,15,449.5,84.5,1.7,26.0,215.5,62.56,47.91
2016,8,27,7,30,506.0,95.0,1.7,27.0,265.0,71.32,55.09
2016,8,27,7,45,542.5,104.5,1.7,28.0,315.0,76.54,59.09
2016,8,27,8,0,579.0,114.0,1.7,29.0,365.0,81.52,62.77
2016,8,27,8,15,609.5,120.5,1.75,29.5,414.0,84.01,64.46
2016,8,27,8,30,640.0,127.0,1.8,30.0,463.0,86.37,66.03
2016,8,27,8,45,658.0,134.5,1.9,31.0,508.0,89.06,67.71
2016,8,27,9,0,676.0,142.0,2.0,32.0,553.0,91.53,69.2
2016,8,27,9,15,693.5,146.5,1.95,32.0,595.0,91.94,69.31
2016,8,27,9,30,711.0,151.0,1.9,32.0,637.0,99.57,75.25
2016,8,27,9,45,715.0,159.5,1.9,32.5,672.0,151.85,86.96
2016,8,27,10,0,719.0,168.0,1.9,33.0,707.0,204.98,120.9
2016,8,27,10,15,729.0,171.0,1.85,33.0,738.0,256.51,159.77
2016,8,27,10,30,739.0,174.0,1.8,33.0,769.0,309.11,202.03
2016,8,27,10,45,737.5,182.0,1.8,33.5,791.0,362.29,245.15
2016,8,27,11,0,736.0,190.0,1.8,34.0,813.0,415.06,287.25
2016,8,27,11,15,494.0,309.5,1.75,34.0,731.5,444.11,313.83
2016,8,27,11,30,252.0,429.0,1.7,34.0,650.0,449.19,319.97
2016,8,27,11,45,490.0,319.5,1.7,34.5,755.0,519.73,370.11
2016,8,27,12,0,728.0,210.0,1.7,35.0,860.0,608.42,432.81
2016,8,27,12,15,466.5,329.5,1.7,35.0,747.0,579.88,412.36
2016,8,27,12,30,205.0,449.0,1.7,35.0,634.0,521.95,370.62
2016,8,27,12,45,228.5,441.5,1.75,35.0,646.0,550.77,391.69
2016,8,27,13,0,252.0,434.0,1.8,35.0,658.0,588.41,417.99
2016,8,27,13,15,454.0,339.0,1.8,34.5,733.5,695.09,494.58
2016,8,27,13,30,656.0,244.0,1.8,34.0,809.0,805.69,572.03
2016,8,27,13,45,530.5,294.5,1.85,34.0,744.0,768.48,545.86
2016,8,27,14,0,405.0,345.0,1.9,34.0,679.0,712.75,508.37
2016,8,27,14,15,506.5,290.5,1.9,33.5,693.5,785.44,560.91
2016,8,27,14,30,608.0,236.0,1.9,33.0,708.0,848.58,606.08
2016,8,27,14,45,560.5,240.0,1.95,33.0,659.0,817.57,586.51
2016,8,27,15,0,513.0,244.0,2.0,33.0,610.0,788.94,568.96
2016,8,27,15,15,257.5,207.5,2.0,32.5,391.5,486.8,362.05
2016,8,27,15,30,2.0,171.0,2.0,32.0,173.0,150.97,110.84
2016,8,27,15,45,1.0,119.0,2.0,32.0,120.0,101.94,74.15
2016,8,27,16,0,0.0,67.0,2.0,32.0,67.0,55.6,38.27
2016,8,27,16,15,0.0,37.5,1.9,31.5,37.5,31.03,19.08
2016,8,27,16,30,0.0,8.0,1.8,31.0,8.0,6.6,0.0
2016,8,27,16,45,0.0,7.0,1.75,31.0,7.0,5.77,0.0
2016,8,27,17,0,0.0,6.0,1.7,31.0,6.0,4.94,0.0
2016,8,27,17,15,0.0,5.0,1.5,30.0,5.0,4.11,0.0
2016,8,27,17,30,0.0,4.0,1.3,29.0,4.0,3.28,0.0
2016,8,27,17,45,0.0,3.0,1.15,28.5,3.0,2.46,0.0
2016,8,27,18,0,0.0,2.0,1.0,28.0,2.0,1.64,0.0
2016,8,27,18,15,0.0,1.0,0.95,27.5,1.0,0.82,0.0
2016,8,27,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,32.0,5.0,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,64.0,10.0,2.0,20.0,12.0,8.54,0.0
2016,8,28,6,15,188.0,24.5,2.05,20.5,45.5,19.07,7.49
2016,8,28,6,30,312.0,39.0,2.1,21.0,79.0,31.75,21.13
2016,8,28,6,45,402.5,49.0,2.15,21.5,126.5,39.14,28.08
2016,8,28,7,0,493.0,59.0,2.2,22.0,174.0,46.41,34.64
2016,8,28,7,15,550.0,66.5,2.25,22.5,225.0,51.3,38.94
2016,8,28,7,30,607.0,74.0,2.3,23.0,276.0,56.1,42.98
2016,8,28,7,45,651.0,78.5,2.4,24.0,329.0,58.46,44.7
2016,8,28,8,0,695.0,83.0,2.5,25.0,382.0,60.81,46.36
2016,8,28,8,15,723.5,87.5,2.55,25.5,433.0,68.73,52.77
2016,8,28,8,30,752.0,92.0,2.6,26.0,484.0,70.96,54.32
2016,8,28,8,45,774.5,94.5,2.65,27.0,532.5,71.61,54.44
2016,8,28,9,0,797.0,97.0,2.7,28.0,581.0,72.24,54.56
2016,8,28,9,15,813.0,100.0,2.7,28.0,624.5,73.06,55.06
2016,8,28,9,30,829.0,103.0,2.7,28.0,668.0,80.44,60.97
2016,8,28,9,45,841.5,105.0,2.7,28.5,706.5,144.97,79.29
2016,8,28,10,0,854.0,107.0,2.7,29.0,745.0,200.39,114.22
2016,8,28,10,15,862.5,108.5,2.7,29.5,777.0,255.9,156.95
2016,8,28,10,30,871.0,110.0,2.7,30.0,809.0,311.93,203.21
2016,8,28,10,45,877.0,111.5,2.7,30.5,834.0,367.5,249.89
2016,8,28,11,0,883.0,113.0,2.7,31.0,859.0,422.9,295.86
2016,8,28,11,15,887.0,114.0,2.7,31.0,876.5,476.71,340.23
2016,8,28,11,30,891.0,115.0,2.7,31.0,894.0,529.72,382.82
2016,8,28,11,45,893.0,115.5,2.7,31.5,903.5,580.26,421.61
2016,8,28,12,0,895.0,116.0,2.7,32.0,913.0,629.38,458.12
2016,8,28,12,15,895.0,116.0,2.65,32.0,914.5,675.18,492.03
2016,8,28,12,30,895.0,116.0,2.6,32.0,916.0,718.96,523.67
2016,8,28,12,45,892.5,116.5,2.6,32.0,909.0,759.12,552.39
2016,8,28,13,0,890.0,117.0,2.6,32.0,902.0,796.71,577.66
2016,8,28,13,15,887.0,116.0,2.6,32.0,888.0,829.79,599.53
2016,8,28,13,30,884.0,115.0,2.6,32.0,874.0,859.87,619.42
2016,8,28,13,45,877.0,115.0,2.6,32.0,851.5,884.34,635.69
2016,8,28,14,0,870.0,115.0,2.6,32.0,829.0,905.43,649.88
2016,8,28,14,15,862.0,113.5,2.6,32.0,799.5,920.64,660.4
2016,8,28,14,30,854.0,112.0,2.6,32.0,770.0,932.29,668.82
2016,8,28,14,45,841.5,111.0,2.6,32.0,733.5,936.64,672.74
2016,8,28,15,0,829.0,110.0,2.6,32.0,697.0,948.83,681.94
2016,8,28,15,15,814.5,107.0,2.55,31.5,655.5,942.01,679.96
2016,8,28,15,30,800.0,104.0,2.5,31.0,614.0,931.59,675.95
2016,8,28,15,45,778.5,102.0,2.45,31.0,567.5,912.05,664.77
2016,8,28,16,0,757.0,100.0,2.4,31.0,521.0,889.24,651.57
2016,8,28,16,15,732.0,95.5,2.25,30.5,471.0,856.97,632.52
2016,8,28,16,30,707.0,91.0,2.1,30.0,421.0,828.24,615.66
2016,8,28,16,45,669.0,86.5,2.0,30.0,369.0,779.21,583.83
2016,8,28,17,0,631.0,82.0,1.9,30.0,317.0,728.66,550.35
2016,8,28,17,15,582.5,75.0,1.65,29.0,265.0,664.18,506.94
2016,8,28,17,30,534.0,68.0,1.4,28.0,213.0,599.55,461.47
2016,8,28,17,45,458.5,59.0,1.15,27.0,164.0,509.81,395.07
2016,8,28,18,0,383.0,50.0,0.9,26.0,115.0,422.52,327.02
2016,8,28,18,15,275.0,36.0,0.9,25.5,74.0,308.69,233.66
2016,8,28,18,30,167.0,22.0,0.9,25.0,33.0,186.48,71.68
2016,8,28,18,45,83.5,11.0,0.9,24.5,16.5,68.2,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,5.0,1.75,19.5,5.0,0.0,0.0
2016,8,29,6,0,0.0,10.0,2.0,20.0,10.0,8.54,0.0
2016,8,29,6,15,113.5,26.0,2.0,20.5,40.5,20.07,7.6
2016,8,29,6,30,227.0,42.0,2.0,21.0,71.0,32.18,21.43
2016,8,29,6,45,296.5,57.0,2.05,21.5,113.5,43.16,31.51
2016,8,29,7,0,366.0,72.0,2.1,22.0,156.0,53.85,41.05
2016,8,29,7,15,420.5,82.0,2.1,22.5,202.5,60.64,46.98
2016,8,29,7,30,475.0,92.0,2.1,23.0,249.0,67.25,52.56
2016,8,29,7,45,575.5,89.5,2.15,24.0,313.0,65.78,50.95
2016,8,29,8,0,676.0,87.0,2.2,25.0,377.0,63.43,48.59
2016,8,29,8,15,705.0,91.5,2.25,25.5,427.5,65.41,49.97
2016,8,29,8,30,734.0,96.0,2.3,26.0,478.0,73.66,56.6
2016,8,29,8,45,758.0,98.5,2.35,26.5,526.0,74.2,56.72
2016,8,29,9,0,782.0,101.0,2.4,27.0,574.0,74.74,56.86
2016,8,29,9,15,797.5,104.0,2.4,27.5,616.5,75.44,57.14
2016,8,29,9,30,813.0,107.0,2.4,28.0,659.0,81.31,61.68
2016,8,29,9,45,830.0,106.5,2.4,28.5,698.0,143.71,79.0
2016,8,29,10,0,847.0,106.0,2.4,29.0,737.0,197.61,112.38
2016,8,29,10,15,855.5,107.5,2.35,29.0,768.0,252.73,154.93
2016,8,29,10,30,864.0,109.0,2.3,29.0,799.0,308.38,201.21
2016,8,29,10,45,870.5,109.5,2.3,29.5,824.0,363.04,247.23
2016,8,29,11,0,877.0,110.0,2.3,30.0,849.0,417.56,292.59
2016,8,29,11,15,880.5,111.0,2.3,30.0,865.5,470.79,336.57
2016,8,29,11,30,884.0,112.0,2.3,30.0,882.0,523.17,378.71
2016,8,29,11,45,886.0,112.0,2.3,30.5,891.0,572.92,416.95
2016,8,29,12,0,888.0,112.0,2.3,31.0,900.0,621.22,452.91
2016,8,29,12,15,627.0,256.5,2.3,31.0,814.0,622.84,453.21
2016,8,29,12,30,366.0,401.0,2.3,31.0,728.0,596.28,432.4
2016,8,29,12,45,245.5,419.0,2.3,31.5,637.5,549.92,398.94
2016,8,29,13,0,125.0,437.0,2.3,32.0,547.0,485.7,352.19
2016,8,29,13,15,198.0,424.0,2.25,32.0,595.0,546.02,396.35
2016,8,29,13,30,271.0,411.0,2.2,32.0,643.0,622.33,450.07
2016,8,29,13,45,244.5,404.5,2.2,32.0,609.5,611.44,442.4
2016,8,29,14,0,218.0,398.0,2.2,32.0,576.0,582.11,422.86
2016,8,29,14,15,310.0,358.0,2.15,32.0,601.0,656.02,476.39
2016,8,29,14,30,402.0,318.0,2.1,32.0,626.0,714.84,518.7
2016,8,29,14,45,292.0,325.0,2.05,32.0,543.5,631.56,460.42
2016,8,29,15,0,182.0,332.0,2.0,32.0,461.0,524.47,385.37
2016,8,29,15,15,179.5,311.0,1.95,31.5,431.5,507.46,375.88
2016,8,29,15,30,177.0,290.0,1.9,31.0,402.0,489.07,364.8
2016,8,29,15,45,92.5,234.0,1.9,31.0,292.5,326.34,246.38
2016,8,29,16,0,8.0,178.0,1.9,31.0,183.0,167.96,125.62
2016,8,29,16,15,22.0,178.0,1.8,30.5,188.5,184.86,140.25
2016,8,29,16,30,36.0,178.0,1.7,30.0,194.0,221.32,169.5
2016,8,29,16,45,32.0,157.0,1.6,30.0,170.0,197.25,151.27
2016,8,29,17,0,28.0,136.0,1.5,30.0,146.0,172.83,132.67
2016,8,29,17,15,21.0,115.0,1.3,29.0,122.0,131.03,100.32
2016,8,29,17,30,14.0,94.0,1.1,28.0,98.0,104.95,79.7
2016,8,29,17,45,7.0,73.0,0.95,27.5,75.0,78.62,58.17
2016,8,29,18,0,0.0,52.0,0.8,27.0,52.0,51.65,35.78
2016,8,29,18,15,0.0,33.0,0.8,26.5,33.0,31.99,19.12
2016,8,29,18,30,0.0,14.0,0.8,26.0,14.0,11.54,0.0
2016,8,29,18,45,0.0,7.0,0.8,25.5,7.0,5.97,0.0
2016,8,29,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.5,1.7,19.5,4.5,0.0,0.0
2016,8,30,6,0,0.0,9.0,1.9,20.0,9.0,7.68,0.0
2016,8,30,6,15,128.0,24.5,1.9,20.5,40.5,18.96,6.22
2016,8,30,6,30,256.0,40.0,1.9,21.0,72.0,30.81,20.22
2016,8,30,6,45,339.5,53.0,1.9,22.0,116.5,40.47,29.12
2016,8,30,7,0,423.0,66.0,1.9,23.0,161.0,51.93,39.22
2016,8,30,7,15,481.0,75.0,1.95,24.0,211.0,57.69,44.15
2016,8,30,7,30,539.0,84.0,2.0,25.0,261.0,63.3,48.75
2016,8,30,7,45,581.0,90.5,2.1,26.0,311.5,66.68,51.3
2016,8,30,8,0,623.0,97.0,2.2,27.0,362.0,69.98,53.68
2016,8,30,8,15,653.0,102.5,2.25,27.5,412.0,72.3,55.31
2016,8,30,8,30,683.0,108.0,2.3,28.0,462.0,74.52,56.84
2016,8,30,8,45,704.5,113.0,2.4,28.5,508.5,76.17,57.88
2016,8,30,9,0,726.0,118.0,2.5,29.0,555.0,77.71,58.83
2016,8,30,9,15,743.0,121.5,2.45,29.0,597.5,86.1,65.52
2016,8,30,9,30,760.0,125.0,2.4,29.0,640.0,90.39,68.82
2016,8,30,9,45,770.5,129.0,2.4,29.5,676.5,142.47,79.97
2016,8,30,10,0,781.0,133.0,2.4,30.0,713.0,195.96,113.42
2016,8,30,10,15,790.5,135.5,2.35,30.0,744.5,249.46,154.31
2016,8,30,10,30,800.0,138.0,2.3,30.0,776.0,303.83,198.99
2016,8,30,10,45,804.0,141.5,2.25,30.5,799.5,357.83,243.86
2016,8,30,11,0,808.0,145.0,2.2,31.0,823.0,411.69,287.99
2016,8,30,11,15,813.0,146.0,2.1,31.0,840.5,463.81,330.24
2016,8,30,11,30,818.0,147.0,2.0,31.0,858.0,515.42,370.86
2016,8,30,11,45,818.0,149.0,1.95,31.5,866.5,564.42,407.73
2016,8,30,12,0,818.0,151.0,1.9,32.0,875.0,612.03,442.33
2016,8,30,12,15,818.5,151.0,1.85,32.0,876.5,656.71,474.76
2016,8,30,12,30,819.0,151.0,1.8,32.0,878.0,699.55,505.1
2016,8,30,12,45,834.0,140.0,1.75,32.5,875.5,734.85,529.14
2016,8,30,13,0,849.0,129.0,1.7,33.0,873.0,774.15,554.52
2016,8,30,13,15,845.5,128.0,1.65,33.0,858.5,805.62,574.42
2016,8,30,13,30,842.0,127.0,1.6,33.0,844.0,834.17,592.4
2016,8,30,13,45,833.5,127.5,1.55,33.0,821.5,856.81,606.58
2016,8,30,14,0,825.0,128.0,1.5,33.0,799.0,886.43,625.19
2016,8,30,14,15,816.5,126.0,1.45,33.0,770.0,900.48,633.96
2016,8,30,14,30,808.0,124.0,1.4,33.0,741.0,910.98,640.74
2016,8,30,14,45,796.5,121.5,1.35,33.0,705.5,914.51,643.35
2016,8,30,15,0,785.0,119.0,1.3,33.0,670.0,914.43,643.92
2016,8,30,15,15,770.0,116.0,1.25,32.5,629.0,906.84,641.29
2016,8,30,15,30,755.0,113.0,1.2,32.0,588.0,895.76,636.67
2016,8,30,15,45,737.0,108.5,1.15,32.0,543.0,876.66,625.82
2016,8,30,16,0,719.0,104.0,1.1,32.0,498.0,860.35,616.88
2016,8,30,16,15,692.5,99.5,1.05,31.5,449.0,827.35,598.39
2016,8,30,16,30,666.0,95.0,1.0,31.0,400.0,791.89,578.16
2016,8,30,16,45,629.5,89.0,0.95,31.0,349.0,742.91,547.34
2016,8,30,17,0,593.0,83.0,0.9,31.0,298.0,692.47,514.8
2016,8,30,17,15,542.5,75.5,0.8,30.0,247.5,626.43,471.64
2016,8,30,17,30,492.0,68.0,0.7,29.0,197.0,560.44,426.39
2016,8,30,17,45,415.0,58.0,0.65,28.5,149.5,469.6,360.0
2016,8,30,18,0,338.0,48.0,0.6,28.0,102.0,378.48,289.73
2016,8,30,18,15,230.5,33.5,0.6,27.5,64.0,268.2,197.61
2016,8,30,18,30,123.0,19.0,0.6,27.0,26.0,144.26,0.0
2016,8,30,18,45,61.5,9.5,0.65,27.0,13.0,51.13,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
