Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.0,20.0,0.45,22.5,35.0,15.52,3.38
2016,8,31,6,30,252.0,40.0,0.5,23.0,70.0,30.81,20.01
2016,8,31,6,45,338.5,52.0,0.55,23.5,115.0,39.75,28.32
2016,8,31,7,0,425.0,64.0,0.6,24.0,160.0,50.36,37.71
2016,8,31,7,15,483.5,73.0,0.75,25.0,209.5,56.19,42.68
2016,8,31,7,30,542.0,82.0,0.9,26.0,259.0,61.86,47.31
2016,8,31,7,45,584.5,88.5,1.05,27.0,310.0,65.32,49.92
2016,8,31,8,0,627.0,95.0,1.2,28.0,361.0,68.68,52.35
2016,8,31,8,15,657.0,100.5,1.2,28.5,410.5,71.07,54.03
2016,8,31,8,30,687.0,106.0,1.2,29.0,460.0,73.35,55.6
2016,8,31,8,45,709.5,110.0,1.2,29.5,506.5,74.44,56.17
2016,8,31,9,0,732.0,114.0,1.2,30.0,553.0,75.46,56.7
2016,8,31,9,15,749.0,117.5,1.15,30.0,595.5,83.66,63.19
2016,8,31,9,30,766.0,121.0,1.1,30.0,638.0,86.84,65.58
2016,8,31,9,45,786.0,120.0,1.05,30.5,677.0,136.8,74.88
2016,8,31,10,0,806.0,119.0,1.0,31.0,716.0,189.18,106.34
2016,8,31,10,15,815.5,121.0,1.05,31.5,747.5,243.68,147.14
2016,8,31,10,30,825.0,123.0,1.1,32.0,779.0,298.99,191.57
2016,8,31,10,45,829.0,126.0,1.15,32.5,802.5,358.93,240.07
2016,8,31,11,0,833.0,129.0,1.2,33.0,826.0,412.26,283.19
2016,8,31,11,15,515.0,280.5,1.25,33.0,715.0,431.26,304.51
2016,8,31,11,30,197.0,432.0,1.3,33.0,604.0,428.2,305.72
2016,8,31,11,45,519.0,284.0,1.4,33.0,740.5,507.38,363.23
2016,8,31,12,0,841.0,136.0,1.5,33.0,877.0,610.49,438.09
2016,8,31,12,15,841.0,136.0,1.5,33.0,878.5,654.22,469.44
2016,8,31,12,30,841.0,136.0,1.5,33.0,880.0,696.04,499.18
2016,8,31,12,45,837.0,137.0,1.55,33.5,872.5,733.72,524.84
2016,8,31,13,0,833.0,138.0,1.6,34.0,865.0,768.86,548.08
2016,8,31,13,15,829.0,137.0,1.6,34.0,850.5,799.56,567.88
2016,8,31,13,30,825.0,136.0,1.6,34.0,836.0,836.5,591.63
2016,8,31,13,45,819.0,135.0,1.6,34.0,814.0,860.39,607.0
2016,8,31,14,0,813.0,134.0,1.6,34.0,792.0,880.98,620.46
2016,8,31,14,15,804.5,132.0,1.55,33.5,763.0,894.86,630.55
2016,8,31,14,30,796.0,130.0,1.5,33.0,734.0,905.21,638.61
2016,8,31,14,45,782.0,128.5,1.5,33.0,698.5,907.35,641.03
2016,8,31,15,0,768.0,127.0,1.5,33.0,663.0,905.86,641.43
2016,8,31,15,15,752.0,123.5,1.45,32.5,622.0,896.67,637.83
2016,8,31,15,30,736.0,120.0,1.4,32.0,581.0,890.13,636.12
2016,8,31,15,45,712.5,117.0,1.4,32.0,535.0,867.96,623.84
2016,8,31,16,0,689.0,114.0,1.4,32.0,489.0,842.78,609.77
2016,8,31,16,15,661.0,109.0,1.3,31.5,440.0,807.99,589.35
2016,8,31,16,30,633.0,104.0,1.2,31.0,391.0,770.78,567.09
2016,8,31,16,45,594.0,97.5,1.2,31.0,340.5,719.28,534.67
2016,8,31,17,0,555.0,91.0,1.2,31.0,290.0,666.37,500.37
2016,8,31,17,15,502.5,82.5,1.05,30.0,240.0,597.93,454.35
2016,8,31,17,30,450.0,74.0,0.9,29.0,190.0,529.51,406.18
2016,8,31,17,45,375.0,62.0,0.8,28.5,143.5,435.22,335.87
2016,8,31,18,0,300.0,50.0,0.7,28.0,97.0,351.15,269.47
2016,8,31,18,15,195.5,34.0,0.7,27.5,60.0,243.0,176.94
2016,8,31,18,30,91.0,18.0,0.7,27.0,23.0,117.11,0.0
2016,8,31,18,45,45.5,9.0,0.75,26.5,11.5,39.4,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,105.5,20.5,1.55,21.5,33.0,15.88,2.8
2016,9,1,6,30,211.0,41.0,1.6,22.0,66.0,31.43,20.51
2016,9,1,6,45,290.0,56.5,1.7,22.5,110.0,42.83,31.01
2016,9,1,7,0,369.0,72.0,1.8,23.0,154.0,53.97,40.93
2016,9,1,7,15,427.5,83.0,1.8,23.5,202.5,61.5,47.51
2016,9,1,7,30,486.0,94.0,1.8,24.0,251.0,68.85,53.7
2016,9,1,7,45,531.0,102.0,1.8,25.0,301.5,75.12,58.69
2016,9,1,8,0,576.0,110.0,1.8,26.0,352.0,79.16,61.65
2016,9,1,8,15,608.0,116.5,1.8,26.5,401.5,81.79,63.5
2016,9,1,8,30,640.0,123.0,1.8,27.0,451.0,84.3,65.22
2016,9,1,8,45,668.5,126.0,1.85,28.0,498.0,84.31,64.73
2016,9,1,9,0,697.0,129.0,1.9,29.0,545.0,84.36,64.28
2016,9,1,9,15,715.0,133.0,1.9,29.5,587.5,84.84,64.34
2016,9,1,9,30,733.0,137.0,1.9,30.0,630.0,86.58,65.44
2016,9,1,9,45,764.5,130.5,1.9,30.5,671.0,140.9,79.2
2016,9,1,10,0,796.0,124.0,1.9,31.0,712.0,190.06,107.86
2016,9,1,10,15,805.5,126.5,1.85,31.0,743.0,244.41,148.97
2016,9,1,10,30,815.0,129.0,1.8,31.0,774.0,299.6,193.95
2016,9,1,10,45,492.0,271.5,1.75,31.5,664.5,343.74,239.2
2016,9,1,11,0,169.0,414.0,1.7,32.0,555.0,366.12,263.07
2016,9,1,11,15,502.0,274.5,1.65,32.0,705.5,420.99,300.21
2016,9,1,11,30,835.0,135.0,1.6,32.0,856.0,513.53,366.81
2016,9,1,11,45,485.0,287.5,1.6,32.5,708.0,491.39,353.2
2016,9,1,12,0,135.0,440.0,1.6,33.0,560.0,435.91,313.02
2016,9,1,12,15,264.5,411.5,1.6,33.0,645.5,512.99,368.56
2016,9,1,12,30,394.0,383.0,1.6,33.0,731.0,599.81,429.49
2016,9,1,12,45,212.0,366.0,1.6,33.0,553.0,480.39,346.47
2016,9,1,13,0,30.0,349.0,1.6,33.0,375.0,326.99,236.66
2016,9,1,13,15,15.0,231.0,1.6,32.5,244.0,207.4,151.27
2016,9,1,13,30,0.0,113.0,1.6,32.0,113.0,94.73,67.25
2016,9,1,13,45,0.0,79.0,1.65,32.0,79.0,65.96,45.46
2016,9,1,14,0,0.0,45.0,1.7,32.0,45.0,37.48,23.55
2016,9,1,14,15,16.0,173.5,1.75,31.5,185.5,171.28,126.72
2016,9,1,14,30,32.0,302.0,1.8,31.0,326.0,315.9,234.39
2016,9,1,14,45,28.0,280.5,1.85,31.0,301.0,294.8,218.85
2016,9,1,15,0,24.0,259.0,1.9,31.0,276.0,254.65,189.8
2016,9,1,15,15,12.0,173.0,1.9,30.5,181.5,161.8,120.52
2016,9,1,15,30,0.0,87.0,1.9,30.0,87.0,72.37,51.53
2016,9,1,15,45,8.5,139.5,1.9,30.0,144.0,128.76,96.22
2016,9,1,16,0,17.0,192.0,1.9,30.0,201.0,192.24,145.75
2016,9,1,16,15,72.0,191.0,1.85,29.5,224.0,267.27,205.92
2016,9,1,16,30,127.0,190.0,1.8,29.0,247.0,345.38,267.54
2016,9,1,16,45,116.0,167.0,1.8,28.5,214.0,310.86,242.27
2016,9,1,17,0,105.0,144.0,1.8,28.0,181.0,275.7,216.36
2016,9,1,17,15,91.0,121.0,1.65,27.5,149.0,237.29,186.88
2016,9,1,17,30,77.0,98.0,1.5,27.0,117.0,198.46,156.17
2016,9,1,17,45,56.5,75.0,1.35,26.5,87.5,138.42,107.57
2016,9,1,18,0,36.0,52.0,1.2,26.0,58.0,93.71,70.21
2016,9,1,18,15,18.0,32.0,1.2,25.5,35.0,55.19,36.13
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,9.89,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,5.12,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,10.5,2.55,20.0,10.5,8.64,0.0
2016,9,2,6,30,0.0,21.0,2.6,20.0,21.0,17.31,8.83
2016,9,2,6,45,0.0,36.5,2.7,20.0,36.5,30.18,20.43
2016,9,2,7,0,0.0,52.0,2.8,20.0,52.0,42.7,31.66
2016,9,2,7,15,0.0,69.5,2.9,20.0,69.5,56.45,43.82
2016,9,2,7,30,0.0,87.0,3.0,20.0,87.0,70.07,55.68
2016,9,2,7,45,0.0,94.0,3.2,20.0,94.0,76.04,60.74
2016,9,2,8,0,0.0,101.0,3.4,20.0,101.0,81.91,65.62
2016,9,2,8,15,0.0,89.0,3.55,20.0,89.0,73.46,58.12
2016,9,2,8,30,0.0,77.0,3.7,20.0,77.0,63.92,49.72
2016,9,2,8,45,1.0,122.5,3.85,20.0,123.0,99.44,79.89
2016,9,2,9,0,2.0,168.0,4.0,20.0,169.0,132.68,107.7
2016,9,2,9,15,1.0,146.0,4.1,20.0,146.5,117.53,94.61
2016,9,2,9,30,0.0,124.0,4.2,20.0,124.0,101.44,80.83
2016,9,2,9,45,2.5,155.0,4.35,20.5,157.5,125.42,96.08
2016,9,2,10,0,5.0,186.0,4.5,21.0,191.0,149.68,114.85
2016,9,2,10,15,4.5,179.0,4.6,21.0,183.5,145.55,111.38
2016,9,2,10,30,4.0,172.0,4.7,21.0,176.0,141.02,107.68
2016,9,2,10,45,8.0,206.0,4.85,21.0,213.0,169.36,129.88
2016,9,2,11,0,12.0,240.0,5.0,21.0,250.0,198.38,152.52
2016,9,2,11,15,10.5,221.5,5.05,21.0,230.5,185.16,142.12
2016,9,2,11,30,9.0,203.0,5.1,21.0,211.0,171.19,131.16
2016,9,2,11,45,8.5,201.0,5.2,21.5,209.0,170.47,130.37
2016,9,2,12,0,8.0,199.0,5.3,22.0,207.0,169.62,129.47
2016,9,2,12,15,10.0,219.0,5.25,22.0,228.0,188.37,144.18
2016,9,2,12,30,12.0,239.0,5.2,22.0,249.0,207.59,159.22
2016,9,2,12,45,8.0,200.5,5.2,22.0,207.5,173.78,132.8
2016,9,2,13,0,4.0,162.0,5.2,22.0,166.0,139.02,105.49
2016,9,2,13,15,5.5,178.0,5.15,21.5,183.5,154.32,117.94
2016,9,2,13,30,7.0,194.0,5.1,21.0,201.0,170.0,130.68
2016,9,2,13,45,5.5,181.0,5.1,21.0,186.0,158.14,121.4
2016,9,2,14,0,4.0,168.0,5.1,21.0,171.0,146.02,111.92
2016,9,2,14,15,2.0,151.0,5.1,21.0,152.5,129.7,99.04
2016,9,2,14,30,0.0,134.0,5.1,21.0,134.0,113.17,85.92
2016,9,2,14,45,0.0,132.5,5.2,21.0,132.5,112.05,85.21
2016,9,2,15,0,0.0,131.0,5.3,21.0,131.0,110.96,84.54
2016,9,2,15,15,0.0,129.5,5.2,20.5,129.5,109.93,84.09
2016,9,2,15,30,0.0,128.0,5.1,20.0,128.0,109.01,83.74
2016,9,2,15,45,0.0,107.5,5.1,20.0,107.5,90.61,69.0
2016,9,2,16,0,0.0,87.0,5.1,20.0,87.0,72.3,54.21
2016,9,2,16,15,0.0,74.0,5.05,19.5,74.0,61.41,45.51
2016,9,2,16,30,0.0,61.0,5.0,19.0,61.0,50.54,36.72
2016,9,2,16,45,0.0,53.0,4.95,19.0,53.0,43.86,31.26
2016,9,2,17,0,0.0,45.0,4.9,19.0,45.0,37.19,25.74
2016,9,2,17,15,0.0,37.0,4.9,19.0,37.0,30.54,20.17
2016,9,2,17,30,0.0,29.0,4.9,19.0,29.0,23.91,14.52
2016,9,2,17,45,0.0,21.5,4.9,19.0,21.5,17.7,9.17
2016,9,2,18,0,0.0,14.0,4.9,19.0,14.0,11.51,3.8
2016,9,2,18,15,0.0,8.0,4.95,18.5,8.0,6.57,0.0
2016,9,2,18,30,0.0,2.0,5.0,18.0,2.0,1.71,0.0
2016,9,2,18,45,0.0,1.0,5.05,18.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.0,3.6,17.5,35.5,12.87,0.0
2016,9,3,6,30,342.0,32.0,3.7,18.0,71.0,26.15,16.28
2016,9,3,6,45,433.0,41.0,3.8,18.5,117.5,32.96,22.94
2016,9,3,7,0,524.0,50.0,3.9,19.0,164.0,39.69,29.14
2016,9,3,7,15,581.5,56.5,3.95,19.5,215.0,44.14,33.14
2016,9,3,7,30,639.0,63.0,4.0,20.0,266.0,48.52,36.93
2016,9,3,7,45,678.5,67.5,4.1,20.5,318.5,55.75,43.07
2016,9,3,8,0,718.0,72.0,4.2,21.0,371.0,58.62,45.31
2016,9,3,8,15,745.0,76.0,4.15,21.5,421.5,60.89,47.0
2016,9,3,8,30,772.0,80.0,4.1,22.0,472.0,63.08,48.61
2016,9,3,8,45,790.5,83.5,4.05,23.0,519.0,64.72,49.62
2016,9,3,9,0,809.0,87.0,4.0,24.0,566.0,66.27,50.55
2016,9,3,9,15,824.0,89.5,3.9,24.0,609.0,77.02,59.4
2016,9,3,9,30,839.0,92.0,3.8,24.0,652.0,78.38,60.37
2016,9,3,9,45,853.0,92.5,3.7,24.5,690.0,131.07,71.49
2016,9,3,10,0,867.0,93.0,3.6,25.0,728.0,186.44,105.32
2016,9,3,10,15,875.0,94.5,3.5,25.0,759.5,242.6,149.1
2016,9,3,10,30,883.0,96.0,3.4,25.0,791.0,299.21,197.15
2016,9,3,10,45,885.0,99.5,3.35,25.5,814.5,355.57,245.88
2016,9,3,11,0,887.0,103.0,3.3,26.0,838.0,411.34,293.59
2016,9,3,11,15,665.0,225.5,3.25,26.0,783.5,452.75,331.97
2016,9,3,11,30,443.0,348.0,3.2,26.0,729.0,479.86,355.8
2016,9,3,11,45,229.5,316.5,3.15,26.5,514.5,376.43,281.91
2016,9,3,12,0,16.0,285.0,3.1,27.0,300.0,244.04,182.51
2016,9,3,12,15,33.5,338.5,3.05,27.0,368.5,303.08,227.16
2016,9,3,12,30,51.0,392.0,3.0,27.0,437.0,365.6,273.36
2016,9,3,12,45,33.0,333.5,3.0,27.0,363.0,310.12,232.31
2016,9,3,13,0,15.0,275.0,3.0,27.0,289.0,243.54,182.62
2016,9,3,13,15,87.0,345.5,2.9,26.5,419.0,375.12,283.06
2016,9,3,13,30,159.0,416.0,2.8,26.0,549.0,521.44,390.76
2016,9,3,13,45,258.0,385.5,2.75,26.0,595.0,604.47,451.98
2016,9,3,14,0,357.0,355.0,2.7,26.0,641.0,678.04,506.19
2016,9,3,14,15,272.5,357.0,2.65,25.5,570.5,620.09,464.95
2016,9,3,14,30,188.0,359.0,2.6,25.0,500.0,539.44,407.56
2016,9,3,14,45,206.0,338.0,2.55,25.0,485.5,544.49,413.19
2016,9,3,15,0,224.0,317.0,2.5,25.0,471.0,548.46,417.66
2016,9,3,15,15,255.0,290.5,2.45,25.0,455.5,578.03,440.79
2016,9,3,15,30,286.0,264.0,2.4,25.0,440.0,585.73,448.46
2016,9,3,15,45,293.0,240.0,2.4,25.0,408.0,571.05,439.8
2016,9,3,16,0,300.0,216.0,2.4,25.0,376.0,554.24,429.71
2016,9,3,16,15,493.0,152.5,2.3,24.5,383.5,686.25,532.5
2016,9,3,16,30,686.0,89.0,2.2,24.0,391.0,797.59,612.68
2016,9,3,16,45,648.5,83.5,2.1,23.5,339.5,748.11,579.06
2016,9,3,17,0,611.0,78.0,2.0,23.0,288.0,697.19,544.76
2016,9,3,17,15,556.5,70.5,1.75,22.5,237.0,627.47,494.26
2016,9,3,17,30,502.0,63.0,1.5,22.0,186.0,558.03,441.79
2016,9,3,17,45,418.0,53.0,1.25,22.0,138.0,461.77,365.53
2016,9,3,18,0,334.0,43.0,1.0,22.0,90.0,368.88,288.33
2016,9,3,18,15,167.0,30.0,0.9,21.5,53.5,214.69,149.2
2016,9,3,18,30,0.0,17.0,0.8,21.0,17.0,14.51,0.0
2016,9,3,18,45,0.0,8.5,0.75,20.5,8.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,143.0,17.5,1.4,17.5,33.0,13.66,0.0
2016,9,4,6,30,286.0,35.0,1.5,18.0,66.0,28.7,18.35
2016,9,4,6,45,382.0,46.0,1.6,18.5,112.5,37.03,26.46
2016,9,4,7,0,478.0,57.0,1.7,19.0,159.0,45.21,33.96
2016,9,4,7,15,538.0,65.0,1.7,19.5,210.5,50.54,38.75
2016,9,4,7,30,598.0,73.0,1.7,20.0,262.0,55.77,43.26
2016,9,4,7,45,639.0,79.0,1.75,21.0,314.0,59.19,45.96
2016,9,4,8,0,680.0,85.0,1.8,22.0,366.0,62.53,48.48
2016,9,4,8,15,709.5,89.5,1.85,22.5,416.5,64.58,49.96
2016,9,4,8,30,739.0,94.0,1.9,23.0,467.0,72.8,56.65
2016,9,4,8,45,759.0,98.5,1.95,23.5,514.5,74.77,57.98
2016,9,4,9,0,779.0,103.0,2.0,24.0,562.0,76.63,59.23
2016,9,4,9,15,795.0,106.0,2.0,24.5,605.0,77.32,59.5
2016,9,4,9,30,811.0,109.0,2.0,25.0,648.0,77.97,59.75
2016,9,4,9,45,825.0,110.0,2.05,25.5,686.0,129.02,70.71
2016,9,4,10,0,839.0,111.0,2.1,26.0,724.0,192.88,110.83
2016,9,4,10,15,848.0,113.0,2.05,26.0,755.5,248.29,153.25
2016,9,4,10,30,857.0,115.0,2.0,26.0,787.0,304.28,199.89
2016,9,4,10,45,863.0,116.5,2.0,26.5,811.5,359.38,246.6
2016,9,4,11,0,869.0,118.0,2.0,27.0,836.0,414.29,292.67
2016,9,4,11,15,873.0,118.5,2.0,27.0,852.5,467.25,336.88
2016,9,4,11,30,877.0,119.0,2.0,27.0,869.0,519.37,379.25
2016,9,4,11,45,881.0,118.5,2.0,27.5,878.5,569.67,418.28
2016,9,4,12,0,885.0,118.0,2.0,28.0,888.0,618.67,455.08
2016,9,4,12,15,885.0,118.0,2.0,28.0,889.0,664.05,489.19
2016,9,4,12,30,885.0,118.0,2.0,28.0,890.0,707.36,521.03
2016,9,4,12,45,885.0,117.0,2.0,28.0,883.5,747.56,550.07
2016,9,4,13,0,885.0,116.0,2.0,28.0,877.0,785.27,576.01
2016,9,4,13,15,620.0,247.5,2.0,28.0,776.5,744.57,545.13
2016,9,4,13,30,355.0,379.0,2.0,28.0,676.0,661.26,484.08
2016,9,4,13,45,611.5,245.0,2.0,28.5,739.0,790.56,578.06
2016,9,4,14,0,868.0,111.0,2.0,29.0,802.0,891.97,645.64
2016,9,4,14,15,575.5,226.5,1.95,28.5,677.5,785.25,574.32
2016,9,4,14,30,283.0,342.0,1.9,28.0,553.0,627.84,463.01
2016,9,4,14,45,291.5,321.5,1.9,28.0,529.5,626.42,464.8
2016,9,4,15,0,300.0,301.0,1.9,28.0,506.0,623.15,464.22
2016,9,4,15,15,150.5,233.5,1.9,28.0,336.5,391.75,297.75
2016,9,4,15,30,1.0,166.0,1.9,28.0,167.0,146.05,109.27
2016,9,4,15,45,381.5,128.5,1.9,28.0,329.5,544.48,421.33
2016,9,4,16,0,762.0,91.0,1.9,28.0,492.0,873.18,649.32
2016,9,4,16,15,735.5,87.0,1.8,27.5,442.0,839.86,626.06
2016,9,4,16,30,709.0,83.0,1.7,27.0,392.0,809.65,608.25
2016,9,4,16,45,671.5,77.5,1.65,26.5,340.0,759.81,576.87
2016,9,4,17,0,634.0,72.0,1.6,26.0,288.0,708.54,543.49
2016,9,4,17,15,581.0,65.0,1.4,25.0,236.5,640.48,496.29
2016,9,4,17,30,528.0,58.0,1.2,24.0,185.0,572.7,446.85
2016,9,4,17,45,445.5,48.5,1.05,23.5,136.5,478.01,373.86
2016,9,4,18,0,363.0,39.0,0.9,23.0,88.0,386.94,299.22
2016,9,4,18,15,235.0,25.5,0.9,22.0,51.5,257.85,171.76
2016,9,4,18,30,107.0,12.0,0.9,21.0,15.0,87.6,0.0
2016,9,4,18,45,53.5,6.0,0.95,20.5,7.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,163.5,16.0,1.25,15.5,33.5,12.95,0.0
2016,9,5,6,30,327.0,32.0,1.4,16.0,67.0,26.24,16.37
2016,9,5,6,45,422.0,42.0,1.6,17.0,114.5,33.87,23.87
2016,9,5,7,0,517.0,52.0,1.8,18.0,162.0,41.39,30.76
2016,9,5,7,15,576.5,59.5,1.75,19.0,214.0,46.55,35.34
2016,9,5,7,30,636.0,67.0,1.7,20.0,266.0,51.61,39.64
2016,9,5,7,45,677.5,72.0,1.7,21.0,319.0,54.54,41.94
2016,9,5,8,0,719.0,77.0,1.7,22.0,372.0,62.61,48.57
2016,9,5,8,15,747.0,81.0,1.75,22.5,423.5,64.76,50.12
2016,9,5,8,30,775.0,85.0,1.8,23.0,475.0,66.85,51.61
2016,9,5,8,45,797.0,88.0,1.85,24.0,523.5,68.07,52.24
2016,9,5,9,0,819.0,91.0,1.9,25.0,572.0,69.26,52.83
2016,9,5,9,15,834.5,93.5,1.85,25.0,615.5,69.96,53.25
2016,9,5,9,30,850.0,96.0,1.8,25.0,659.0,81.08,62.34
2016,9,5,9,45,863.0,97.5,1.8,25.5,697.5,132.56,72.68
2016,9,5,10,0,876.0,99.0,1.8,26.0,736.0,189.2,106.45
2016,9,5,10,15,884.5,100.5,1.75,26.5,768.0,246.19,149.66
2016,9,5,10,30,893.0,102.0,1.7,27.0,800.0,303.66,197.02
2016,9,5,10,45,899.0,103.0,1.65,27.5,825.0,360.27,244.7
2016,9,5,11,0,905.0,104.0,1.6,28.0,850.0,416.63,291.58
2016,9,5,11,15,909.0,105.0,1.55,28.0,867.0,471.68,336.89
2016,9,5,11,30,913.0,106.0,1.5,28.0,884.0,525.83,380.15
2016,9,5,11,45,915.0,106.5,1.45,28.5,893.0,577.42,419.34
2016,9,5,12,0,917.0,107.0,1.4,29.0,902.0,627.47,455.97
2016,9,5,12,15,917.0,107.5,1.3,29.0,903.0,674.5,489.79
2016,9,5,12,30,917.0,108.0,1.2,29.0,904.0,719.4,521.0
2016,9,5,12,45,907.5,112.5,1.15,29.5,895.0,758.7,546.84
2016,9,5,13,0,898.0,117.0,1.1,30.0,886.0,794.92,569.04
2016,9,5,13,15,894.5,116.0,1.0,30.0,870.5,827.67,588.63
2016,9,5,13,30,891.0,115.0,0.9,30.0,855.0,857.32,605.99
2016,9,5,13,45,886.0,113.5,0.8,30.0,832.0,881.98,620.02
2016,9,5,14,0,881.0,112.0,0.7,30.0,809.0,903.23,631.83
2016,9,5,14,15,872.5,110.0,0.6,30.0,779.0,917.32,639.19
2016,9,5,14,30,864.0,108.0,0.5,30.0,749.0,927.74,644.41
2016,9,5,14,45,854.0,105.5,0.45,30.0,712.0,932.56,647.39
2016,9,5,15,0,844.0,103.0,0.4,30.0,675.0,944.58,654.96
2016,9,5,15,15,829.0,100.5,0.35,29.5,632.5,937.55,652.37
2016,9,5,15,30,814.0,98.0,0.3,29.0,590.0,926.87,648.0
2016,9,5,15,45,794.5,94.0,0.25,29.0,542.5,906.52,636.62
2016,9,5,16,0,775.0,90.0,0.2,29.0,495.0,882.84,623.39
2016,9,5,16,15,748.0,86.0,0.15,28.5,444.5,848.92,604.98
2016,9,5,16,30,721.0,82.0,0.1,28.0,394.0,812.28,584.69
2016,9,5,16,45,683.5,76.5,0.1,28.0,341.0,768.04,558.4
2016,9,5,17,0,646.0,71.0,0.1,28.0,288.0,716.57,526.39
2016,9,5,17,15,590.5,64.5,0.2,27.5,235.5,646.81,482.53
2016,9,5,17,30,535.0,58.0,0.3,27.0,183.0,577.36,436.04
2016,9,5,17,45,449.5,48.5,0.45,26.5,134.5,480.12,366.18
2016,9,5,18,0,364.0,39.0,0.6,26.0,86.0,386.53,292.81
2016,9,5,18,15,225.5,25.0,0.7,25.0,49.5,246.11,151.05
2016,9,5,18,30,87.0,11.0,0.8,24.0,13.0,72.04,0.0
2016,9,5,18,45,43.5,5.5,0.9,23.0,6.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,176.0,15.5,1.85,17.5,34.0,12.57,0.0
2016,9,6,6,30,352.0,31.0,2.0,18.0,68.0,25.5,15.47
2016,9,6,6,45,444.0,41.0,2.15,18.5,115.5,33.19,23.08
2016,9,6,7,0,536.0,51.0,2.3,19.0,163.0,40.76,30.04
2016,9,6,7,15,595.0,58.0,2.2,20.0,215.5,45.57,34.32
2016,9,6,7,30,654.0,65.0,2.1,21.0,268.0,50.32,38.35
2016,9,6,7,45,691.0,71.0,2.05,22.0,321.0,54.02,41.31
2016,9,6,8,0,728.0,77.0,2.0,23.0,374.0,62.79,48.53
2016,9,6,8,15,756.5,81.0,2.2,24.0,425.5,64.95,49.99
2016,9,6,8,30,785.0,85.0,2.4,25.0,477.0,67.06,51.37
2016,9,6,8,45,803.5,89.0,2.6,26.0,525.5,68.95,52.55
2016,9,6,9,0,822.0,93.0,2.8,27.0,574.0,70.74,53.64
2016,9,6,9,15,838.0,95.5,2.65,27.5,618.0,71.4,53.91
2016,9,6,9,30,854.0,98.0,2.5,28.0,662.0,82.39,62.67
2016,9,6,9,45,864.5,101.0,2.35,28.5,700.0,133.63,73.02
2016,9,6,10,0,875.0,104.0,2.2,29.0,738.0,191.08,106.83
2016,9,6,10,15,883.5,105.5,2.0,29.5,770.0,248.14,149.45
2016,9,6,10,30,892.0,107.0,1.8,30.0,802.0,305.67,196.14
2016,9,6,10,45,898.0,108.5,1.65,30.5,826.5,362.7,243.39
2016,9,6,11,0,904.0,110.0,1.5,31.0,851.0,419.49,289.7
2016,9,6,11,15,908.0,110.5,1.4,31.0,868.0,474.26,333.97
2016,9,6,11,30,912.0,111.0,1.3,31.0,885.0,528.1,376.09
2016,9,6,11,45,914.0,111.5,1.2,31.5,894.0,579.75,414.29
2016,9,6,12,0,916.0,112.0,1.1,32.0,903.0,629.85,449.8
2016,9,6,12,15,916.0,112.0,1.15,32.0,904.0,676.54,483.89
2016,9,6,12,30,916.0,112.0,1.2,32.0,905.0,721.06,515.76
2016,9,6,12,45,915.0,111.0,1.3,32.0,897.5,761.64,544.94
2016,9,6,13,0,914.0,110.0,1.4,32.0,890.0,799.54,570.89
2016,9,6,13,15,910.0,109.5,1.45,32.0,874.0,832.71,592.68
2016,9,6,13,30,906.0,109.0,1.5,32.0,858.0,862.71,612.51
2016,9,6,13,45,900.5,107.5,1.55,32.0,834.5,887.18,628.9
2016,9,6,14,0,895.0,106.0,1.6,32.0,811.0,908.14,643.26
2016,9,6,14,15,886.5,104.5,1.65,32.0,780.5,922.86,653.84
2016,9,6,14,30,878.0,103.0,1.7,32.0,750.0,933.88,662.34
2016,9,6,14,45,866.5,101.0,1.75,32.0,712.5,937.87,666.62
2016,9,6,15,0,855.0,99.0,1.8,32.0,675.0,938.14,668.8
2016,9,6,15,15,839.5,96.5,1.8,31.5,631.5,941.23,673.76
2016,9,6,15,30,824.0,94.0,1.8,31.0,588.0,930.01,669.75
2016,9,6,15,45,802.0,91.0,1.8,31.0,540.0,908.4,657.94
2016,9,6,16,0,780.0,88.0,1.8,31.0,492.0,883.49,644.05
2016,9,6,16,15,752.5,84.0,1.65,30.5,441.0,849.03,623.46
2016,9,6,16,30,725.0,80.0,1.5,30.0,390.0,811.86,600.77
2016,9,6,16,45,685.0,75.0,1.35,30.0,336.5,765.77,570.32
2016,9,6,17,0,645.0,70.0,1.2,30.0,283.0,712.76,534.3
2016,9,6,17,15,589.0,63.0,1.1,29.0,231.0,641.98,486.93
2016,9,6,17,30,533.0,56.0,1.0,28.0,179.0,571.64,437.11
2016,9,6,17,45,446.0,46.5,0.95,27.0,130.5,473.52,363.87
2016,9,6,18,0,359.0,37.0,0.9,26.0,82.0,379.36,287.75
2016,9,6,18,15,223.0,23.0,0.9,25.5,46.5,238.48,131.9
2016,9,6,18,30,87.0,9.0,0.9,25.0,11.0,70.09,0.0
2016,9,6,18,45,43.5,4.5,0.95,24.5,5.5,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,111.5,18.0,1.85,20.5,29.5,14.01,0.0
2016,9,7,6,30,223.0,36.0,2.0,21.0,59.0,27.8,16.97
2016,9,7,6,45,319.5,49.0,2.2,22.0,103.5,37.57,26.39
2016,9,7,7,0,416.0,62.0,2.4,23.0,148.0,49.33,36.84
2016,9,7,7,15,478.5,71.5,2.35,23.5,198.0,55.62,42.43
2016,9,7,7,30,541.0,81.0,2.3,24.0,248.0,61.77,47.66
2016,9,7,7,45,590.5,86.5,2.25,25.0,300.0,64.55,49.76
2016,9,7,8,0,640.0,92.0,2.2,26.0,352.0,67.34,51.76
2016,9,7,8,15,671.0,97.5,2.15,27.0,402.0,69.86,53.47
2016,9,7,8,30,702.0,103.0,2.1,28.0,452.0,72.29,55.07
2016,9,7,8,45,729.5,105.5,2.1,29.0,500.0,72.61,54.9
2016,9,7,9,0,757.0,108.0,2.1,30.0,548.0,80.05,60.58
2016,9,7,9,15,774.0,111.0,1.95,30.5,591.0,80.63,60.72
2016,9,7,9,30,791.0,114.0,1.8,31.0,634.0,81.18,60.86
2016,9,7,9,45,810.5,113.5,1.65,31.5,673.0,126.91,68.84
2016,9,7,10,0,830.0,113.0,1.5,32.0,712.0,181.08,99.66
2016,9,7,10,15,839.0,114.5,1.5,32.0,743.0,244.27,146.46
2016,9,7,10,30,848.0,116.0,1.5,32.0,774.0,299.5,191.08
2016,9,7,10,45,856.5,116.0,1.5,32.5,799.0,353.93,235.84
2016,9,7,11,0,865.0,116.0,1.5,33.0,824.0,408.38,280.19
2016,9,7,11,15,869.5,117.0,1.55,33.0,840.5,461.69,323.5
2016,9,7,11,30,874.0,118.0,1.6,33.0,857.0,514.22,365.11
2016,9,7,11,45,877.0,118.0,1.65,33.5,866.0,564.19,403.01
2016,9,7,12,0,880.0,118.0,1.7,34.0,875.0,612.77,438.73
2016,9,7,12,15,455.0,231.5,1.7,34.0,623.0,489.45,354.01
2016,9,7,12,30,30.0,345.0,1.7,34.0,371.0,312.3,225.32
2016,9,7,12,45,17.5,259.5,1.75,34.0,275.0,230.28,167.11
2016,9,7,13,0,5.0,174.0,1.8,34.0,179.0,149.91,108.09
2016,9,7,13,15,11.5,230.0,1.8,34.0,240.0,203.78,148.37
2016,9,7,13,30,18.0,286.0,1.8,34.0,301.0,259.84,189.44
2016,9,7,13,45,436.5,200.5,1.85,34.0,543.0,589.93,433.0
2016,9,7,14,0,855.0,115.0,1.9,34.0,785.0,880.8,627.05
2016,9,7,14,15,846.5,113.0,1.85,34.0,755.0,894.29,633.22
2016,9,7,14,30,838.0,111.0,1.8,34.0,725.0,904.21,639.92
2016,9,7,14,45,828.0,108.0,1.8,34.0,689.0,918.72,650.24
2016,9,7,15,0,818.0,105.0,1.8,34.0,653.0,919.24,651.86
2016,9,7,15,15,557.5,179.0,1.75,33.5,541.5,761.05,551.92
2016,9,7,15,30,297.0,253.0,1.7,33.0,430.0,582.61,428.8
2016,9,7,15,45,523.0,172.5,1.7,33.0,453.0,732.21,539.32
2016,9,7,16,0,749.0,92.0,1.7,33.0,476.0,857.09,622.69
2016,9,7,16,15,721.0,87.5,1.6,32.5,426.0,821.76,600.52
2016,9,7,16,30,693.0,83.0,1.5,32.0,376.0,790.02,581.92
2016,9,7,16,45,654.5,77.5,1.4,31.5,324.5,739.6,550.13
2016,9,7,17,0,616.0,72.0,1.3,31.0,273.0,687.85,516.39
2016,9,7,17,15,559.0,64.5,1.2,30.0,221.5,616.23,467.99
2016,9,7,17,30,502.0,57.0,1.1,29.0,170.0,545.13,417.17
2016,9,7,17,45,416.0,47.0,1.0,28.0,123.0,448.22,343.95
2016,9,7,18,0,330.0,37.0,0.9,27.0,76.0,355.21,267.66
2016,9,7,18,15,165.0,18.5,0.9,26.5,38.0,185.81,85.26
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.5,16.0,1.1,20.5,29.5,13.05,0.0
2016,9,8,6,30,271.0,32.0,1.2,21.0,59.0,26.31,15.63
2016,9,8,6,45,365.5,43.5,1.35,22.0,104.0,35.13,24.3
2016,9,8,7,0,460.0,55.0,1.5,23.0,149.0,43.76,32.06
2016,9,8,7,15,521.5,63.0,1.35,23.5,199.0,49.13,36.85
2016,9,8,7,30,583.0,71.0,1.2,24.0,249.0,54.4,41.36
2016,9,8,7,45,624.0,77.0,1.1,25.0,300.0,57.86,44.06
2016,9,8,8,0,665.0,83.0,1.0,26.0,351.0,61.23,46.6
2016,9,8,8,15,695.0,87.5,1.05,27.0,401.0,63.33,47.99
2016,9,8,8,30,725.0,92.0,1.1,28.0,451.0,71.49,54.39
2016,9,8,8,45,747.0,96.0,1.15,29.5,498.0,73.18,55.23
2016,9,8,9,0,769.0,100.0,1.2,31.0,545.0,74.81,56.01
2016,9,8,9,15,785.5,103.0,1.25,31.5,588.0,75.59,56.35
2016,9,8,9,30,802.0,106.0,1.3,32.0,631.0,76.34,56.68
2016,9,8,9,45,821.5,104.5,1.4,32.5,669.5,120.74,63.88
2016,9,8,10,0,841.0,103.0,1.5,33.0,708.0,183.64,100.86
2016,9,8,10,15,850.0,104.5,1.6,33.0,739.0,238.81,141.42
2016,9,8,10,30,859.0,106.0,1.7,33.0,770.0,294.52,186.48
2016,9,8,10,45,861.5,109.5,1.8,33.5,793.5,349.96,232.35
2016,9,8,11,0,864.0,113.0,1.9,34.0,817.0,404.86,277.43
2016,9,8,11,15,868.0,114.0,1.9,34.0,833.5,457.86,320.52
2016,9,8,11,30,872.0,115.0,1.9,34.0,850.0,510.0,361.83
2016,9,8,11,45,868.5,118.5,1.95,34.0,857.0,559.08,400.0
2016,9,8,12,0,865.0,122.0,2.0,34.0,864.0,606.26,435.78
2016,9,8,12,15,865.0,122.0,2.0,34.0,864.5,650.73,468.59
2016,9,8,12,30,865.0,122.0,2.0,34.0,865.0,693.16,499.21
2016,9,8,12,45,852.5,128.5,2.05,34.5,855.0,730.07,524.54
2016,9,8,13,0,840.0,135.0,2.1,35.0,845.0,763.86,547.25
2016,9,8,13,15,836.0,134.0,2.1,35.0,829.5,802.3,572.4
2016,9,8,13,30,832.0,133.0,2.1,35.0,814.0,830.87,591.02
2016,9,8,13,45,818.0,135.0,2.15,35.0,789.5,850.81,604.62
2016,9,8,14,0,804.0,137.0,2.2,35.0,765.0,867.09,616.06
2016,9,8,14,15,794.5,135.0,2.2,34.5,735.0,879.57,626.11
2016,9,8,14,30,785.0,133.0,2.2,34.0,705.0,888.48,634.09
2016,9,8,14,45,764.0,133.5,2.2,34.0,667.0,885.75,633.51
2016,9,8,15,0,743.0,134.0,2.2,34.0,629.0,885.67,634.9
2016,9,8,15,15,725.5,130.0,2.15,33.5,587.0,874.51,630.12
2016,9,8,15,30,708.0,126.0,2.1,33.0,545.0,859.96,623.32
2016,9,8,15,45,675.5,124.5,2.1,33.0,497.5,830.86,606.18
2016,9,8,16,0,643.0,123.0,2.1,33.0,450.0,798.81,587.06
2016,9,8,16,15,611.5,116.0,1.95,32.5,401.0,758.53,562.16
2016,9,8,16,30,580.0,109.0,1.8,32.0,352.0,715.97,535.25
2016,9,8,16,45,529.5,102.0,1.65,31.5,300.5,653.97,494.08
2016,9,8,17,0,479.0,95.0,1.5,31.0,249.0,584.92,446.61
2016,9,8,17,15,420.5,83.0,1.35,30.0,200.0,511.03,394.46
2016,9,8,17,30,362.0,71.0,1.2,29.0,151.0,438.74,340.76
2016,9,8,17,45,279.0,55.5,1.1,28.0,106.5,343.6,266.34
2016,9,8,18,0,196.0,40.0,1.0,27.0,62.0,253.69,190.69
2016,9,8,18,15,98.0,20.0,1.0,26.5,31.0,131.26,41.8
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,98.0,17.0,0.85,21.5,26.5,13.24,0.0
2016,9,9,6,30,196.0,34.0,0.9,22.0,53.0,26.23,15.33
2016,9,9,6,45,289.5,48.5,0.95,22.5,96.5,37.1,25.89
2016,9,9,7,0,383.0,63.0,1.0,23.0,140.0,47.78,35.49
2016,9,9,7,15,397.5,77.5,1.0,23.5,178.0,57.68,44.18
2016,9,9,7,30,412.0,92.0,1.0,24.0,216.0,67.15,52.25
2016,9,9,7,45,440.0,107.0,1.0,25.0,263.0,76.66,60.02
2016,9,9,8,0,468.0,122.0,1.0,26.0,310.0,85.76,67.23
2016,9,9,8,15,487.5,137.0,0.95,27.0,356.0,94.35,73.85
2016,9,9,8,30,507.0,152.0,0.9,28.0,402.0,102.52,79.98
2016,9,9,8,45,611.5,135.0,0.9,29.0,466.5,90.73,69.71
2016,9,9,9,0,716.0,118.0,0.9,30.0,531.0,78.79,59.48
2016,9,9,9,15,734.0,121.5,0.95,30.5,573.5,79.32,59.62
2016,9,9,9,30,752.0,125.0,1.0,31.0,616.0,88.0,66.34
2016,9,9,9,45,482.5,231.5,1.05,32.0,553.5,169.58,111.01
2016,9,9,10,0,213.0,338.0,1.1,33.0,491.0,251.75,175.77
2016,9,9,10,15,265.5,344.0,1.15,33.0,543.0,275.87,190.59
2016,9,9,10,30,318.0,350.0,1.2,33.0,595.0,316.79,219.38
2016,9,9,10,45,268.5,373.0,1.3,33.5,585.0,343.29,241.16
2016,9,9,11,0,219.0,396.0,1.4,34.0,575.0,371.15,263.1
2016,9,9,11,15,266.5,395.0,1.4,34.0,616.5,406.18,288.4
2016,9,9,11,30,314.0,394.0,1.4,34.0,658.0,452.17,321.42
2016,9,9,11,45,557.0,277.0,1.45,34.0,750.5,517.91,368.95
2016,9,9,12,0,800.0,160.0,1.5,34.0,843.0,600.49,428.99
2016,9,9,12,15,800.0,160.0,1.5,34.0,843.5,644.08,460.34
2016,9,9,12,30,800.0,160.0,1.5,34.0,844.0,685.78,489.93
2016,9,9,12,45,794.5,161.5,1.55,34.5,836.0,722.78,515.1
2016,9,9,13,0,789.0,163.0,1.6,35.0,828.0,757.12,538.02
2016,9,9,13,15,784.5,161.5,1.55,35.0,812.5,786.67,557.78
2016,9,9,13,30,780.0,160.0,1.5,35.0,797.0,813.24,574.64
2016,9,9,13,45,562.5,253.0,1.5,35.0,706.0,748.01,529.93
2016,9,9,14,0,345.0,346.0,1.5,35.0,615.0,656.64,466.91
2016,9,9,14,15,547.0,248.0,1.45,34.5,653.5,771.08,549.05
2016,9,9,14,30,749.0,150.0,1.4,34.0,692.0,878.14,620.59
2016,9,9,14,45,737.0,145.5,1.4,34.0,656.5,878.57,620.93
2016,9,9,15,0,725.0,141.0,1.4,34.0,621.0,875.44,620.35
2016,9,9,15,15,707.0,137.0,1.35,34.0,579.5,863.75,613.91
2016,9,9,15,30,689.0,133.0,1.3,34.0,538.0,848.69,605.53
2016,9,9,15,45,666.0,127.5,1.3,34.0,492.0,823.91,591.6
2016,9,9,16,0,643.0,122.0,1.3,34.0,446.0,796.14,575.74
2016,9,9,16,15,611.0,115.5,1.2,33.5,397.0,755.98,551.56
2016,9,9,16,30,579.0,109.0,1.1,33.0,348.0,713.53,525.44
2016,9,9,16,45,534.5,100.5,1.05,32.5,297.5,655.36,488.33
2016,9,9,17,0,490.0,92.0,1.0,32.0,247.0,589.62,444.58
2016,9,9,17,15,430.0,81.0,0.9,31.0,198.0,515.68,393.33
2016,9,9,17,30,370.0,70.0,0.8,30.0,149.0,443.52,340.54
2016,9,9,17,45,285.5,54.5,0.75,29.0,105.5,347.27,266.3
2016,9,9,18,0,201.0,39.0,0.7,28.0,62.0,256.51,189.77
2016,9,9,18,15,100.5,19.5,0.75,27.5,31.0,130.44,16.26
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,72.5,17.0,0.85,21.5,24.0,14.51,0.0
2016,9,10,6,30,145.0,34.0,0.9,22.0,48.0,26.11,15.03
2016,9,10,6,45,230.5,51.5,0.95,22.5,90.0,39.1,27.53
2016,9,10,7,0,316.0,69.0,1.0,23.0,132.0,51.77,38.88
2016,9,10,7,15,378.0,82.0,1.0,23.5,180.0,60.77,46.81
2016,9,10,7,30,440.0,95.0,1.0,24.0,228.0,69.52,54.27
2016,9,10,7,45,484.5,105.5,1.05,25.0,277.5,76.16,59.6
2016,9,10,8,0,529.0,116.0,1.1,26.0,327.0,82.58,64.58
2016,9,10,8,15,563.0,123.5,1.1,27.0,375.5,87.66,68.32
2016,9,10,8,30,597.0,131.0,1.1,28.0,424.0,90.71,70.31
2016,9,10,8,45,622.0,137.5,1.15,29.0,470.0,92.8,71.48
2016,9,10,9,0,647.0,144.0,1.2,30.0,516.0,94.79,72.56
2016,9,10,9,15,666.5,149.0,1.2,30.5,557.5,95.6,72.84
2016,9,10,9,30,686.0,154.0,1.2,31.0,599.0,96.36,73.1
2016,9,10,9,45,722.0,146.5,1.25,32.0,640.0,131.0,75.41
2016,9,10,10,0,758.0,139.0,1.3,33.0,681.0,186.25,106.2
2016,9,10,10,15,768.5,141.5,1.4,33.0,711.5,238.93,144.47
