Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,10,30,779.0,144.0,1.5,33.0,742.0,292.59,187.31
2016,9,10,10,45,565.5,254.0,1.65,33.5,695.0,350.06,239.31
2016,9,10,11,0,352.0,364.0,1.8,34.0,648.0,391.84,276.21
2016,9,10,11,15,574.0,259.5,1.85,34.0,734.5,436.17,307.7
2016,9,10,11,30,796.0,155.0,1.9,34.0,821.0,501.72,356.25
2016,9,10,11,45,793.0,159.0,2.0,34.0,828.0,549.82,393.52
2016,9,10,12,0,790.0,163.0,2.1,34.0,835.0,596.27,428.78
2016,9,10,12,15,790.0,163.0,2.15,34.0,835.5,639.43,460.81
2016,9,10,12,30,790.0,163.0,2.2,34.0,836.0,680.71,490.89
2016,9,10,12,45,406.5,239.0,2.25,34.0,585.5,515.12,375.48
2016,9,10,13,0,23.0,315.0,2.3,34.0,335.0,284.09,206.23
2016,9,10,13,15,214.0,329.0,2.35,34.0,503.5,481.62,352.1
2016,9,10,13,30,405.0,343.0,2.4,34.0,672.0,666.23,481.65
2016,9,10,13,45,265.0,358.0,2.45,34.0,571.5,582.73,422.1
2016,9,10,14,0,125.0,373.0,2.5,34.0,471.0,475.49,345.93
2016,9,10,14,15,111.5,354.5,2.5,33.5,439.0,438.02,321.35
2016,9,10,14,30,98.0,336.0,2.5,33.0,407.0,414.77,306.03
2016,9,10,14,45,74.5,307.0,2.55,33.0,359.5,369.34,273.71
2016,9,10,15,0,51.0,278.0,2.6,33.0,312.0,322.04,239.55
2016,9,10,15,15,240.0,246.5,2.6,33.0,389.0,512.12,383.59
2016,9,10,15,30,429.0,215.0,2.6,33.0,466.0,683.42,507.99
2016,9,10,15,45,360.0,208.5,2.6,33.0,407.0,594.94,446.03
2016,9,10,16,0,291.0,202.0,2.6,33.0,348.0,526.66,398.05
2016,9,10,16,15,179.0,183.5,2.45,32.5,270.0,382.18,292.55
2016,9,10,16,30,67.0,165.0,2.3,32.0,192.0,240.94,184.77
2016,9,10,16,45,53.5,143.5,2.2,31.5,163.0,207.46,159.82
2016,9,10,17,0,40.0,122.0,2.1,31.0,134.0,173.91,133.89
2016,9,10,17,15,140.5,103.0,1.95,30.0,134.0,259.86,204.45
2016,9,10,17,30,241.0,84.0,1.8,29.0,134.0,339.37,266.67
2016,9,10,17,45,172.0,61.5,1.7,28.5,92.0,250.84,194.35
2016,9,10,18,0,103.0,39.0,1.6,28.0,50.0,164.25,119.94
2016,9,10,18,15,51.5,19.5,1.7,27.5,25.0,80.24,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,100.5,16.0,1.35,20.5,25.0,13.66,0.0
2016,9,11,6,30,201.0,32.0,1.5,21.0,50.0,24.76,13.81
2016,9,11,6,45,295.5,45.5,1.7,21.5,92.5,34.94,24.07
2016,9,11,7,0,390.0,59.0,1.9,22.0,135.0,44.96,33.17
2016,9,11,7,15,454.5,68.5,2.1,22.5,184.0,53.39,40.65
2016,9,11,7,30,519.0,78.0,2.3,23.0,233.0,59.6,46.01
2016,9,11,7,45,563.5,85.5,2.5,24.0,283.5,63.92,49.46
2016,9,11,8,0,608.0,93.0,2.7,25.0,334.0,68.11,52.68
2016,9,11,8,15,454.5,143.5,2.6,25.5,337.5,98.3,77.81
2016,9,11,8,30,301.0,194.0,2.5,26.0,341.0,131.25,104.72
2016,9,11,8,45,371.5,200.0,2.4,26.5,400.0,135.05,107.21
2016,9,11,9,0,442.0,206.0,2.3,27.0,459.0,130.59,102.98
2016,9,11,9,15,408.5,234.5,2.15,27.5,482.5,144.11,113.44
2016,9,11,9,30,375.0,263.0,2.0,28.0,506.0,166.45,130.81
2016,9,11,9,45,337.5,291.0,1.9,28.5,519.5,202.21,142.21
2016,9,11,10,0,300.0,319.0,1.8,29.0,533.0,241.03,167.86
2016,9,11,10,15,297.5,336.0,1.7,29.0,556.0,276.52,193.71
2016,9,11,10,30,295.0,353.0,1.6,29.0,579.0,312.23,221.1
2016,9,11,10,45,316.0,359.5,1.55,29.5,608.5,348.65,248.28
2016,9,11,11,0,337.0,366.0,1.5,30.0,638.0,387.41,277.18
2016,9,11,11,15,221.5,386.0,1.45,30.0,566.5,385.5,279.05
2016,9,11,11,30,106.0,406.0,1.4,30.0,495.0,368.19,268.33
2016,9,11,11,45,210.0,402.5,1.4,30.0,580.0,431.04,313.68
2016,9,11,12,0,314.0,399.0,1.4,30.0,665.0,507.44,368.09
2016,9,11,12,15,332.5,384.0,1.35,30.0,666.0,531.96,385.74
2016,9,11,12,30,351.0,369.0,1.3,30.0,667.0,556.45,403.56
2016,9,11,12,45,437.0,327.5,1.3,30.5,694.5,612.57,443.14
2016,9,11,13,0,523.0,286.0,1.3,31.0,722.0,667.52,481.3
2016,9,11,13,15,500.0,298.5,1.2,31.0,709.0,688.51,494.44
2016,9,11,13,30,477.0,311.0,1.1,31.0,696.0,706.52,505.58
2016,9,11,13,45,351.0,340.0,1.05,31.0,619.0,637.62,458.2
2016,9,11,14,0,225.0,369.0,1.0,31.0,542.0,558.72,403.6
2016,9,11,14,15,183.5,355.0,0.95,30.5,492.5,520.11,378.41
2016,9,11,14,30,142.0,341.0,0.9,30.0,443.0,478.61,350.37
2016,9,11,14,45,201.5,317.0,0.85,30.0,453.0,517.45,380.02
2016,9,11,15,0,261.0,293.0,0.8,30.0,463.0,575.91,421.86
2016,9,11,15,15,515.5,197.5,0.75,30.0,505.5,738.22,537.18
2016,9,11,15,30,770.0,102.0,0.7,30.0,548.0,879.63,628.18
2016,9,11,15,45,714.5,105.5,0.65,30.0,491.5,839.86,602.06
2016,9,11,16,0,659.0,109.0,0.6,30.0,435.0,792.42,573.19
2016,9,11,16,15,664.5,97.0,0.55,29.5,395.0,780.29,568.12
2016,9,11,16,30,670.0,85.0,0.5,29.0,355.0,764.83,560.2
2016,9,11,16,45,632.5,78.0,0.45,28.5,304.0,713.81,528.23
2016,9,11,17,0,595.0,71.0,0.4,28.0,253.0,661.48,494.41
2016,9,11,17,15,533.5,63.0,0.4,27.5,202.5,586.16,443.24
2016,9,11,17,30,472.0,55.0,0.4,27.0,152.0,511.6,389.45
2016,9,11,17,45,379.0,43.5,0.45,27.0,106.5,409.0,310.97
2016,9,11,18,0,286.0,32.0,0.5,27.0,61.0,311.58,224.79
2016,9,11,18,15,143.0,16.0,0.55,26.5,30.5,154.34,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,6,15,91.0,16.5,1.9,17.5,24.5,14.08,0.0
2016,9,12,6,30,182.0,33.0,2.0,18.0,49.0,25.48,14.32
2016,9,12,6,45,278.0,48.0,2.15,19.0,92.0,36.74,25.84
2016,9,12,7,0,374.0,63.0,2.3,20.0,135.0,47.8,35.89
2016,9,12,7,15,187.0,78.5,2.35,20.5,114.5,58.91,45.77
2016,9,12,7,30,0.0,94.0,2.4,21.0,94.0,74.36,59.16
2016,9,12,7,45,0.0,111.0,2.45,22.0,111.5,87.43,70.07
2016,9,12,8,0,0.0,128.0,2.5,23.0,129.0,100.38,80.62
2016,9,12,8,15,106.5,166.5,2.5,23.5,218.5,118.47,95.43
2016,9,12,8,30,213.0,205.0,2.5,24.0,308.0,142.34,114.79
2016,9,12,8,45,313.0,208.5,2.55,25.0,377.5,139.04,111.19
2016,9,12,9,0,413.0,212.0,2.6,26.0,447.0,133.9,106.18
2016,9,12,9,15,585.0,170.5,2.5,26.5,532.0,108.81,85.07
2016,9,12,9,30,757.0,129.0,2.4,27.0,617.0,82.77,63.28
2016,9,12,9,45,778.5,128.5,2.35,27.5,655.5,129.41,75.06
2016,9,12,10,0,800.0,128.0,2.3,28.0,694.0,182.07,104.1
2016,9,12,10,15,810.0,130.0,2.2,28.5,725.0,236.72,144.29
2016,9,12,10,30,820.0,132.0,2.1,29.0,756.0,292.21,189.16
2016,9,12,10,45,668.0,213.5,2.05,29.5,732.5,350.58,241.48
2016,9,12,11,0,516.0,295.0,2.0,30.0,709.0,398.85,283.32
2016,9,12,11,15,430.0,337.0,1.95,30.0,687.0,429.78,309.59
2016,9,12,11,30,344.0,379.0,1.9,30.0,665.0,454.74,329.9
2016,9,12,11,45,347.0,382.5,1.85,30.5,673.0,486.31,352.93
2016,9,12,12,0,350.0,386.0,1.8,31.0,681.0,517.69,375.24
2016,9,12,12,15,336.5,390.0,1.75,31.0,674.0,538.98,390.77
2016,9,12,12,30,323.0,394.0,1.7,31.0,667.0,558.41,404.7
2016,9,12,12,45,422.0,353.0,1.7,31.0,706.5,622.73,451.01
2016,9,12,13,0,521.0,312.0,1.7,31.0,746.0,688.2,497.43
2016,9,12,13,15,653.0,237.5,1.7,31.0,770.0,755.23,545.41
2016,9,12,13,30,785.0,163.0,1.7,31.0,794.0,816.59,588.92
2016,9,12,13,45,484.5,267.0,1.7,31.0,653.0,693.29,502.93
2016,9,12,14,0,184.0,371.0,1.7,31.0,512.0,525.0,383.2
2016,9,12,14,15,461.0,264.5,1.7,30.5,597.5,708.33,518.32
2016,9,12,14,30,738.0,158.0,1.7,30.0,683.0,872.84,631.89
2016,9,12,14,45,383.5,205.0,1.75,30.0,477.0,602.72,447.16
2016,9,12,15,0,29.0,252.0,1.8,30.0,271.0,273.15,203.92
2016,9,12,15,15,192.0,240.5,1.8,29.5,352.0,439.21,333.88
2016,9,12,15,30,355.0,229.0,1.8,29.0,433.0,607.68,458.8
2016,9,12,15,45,332.5,211.5,1.8,29.0,389.5,571.66,433.38
2016,9,12,16,0,310.0,194.0,1.8,29.0,346.0,533.94,407.94
2016,9,12,16,15,419.5,157.0,1.65,28.5,338.5,614.11,469.63
2016,9,12,16,30,529.0,120.0,1.5,28.0,331.0,668.12,510.07
2016,9,12,16,45,478.0,111.0,1.4,28.0,281.0,606.23,466.15
2016,9,12,17,0,427.0,102.0,1.3,28.0,231.0,544.41,421.86
2016,9,12,17,15,363.5,88.0,1.15,27.0,182.5,465.77,364.05
2016,9,12,17,30,300.0,74.0,1.0,26.0,134.0,389.23,304.81
2016,9,12,17,45,216.5,55.0,0.9,25.5,91.5,292.41,226.51
2016,9,12,18,0,133.0,36.0,0.8,25.0,49.0,184.59,131.66
2016,9,12,18,15,66.5,18.0,0.85,24.5,24.5,64.22,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,71.5,16.5,0.85,19.5,22.5,14.08,0.0
2016,9,13,6,30,143.0,33.0,1.0,20.0,45.0,25.4,13.82
2016,9,13,6,45,241.0,49.5,1.15,20.5,88.0,37.73,26.47
2016,9,13,7,0,339.0,66.0,1.3,21.0,131.0,49.82,37.45
2016,9,13,7,15,194.0,88.0,1.3,21.5,128.0,65.24,51.03
2016,9,13,7,30,49.0,110.0,1.3,22.0,125.0,83.0,66.3
2016,9,13,7,45,318.0,107.0,1.35,23.0,229.0,75.68,59.71
2016,9,13,8,0,587.0,104.0,1.4,24.0,333.0,76.37,59.91
2016,9,13,8,15,621.5,110.5,1.35,24.5,383.0,79.25,62.02
2016,9,13,8,30,656.0,117.0,1.3,25.0,433.0,82.04,64.01
2016,9,13,8,45,688.5,119.5,1.3,26.0,481.5,81.98,63.47
2016,9,13,9,0,721.0,122.0,1.3,27.0,530.0,82.01,63.01
2016,9,13,9,15,539.5,193.5,1.3,27.5,512.0,122.78,96.07
2016,9,13,9,30,358.0,265.0,1.3,28.0,494.0,167.41,131.42
2016,9,13,9,45,324.0,291.5,1.3,28.5,508.5,200.57,141.4
2016,9,13,10,0,290.0,318.0,1.3,29.0,523.0,238.37,166.0
2016,9,13,10,15,231.5,342.5,1.3,29.0,511.0,276.89,196.22
2016,9,13,10,30,173.0,367.0,1.3,29.0,499.0,298.7,214.98
2016,9,13,10,45,198.5,377.5,1.3,29.5,533.0,331.17,238.34
2016,9,13,11,0,224.0,388.0,1.3,30.0,567.0,366.64,264.0
2016,9,13,11,15,541.0,259.5,1.3,30.0,704.0,420.67,300.63
2016,9,13,11,30,858.0,131.0,1.3,30.0,841.0,509.99,365.22
2016,9,13,11,45,864.5,129.5,1.35,30.5,850.5,560.06,403.24
2016,9,13,12,0,871.0,128.0,1.4,31.0,860.0,609.0,439.56
2016,9,13,12,15,871.0,128.0,1.4,31.0,860.0,653.79,472.57
2016,9,13,12,30,871.0,128.0,1.4,31.0,860.0,696.5,503.34
2016,9,13,12,45,876.5,123.0,1.4,31.5,854.0,736.46,530.67
2016,9,13,13,0,882.0,118.0,1.4,32.0,848.0,774.11,555.52
2016,9,13,13,15,878.5,117.0,1.4,32.0,832.0,805.96,576.13
2016,9,13,13,30,875.0,116.0,1.4,32.0,816.0,834.72,594.78
2016,9,13,13,45,870.0,114.0,1.4,32.0,793.0,858.04,610.0
2016,9,13,14,0,865.0,112.0,1.4,32.0,770.0,877.95,623.19
2016,9,13,14,15,856.0,110.0,1.35,32.0,739.0,890.85,631.45
2016,9,13,14,30,847.0,108.0,1.3,32.0,708.0,910.08,643.87
2016,9,13,14,45,835.0,105.5,1.3,32.0,670.5,912.78,646.66
2016,9,13,15,0,823.0,103.0,1.3,32.0,633.0,911.72,647.46
2016,9,13,15,15,806.0,100.5,1.3,31.5,590.0,902.29,644.49
2016,9,13,15,30,789.0,98.0,1.3,31.0,547.0,889.28,639.42
2016,9,13,15,45,766.5,94.0,1.35,31.0,499.0,865.83,627.08
2016,9,13,16,0,744.0,90.0,1.4,31.0,451.0,839.16,612.59
2016,9,13,16,15,713.5,85.5,1.3,30.5,400.5,807.4,593.95
2016,9,13,16,30,683.0,81.0,1.2,30.0,350.0,767.95,569.74
2016,9,13,16,45,640.5,75.0,1.15,29.5,298.0,713.64,535.19
2016,9,13,17,0,598.0,69.0,1.1,29.0,246.0,658.18,498.38
2016,9,13,17,15,534.0,61.0,1.0,28.0,195.0,580.91,444.37
2016,9,13,17,30,470.0,53.0,0.9,27.0,144.0,504.53,387.7
2016,9,13,17,45,370.0,41.0,0.85,26.0,99.0,396.42,303.65
2016,9,13,18,0,270.0,29.0,0.8,25.0,54.0,294.27,204.84
2016,9,13,18,15,135.0,14.5,0.85,24.5,27.0,111.13,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,111.5,14.5,0.95,19.5,23.5,12.38,0.0
2016,9,14,6,30,223.0,29.0,1.1,20.0,47.0,22.56,11.32
2016,9,14,6,45,328.0,41.5,1.25,21.0,91.0,33.74,22.99
2016,9,14,7,0,433.0,54.0,1.4,22.0,135.0,43.28,31.67
2016,9,14,7,15,499.0,62.5,1.4,23.0,185.0,49.06,36.81
2016,9,14,7,30,565.0,71.0,1.4,24.0,235.0,54.74,41.64
2016,9,14,7,45,610.0,77.5,1.45,25.0,286.5,58.58,44.71
2016,9,14,8,0,655.0,84.0,1.5,26.0,338.0,62.34,47.58
2016,9,14,8,15,687.0,88.5,1.35,26.5,388.0,64.43,49.08
2016,9,14,8,30,719.0,93.0,1.2,27.0,438.0,66.47,50.51
2016,9,14,8,45,742.0,97.0,1.1,27.5,485.0,74.43,56.83
2016,9,14,9,0,765.0,101.0,1.0,28.0,532.0,76.08,57.86
2016,9,14,9,15,782.0,104.0,0.9,28.5,574.5,76.89,58.21
2016,9,14,9,30,799.0,107.0,0.8,29.0,617.0,77.67,58.55
2016,9,14,9,45,826.5,102.5,0.7,29.5,657.0,113.05,61.18
2016,9,14,10,0,854.0,98.0,0.6,30.0,697.0,175.21,95.54
2016,9,14,10,15,862.5,99.5,0.6,30.5,728.0,231.06,135.5
2016,9,14,10,30,871.0,101.0,0.6,31.0,759.0,287.35,180.1
2016,9,14,10,45,878.5,101.5,0.6,31.5,783.0,342.88,225.36
2016,9,14,11,0,886.0,102.0,0.6,32.0,807.0,398.27,270.11
2016,9,14,11,15,889.5,103.0,0.65,32.0,823.0,452.04,313.52
2016,9,14,11,30,893.0,104.0,0.7,32.0,839.0,504.82,355.08
2016,9,14,11,45,897.0,103.0,0.8,32.5,847.5,555.08,393.31
2016,9,14,12,0,901.0,102.0,0.9,33.0,856.0,603.88,429.41
2016,9,14,12,15,901.0,102.0,0.95,33.0,856.0,649.4,462.79
2016,9,14,12,30,901.0,102.0,1.0,33.0,856.0,692.74,493.94
2016,9,14,12,45,897.0,103.0,1.1,33.0,847.5,731.8,522.16
2016,9,14,13,0,893.0,104.0,1.2,33.0,839.0,768.05,547.46
2016,9,14,13,15,889.0,103.0,1.2,33.0,822.5,799.45,567.62
2016,9,14,13,30,885.0,102.0,1.2,33.0,806.0,827.69,585.77
2016,9,14,13,45,878.5,101.0,1.3,33.0,782.5,850.58,601.84
2016,9,14,14,0,872.0,100.0,1.4,33.0,759.0,870.01,615.9
2016,9,14,14,15,567.5,211.5,1.4,33.0,633.5,753.94,540.4
2016,9,14,14,30,263.0,323.0,1.4,33.0,508.0,587.4,424.71
2016,9,14,14,45,546.0,208.0,1.4,33.0,565.5,754.4,545.94
2016,9,14,15,0,829.0,93.0,1.4,33.0,623.0,903.55,643.05
2016,9,14,15,15,813.0,90.5,1.4,32.5,580.0,894.9,638.85
2016,9,14,15,30,797.0,88.0,1.4,32.0,537.0,882.69,634.26
2016,9,14,15,45,774.0,85.0,1.45,32.0,489.5,859.88,622.25
2016,9,14,16,0,751.0,82.0,1.5,32.0,442.0,833.91,608.12
2016,9,14,16,15,720.5,78.0,1.45,31.5,392.0,796.8,586.48
2016,9,14,16,30,690.0,74.0,1.4,31.0,342.0,762.83,566.46
2016,9,14,16,45,644.5,69.0,1.4,30.5,290.0,707.16,531.2
2016,9,14,17,0,599.0,64.0,1.4,30.0,238.0,650.57,493.7
2016,9,14,17,15,534.0,56.5,1.3,29.0,188.0,573.37,439.32
2016,9,14,17,30,469.0,49.0,1.2,28.0,138.0,497.34,382.39
2016,9,14,17,45,363.0,38.0,1.15,27.0,93.5,386.23,295.27
2016,9,14,18,0,257.0,27.0,1.1,26.0,49.0,278.05,185.72
2016,9,14,18,15,128.5,13.5,1.25,25.5,24.5,105.12,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,116.5,13.5,2.05,19.5,23.0,11.52,0.0
2016,9,15,6,30,233.0,27.0,2.3,20.0,46.0,22.27,10.69
2016,9,15,6,45,337.5,39.0,2.55,20.5,89.5,31.67,21.21
2016,9,15,7,0,442.0,51.0,2.8,21.0,133.0,40.87,29.68
2016,9,15,7,15,508.0,59.5,2.85,21.5,183.0,46.76,35.04
2016,9,15,7,30,574.0,68.0,2.9,22.0,233.0,52.54,40.09
2016,9,15,7,45,323.5,111.5,3.0,23.0,208.0,78.95,62.59
2016,9,15,8,0,73.0,155.0,3.1,24.0,183.0,113.81,91.73
2016,9,15,8,15,68.5,175.5,3.0,24.5,205.0,127.52,102.71
2016,9,15,8,30,64.0,196.0,2.9,25.0,227.0,140.88,113.24
2016,9,15,8,45,99.5,223.0,2.85,26.0,277.0,157.99,126.45
2016,9,15,9,0,135.0,250.0,2.8,27.0,327.0,166.37,132.32
2016,9,15,9,15,189.0,268.0,2.7,27.5,384.0,177.01,140.21
2016,9,15,9,30,243.0,286.0,2.6,28.0,441.0,187.36,147.81
2016,9,15,9,45,530.0,200.0,2.55,29.0,563.0,150.22,98.28
2016,9,15,10,0,817.0,114.0,2.5,30.0,685.0,171.48,94.88
2016,9,15,10,15,827.0,116.0,2.4,30.0,716.0,226.96,135.43
2016,9,15,10,30,837.0,118.0,2.3,30.0,747.0,283.24,181.08
2016,9,15,10,45,839.5,121.5,2.25,30.5,770.0,338.93,227.61
2016,9,15,11,0,842.0,125.0,2.2,31.0,793.0,394.18,273.44
2016,9,15,11,15,846.5,126.0,2.1,31.0,809.0,450.13,319.12
2016,9,15,11,30,851.0,127.0,2.0,31.0,825.0,501.56,360.32
2016,9,15,11,45,849.5,129.5,1.95,31.5,832.0,550.04,397.54
2016,9,15,12,0,848.0,132.0,1.9,32.0,839.0,596.77,432.19
2016,9,15,12,15,848.0,132.0,1.85,32.0,839.0,640.52,464.58
2016,9,15,12,30,848.0,132.0,1.8,32.0,839.0,682.22,494.7
2016,9,15,12,45,833.5,139.0,1.75,32.5,828.0,723.33,522.23
2016,9,15,13,0,819.0,146.0,1.7,33.0,817.0,756.96,544.13
2016,9,15,13,15,814.0,144.5,1.65,33.0,800.5,786.51,564.1
2016,9,15,13,30,809.0,143.0,1.6,33.0,784.0,812.94,580.98
2016,9,15,13,45,798.0,143.5,1.6,33.0,759.5,833.12,594.37
2016,9,15,14,0,787.0,144.0,1.6,33.0,735.0,849.77,605.64
2016,9,15,14,15,776.0,141.5,1.6,32.5,704.5,859.78,614.08
2016,9,15,14,30,765.0,139.0,1.6,32.0,674.0,866.16,620.45
2016,9,15,14,45,746.5,137.5,1.65,32.0,636.0,869.4,624.3
2016,9,15,15,0,728.0,136.0,1.7,32.0,598.0,863.41,622.4
2016,9,15,15,15,708.5,132.0,1.7,31.5,555.5,850.08,616.67
2016,9,15,15,30,689.0,128.0,1.7,31.0,513.0,833.38,608.85
2016,9,15,15,45,652.5,126.0,1.75,31.0,465.0,799.88,589.13
2016,9,15,16,0,616.0,124.0,1.8,31.0,417.0,763.42,567.24
2016,9,15,16,15,580.5,116.5,1.7,30.5,368.0,719.02,539.34
2016,9,15,16,30,545.0,109.0,1.6,30.0,319.0,672.41,509.25
2016,9,15,16,45,486.5,101.5,1.55,29.5,267.5,597.86,458.58
2016,9,15,17,0,428.0,94.0,1.5,29.0,216.0,531.66,412.02
2016,9,15,17,15,361.5,80.0,1.35,28.0,168.5,450.84,352.19
2016,9,15,17,30,295.0,66.0,1.2,27.0,121.0,372.42,290.75
2016,9,15,17,45,204.5,47.5,1.1,26.5,79.5,271.54,208.14
2016,9,15,18,0,114.0,29.0,1.0,26.0,38.0,152.83,94.59
2016,9,15,18,15,57.0,14.5,1.05,25.5,19.0,53.71,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,16,6,15,35.5,14.5,1.7,18.5,17.5,12.38,0.0
2016,9,16,6,30,71.0,29.0,1.9,19.0,35.0,22.56,10.49
2016,9,16,6,45,152.0,50.5,2.1,19.5,75.0,38.53,27.07
2016,9,16,7,0,233.0,72.0,2.3,20.0,115.0,54.19,41.27
2016,9,16,7,15,297.5,88.5,2.3,20.5,161.5,65.11,51.08
2016,9,16,7,30,362.0,105.0,2.3,21.0,208.0,76.15,60.69
2016,9,16,7,45,415.5,116.5,2.3,21.5,257.5,83.33,66.72
2016,9,16,8,0,469.0,128.0,2.3,22.0,307.0,90.29,72.38
2016,9,16,8,15,505.5,137.0,2.2,22.5,355.0,95.2,76.17
2016,9,16,8,30,542.0,146.0,2.1,23.0,403.0,99.94,79.74
2016,9,16,8,45,577.0,150.5,2.05,24.0,450.0,101.69,80.61
2016,9,16,9,0,612.0,155.0,2.0,25.0,497.0,103.01,81.11
2016,9,16,9,15,633.0,160.5,1.9,25.5,538.5,103.94,81.46
2016,9,16,9,30,654.0,166.0,1.8,26.0,580.0,104.85,81.8
2016,9,16,9,45,683.5,163.5,1.75,26.5,618.5,133.81,82.93
2016,9,16,10,0,713.0,161.0,1.7,27.0,657.0,181.82,108.17
2016,9,16,10,15,452.5,261.0,1.6,27.0,581.0,249.38,168.87
2016,9,16,10,30,192.0,361.0,1.5,27.0,505.0,298.78,216.58
2016,9,16,10,45,476.5,263.0,1.45,27.5,635.5,325.82,229.22
2016,9,16,11,0,761.0,165.0,1.4,28.0,766.0,394.39,276.64
2016,9,16,11,15,399.0,253.0,1.3,28.0,568.5,356.11,258.3
2016,9,16,11,30,37.0,341.0,1.2,28.0,371.0,287.96,212.7
2016,9,16,11,45,25.0,298.0,1.2,28.5,318.5,255.24,188.81
2016,9,16,12,0,13.0,255.0,1.2,29.0,266.0,217.83,160.98
2016,9,16,12,15,87.0,334.0,1.2,29.0,406.5,332.56,246.05
2016,9,16,12,30,161.0,413.0,1.2,29.0,547.0,461.49,337.97
2016,9,16,12,45,185.0,407.0,1.2,29.5,559.5,488.5,356.19
2016,9,16,13,0,209.0,401.0,1.2,30.0,572.0,516.57,375.75
2016,9,16,13,15,357.0,346.0,1.2,30.0,630.5,607.14,441.15
2016,9,16,13,30,505.0,291.0,1.2,30.0,689.0,707.13,511.02
2016,9,16,13,45,476.0,291.0,1.25,30.0,657.0,706.01,510.42
2016,9,16,14,0,447.0,291.0,1.3,30.0,625.0,701.31,508.39
2016,9,16,14,15,320.0,309.5,1.3,30.0,543.5,610.17,445.89
2016,9,16,14,30,193.0,328.0,1.3,30.0,462.0,511.16,376.52
2016,9,16,14,45,347.5,270.5,1.35,30.0,495.5,618.67,457.11
2016,9,16,15,0,502.0,213.0,1.4,30.0,529.0,728.47,535.86
2016,9,16,15,15,601.5,165.5,1.45,29.5,517.5,785.67,578.09
2016,9,16,15,30,701.0,118.0,1.5,29.0,506.0,830.93,610.91
2016,9,16,15,45,673.5,113.5,1.55,29.0,459.5,802.89,594.18
2016,9,16,16,0,646.0,109.0,1.6,29.0,413.0,771.97,576.01
2016,9,16,16,15,611.5,103.0,1.55,28.5,364.0,730.17,550.21
2016,9,16,16,30,577.0,97.0,1.5,28.0,315.0,686.22,522.26
2016,9,16,16,45,527.0,89.0,1.5,28.0,265.0,624.23,479.82
2016,9,16,17,0,477.0,81.0,1.5,28.0,215.0,561.33,435.02
2016,9,16,17,15,407.5,70.0,1.3,27.0,167.0,474.61,370.82
2016,9,16,17,30,338.0,59.0,1.1,26.0,119.0,396.78,310.07
2016,9,16,17,45,242.5,43.0,0.95,25.5,78.5,294.31,225.36
2016,9,16,18,0,147.0,27.0,0.8,25.0,38.0,187.53,106.21
2016,9,16,18,15,73.5,13.5,0.85,24.5,19.0,64.59,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,79.0,14.0,1.3,18.5,20.0,11.95,0.0
2016,9,17,6,30,158.0,28.0,1.4,19.0,40.0,21.68,9.32
2016,9,17,6,45,265.0,42.0,1.55,19.5,81.5,32.31,21.76
2016,9,17,7,0,372.0,56.0,1.7,20.0,123.0,42.8,31.44
2016,9,17,7,15,186.0,52.0,1.65,20.5,85.5,38.32,27.85
2016,9,17,7,30,0.0,48.0,1.6,21.0,48.0,39.69,29.1
2016,9,17,7,45,0.0,74.5,1.55,22.0,74.5,61.1,47.49
2016,9,17,8,0,0.0,101.0,1.5,23.0,101.0,81.25,64.39
2016,9,17,8,15,0.0,123.0,1.45,23.5,123.0,97.78,78.01
2016,9,17,8,30,0.0,145.0,1.4,24.0,145.0,114.07,91.2
2016,9,17,8,45,1.0,154.5,1.4,25.0,155.0,121.63,96.75
2016,9,17,9,0,2.0,164.0,1.4,26.0,165.0,129.1,102.16
2016,9,17,9,15,20.5,209.5,1.4,26.5,222.0,160.87,127.45
2016,9,17,9,30,39.0,255.0,1.4,27.0,279.0,178.31,140.76
2016,9,17,9,45,22.5,224.0,1.4,27.5,238.0,174.41,130.44
2016,9,17,10,0,6.0,193.0,1.4,28.0,197.0,154.09,114.71
2016,9,17,10,15,15.0,237.0,1.4,28.0,248.5,189.1,140.81
2016,9,17,10,30,24.0,281.0,1.4,28.0,300.0,225.46,167.57
2016,9,17,10,45,76.0,332.0,1.4,28.5,391.5,271.6,199.77
2016,9,17,11,0,128.0,383.0,1.4,29.0,483.0,328.36,239.92
2016,9,17,11,15,116.5,388.5,1.4,29.0,481.0,342.8,251.02
2016,9,17,11,30,105.0,394.0,1.4,29.0,479.0,358.23,262.75
2016,9,17,11,45,112.0,400.0,1.4,29.5,492.0,378.18,276.95
2016,9,17,12,0,119.0,406.0,1.4,30.0,505.0,400.18,292.44
2016,9,17,12,15,124.0,407.0,1.4,30.0,509.5,418.16,305.58
2016,9,17,12,30,129.0,408.0,1.4,30.0,514.0,436.3,318.8
2016,9,17,12,45,186.0,401.0,1.45,30.5,553.0,483.9,352.97
2016,9,17,13,0,243.0,394.0,1.5,31.0,592.0,535.17,389.26
2016,9,17,13,15,242.5,385.5,1.55,31.0,579.5,543.85,395.93
2016,9,17,13,30,242.0,377.0,1.6,31.0,567.0,551.3,402.08
2016,9,17,13,45,146.5,350.0,1.65,31.0,464.0,460.13,337.81
2016,9,17,14,0,51.0,323.0,1.7,31.0,361.0,346.04,255.42
2016,9,17,14,15,154.5,320.0,1.75,31.0,428.0,457.81,339.59
2016,9,17,14,30,258.0,317.0,1.8,31.0,495.0,575.73,424.87
2016,9,17,14,45,536.0,206.5,1.9,31.0,550.0,740.26,545.38
2016,9,17,15,0,814.0,96.0,2.0,31.0,605.0,887.62,645.37
2016,9,17,15,15,796.5,93.5,2.0,30.5,562.0,877.41,640.24
2016,9,17,15,30,779.0,91.0,2.0,30.0,519.0,863.68,634.41
2016,9,17,15,45,757.5,87.0,2.05,30.0,472.5,841.02,621.86
2016,9,17,16,0,736.0,83.0,2.1,30.0,426.0,815.21,607.11
2016,9,17,16,15,704.0,78.5,2.0,29.5,375.5,776.23,583.08
2016,9,17,16,30,672.0,74.0,1.9,29.0,325.0,740.94,561.05
2016,9,17,16,45,627.5,68.0,1.85,28.5,274.0,685.29,524.11
2016,9,17,17,0,583.0,62.0,1.8,28.0,223.0,628.75,484.85
2016,9,17,17,15,513.0,54.0,1.55,27.0,173.0,547.51,424.9
2016,9,17,17,30,443.0,46.0,1.3,26.0,123.0,467.83,362.7
2016,9,17,17,45,329.0,34.5,1.05,25.5,80.5,351.87,267.54
2016,9,17,18,0,215.0,23.0,0.8,25.0,38.0,229.75,111.77
2016,9,17,18,15,107.5,11.5,0.8,24.5,19.0,87.09,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,57.0,12.5,0.6,19.5,17.0,10.67,0.0
2016,9,18,6,30,114.0,25.0,0.7,20.0,34.0,19.3,7.06
2016,9,18,6,45,186.0,42.5,0.8,20.5,69.5,32.41,21.71
2016,9,18,7,0,258.0,60.0,0.9,21.0,105.0,45.16,33.32
2016,9,18,7,15,308.0,74.5,0.8,21.5,147.0,55.26,42.37
2016,9,18,7,30,358.0,89.0,0.7,22.0,189.0,65.05,50.87
2016,9,18,7,45,346.0,112.0,0.6,23.0,225.0,79.73,63.17
2016,9,18,8,0,334.0,135.0,0.5,24.0,261.0,97.09,77.38
2016,9,18,8,15,368.0,150.5,0.55,24.5,307.5,102.51,81.48
2016,9,18,8,30,402.0,166.0,0.6,25.0,354.0,110.98,88.07
2016,9,18,8,45,393.0,189.0,0.7,26.0,389.0,123.13,97.41
2016,9,18,9,0,384.0,212.0,0.8,27.0,424.0,141.65,111.76
2016,9,18,9,15,428.0,218.0,0.9,27.5,471.5,136.26,106.84
2016,9,18,9,30,472.0,224.0,1.0,28.0,519.0,137.93,107.73
2016,9,18,9,45,386.0,266.0,1.15,28.5,517.5,187.69,131.28
2016,9,18,10,0,300.0,308.0,1.3,29.0,516.0,231.8,161.16
2016,9,18,10,15,276.0,329.0,1.4,29.0,526.5,265.87,186.56
2016,9,18,10,30,252.0,350.0,1.5,29.0,537.0,297.79,211.95
2016,9,18,10,45,138.0,323.0,1.65,29.5,426.0,277.51,201.64
2016,9,18,11,0,24.0,296.0,1.8,30.0,315.0,243.86,179.89
2016,9,18,11,15,60.0,342.5,1.85,30.0,391.5,291.27,214.49
2016,9,18,11,30,96.0,389.0,1.9,30.0,468.0,350.31,257.31
2016,9,18,11,45,168.0,395.5,1.95,30.5,534.0,402.9,294.87
2016,9,18,12,0,240.0,402.0,2.0,31.0,600.0,464.89,339.11
2016,9,18,12,15,223.5,404.5,2.05,31.0,588.5,476.6,347.98
2016,9,18,12,30,207.0,407.0,2.1,31.0,577.0,486.33,355.51
2016,9,18,12,45,281.5,385.5,2.15,31.0,614.0,544.08,397.84
2016,9,18,13,0,356.0,364.0,2.2,31.0,651.0,600.25,438.71
2016,9,18,13,15,232.5,370.0,2.2,31.0,556.0,521.58,382.78
2016,9,18,13,30,109.0,376.0,2.2,31.0,461.0,430.69,317.15
2016,9,18,13,45,114.5,359.5,2.2,31.0,446.0,442.89,327.0
2016,9,18,14,0,120.0,343.0,2.2,31.0,431.0,441.45,326.81
2016,9,18,14,15,109.5,330.0,2.2,30.5,408.5,411.92,306.9
2016,9,18,14,30,99.0,317.0,2.2,30.0,386.0,397.07,297.37
2016,9,18,14,45,49.5,232.5,2.2,30.0,267.0,267.59,201.71
2016,9,18,15,0,0.0,148.0,2.2,30.0,148.0,127.17,94.04
2016,9,18,15,15,149.0,187.5,2.1,29.5,268.5,337.75,260.49
2016,9,18,15,30,298.0,227.0,2.0,29.0,389.0,549.19,418.47
2016,9,18,15,45,149.0,117.0,1.9,29.0,198.0,281.11,218.62
2016,9,18,16,0,0.0,7.0,1.8,29.0,7.0,5.77,0.0
2016,9,18,16,15,0.0,6.0,1.6,28.5,6.0,4.94,0.0
2016,9,18,16,30,0.0,5.0,1.4,28.0,5.0,4.11,0.0
2016,9,18,16,45,0.0,4.0,1.2,27.5,4.0,3.29,0.0
2016,9,18,17,0,0.0,3.0,1.0,27.0,3.0,2.46,0.0
2016,9,18,17,15,0.0,2.0,0.9,26.5,2.0,1.64,0.0
2016,9,18,17,30,0.0,1.0,0.8,26.0,1.0,0.82,0.0
2016,9,18,17,45,0.0,0.5,0.75,25.5,0.5,0.41,0.0
2016,9,18,18,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,0.0,8.5,0.8,21.0,8.5,7.26,0.0
2016,9,19,6,30,0.0,17.0,1.0,21.0,17.0,14.03,3.02
2016,9,19,6,45,0.0,36.5,1.25,21.5,36.5,29.53,19.12
2016,9,19,7,0,0.0,56.0,1.5,22.0,56.0,44.63,32.67
2016,9,19,7,15,7.0,77.0,1.4,22.0,79.0,60.66,46.89
2016,9,19,7,30,14.0,98.0,1.3,22.0,102.0,76.56,60.76
2016,9,19,7,45,7.0,54.5,1.25,22.5,56.5,45.17,33.62
2016,9,19,8,0,0.0,11.0,1.2,23.0,11.0,9.06,2.23
2016,9,19,8,15,2.0,81.0,1.1,23.0,82.0,67.0,52.15
2016,9,19,8,30,4.0,151.0,1.0,23.0,153.0,118.05,94.94
2016,9,19,8,45,3.0,157.0,0.95,23.5,158.5,123.24,98.6
2016,9,19,9,0,2.0,163.0,0.9,24.0,164.0,128.28,102.21
2016,9,19,9,15,1.0,106.0,0.85,24.0,106.5,87.31,68.0
2016,9,19,9,30,0.0,49.0,0.8,24.0,49.0,40.65,28.83
2016,9,19,9,45,2.5,117.5,0.8,24.5,119.5,96.67,71.97
2016,9,19,10,0,5.0,186.0,0.8,25.0,190.0,148.79,112.07
2016,9,19,10,15,12.0,225.5,0.8,25.0,234.5,180.19,135.5
2016,9,19,10,30,19.0,265.0,0.8,25.0,279.0,212.72,159.63
2016,9,19,10,45,36.0,304.5,0.8,25.0,332.0,241.29,180.35
2016,9,19,11,0,53.0,344.0,0.8,25.0,385.0,281.09,209.48
2016,9,19,11,15,142.5,368.5,0.85,25.0,483.0,339.36,251.22
2016,9,19,11,30,232.0,393.0,0.9,25.0,581.0,413.17,304.49
2016,9,19,11,45,207.0,400.0,0.95,25.5,568.5,425.93,313.92
2016,9,19,12,0,182.0,407.0,1.0,26.0,556.0,436.04,321.43
2016,9,19,12,15,180.0,407.0,1.0,26.0,554.5,451.99,333.4
2016,9,19,12,30,178.0,407.0,1.0,26.0,553.0,467.27,344.72
2016,9,19,12,45,331.0,357.5,1.05,26.0,625.0,553.77,408.56
2016,9,19,13,0,484.0,308.0,1.1,26.0,697.0,652.37,479.25
2016,9,19,13,15,664.0,209.0,1.2,26.0,730.5,730.52,536.95
2016,9,19,13,30,844.0,110.0,1.3,26.0,764.0,794.76,583.44
2016,9,19,13,45,834.5,110.5,1.4,26.0,740.0,815.44,598.21
2016,9,19,14,0,825.0,111.0,1.5,26.0,716.0,841.41,617.09
2016,9,19,14,15,559.0,208.0,1.6,26.0,610.5,730.27,542.66
2016,9,19,14,30,293.0,305.0,1.7,26.0,505.0,593.59,444.64
2016,9,19,14,45,178.0,285.5,1.85,26.0,405.0,460.81,350.31
2016,9,19,15,0,63.0,266.0,2.0,26.0,305.0,322.86,247.06
2016,9,19,15,15,401.0,181.5,2.05,26.0,400.5,605.04,465.86
2016,9,19,15,30,739.0,97.0,2.1,26.0,496.0,829.69,625.53
2016,9,19,15,45,385.5,136.0,2.2,26.0,342.5,546.69,424.42
2016,9,19,16,0,32.0,175.0,2.3,26.0,189.0,211.84,164.14
2016,9,19,16,15,316.0,129.5,2.25,25.5,245.5,456.48,363.62
2016,9,19,16,30,600.0,84.0,2.2,25.0,302.0,685.71,535.56
2016,9,19,16,45,543.0,78.0,2.15,24.5,251.5,620.18,487.49
2016,9,19,17,0,486.0,72.0,2.1,24.0,201.0,554.06,439.19
2016,9,19,17,15,412.0,61.5,1.9,23.5,154.0,468.43,372.86
2016,9,19,17,30,338.0,51.0,1.7,23.0,107.0,382.77,303.29
2016,9,19,17,45,231.0,36.0,1.55,23.0,68.0,273.76,208.74
2016,9,19,18,0,124.0,21.0,1.4,23.0,29.0,151.61,26.05
2016,9,19,18,15,62.0,10.5,1.5,22.5,14.5,53.14,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,5.5,2.7,17.5,5.5,4.69,0.0
2016,9,20,6,30,0.0,11.0,2.8,18.0,11.0,9.05,0.0
2016,9,20,6,45,0.0,24.5,2.9,18.5,24.5,20.22,11.45
2016,9,20,7,0,0.0,38.0,3.0,19.0,38.0,31.42,21.64
2016,9,20,7,15,0.0,53.5,3.15,19.5,53.5,43.88,32.77
2016,9,20,7,30,0.0,69.0,3.3,20.0,69.0,56.15,43.56
2016,9,20,7,45,0.0,85.0,3.45,20.5,85.0,68.67,54.36
2016,9,20,8,0,0.0,101.0,3.6,21.0,101.0,81.08,64.85
2016,9,20,8,15,78.5,149.5,3.7,21.5,185.5,111.95,90.91
2016,9,20,8,30,157.0,198.0,3.8,22.0,270.0,137.19,111.74
2016,9,20,8,45,122.5,218.0,3.9,22.5,278.0,148.46,120.56
2016,9,20,9,0,88.0,238.0,4.0,23.0,286.0,166.95,135.31
2016,9,20,9,15,65.5,246.5,4.0,23.5,284.5,172.69,139.35
2016,9,20,9,30,43.0,255.0,4.0,24.0,283.0,178.1,143.12
2016,9,20,9,45,50.5,276.5,4.05,24.5,310.5,195.46,148.63
2016,9,20,10,0,58.0,298.0,4.1,25.0,338.0,217.4,163.83
2016,9,20,10,15,454.5,199.5,4.1,25.5,532.5,208.75,139.75
2016,9,20,10,30,851.0,101.0,4.1,26.0,727.0,275.47,178.1
2016,9,20,10,45,584.5,228.5,4.1,26.5,665.0,330.99,233.41
