Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,11,0,318.0,356.0,4.1,27.0,603.0,370.86,272.34
2016,9,20,11,15,185.5,356.5,4.1,27.0,501.5,348.2,259.44
2016,9,20,11,30,53.0,357.0,4.1,27.0,400.0,306.96,230.59
2016,9,20,11,45,73.5,374.5,4.15,27.5,434.5,338.87,254.28
2016,9,20,12,0,94.0,392.0,4.2,28.0,469.0,373.51,279.77
2016,9,20,12,15,53.5,321.0,4.25,28.0,365.0,301.35,226.39
2016,9,20,12,30,13.0,250.0,4.3,28.0,261.0,217.32,162.97
2016,9,20,12,45,13.5,253.5,4.35,28.0,265.0,222.39,167.1
2016,9,20,13,0,14.0,257.0,4.4,28.0,269.0,227.58,171.2
2016,9,20,13,15,113.0,315.5,4.4,27.5,403.5,379.08,288.02
2016,9,20,13,30,212.0,374.0,4.4,27.0,538.0,523.82,396.88
2016,9,20,13,45,165.5,361.0,4.4,27.0,486.5,486.67,369.01
2016,9,20,14,0,119.0,348.0,4.4,27.0,435.0,445.85,338.72
2016,9,20,14,15,452.0,231.5,4.35,26.5,540.5,660.04,505.69
2016,9,20,14,30,785.0,115.0,4.3,26.0,646.0,849.79,645.19
2016,9,20,14,45,458.0,197.5,4.25,26.0,503.0,656.15,504.97
2016,9,20,15,0,131.0,280.0,4.2,26.0,360.0,420.69,324.66
2016,9,20,15,15,75.0,237.0,4.1,26.0,282.5,307.59,239.06
2016,9,20,15,30,19.0,194.0,4.0,26.0,205.0,194.66,150.4
2016,9,20,15,45,22.0,181.0,3.95,26.0,192.5,187.45,145.55
2016,9,20,16,0,25.0,168.0,3.9,26.0,180.0,180.39,140.6
2016,9,20,16,15,21.0,148.5,3.75,25.5,157.5,159.49,124.52
2016,9,20,16,30,17.0,129.0,3.6,25.0,135.0,138.44,108.04
2016,9,20,16,45,10.0,109.0,3.5,25.0,112.5,113.99,88.15
2016,9,20,17,0,3.0,89.0,3.4,25.0,90.0,89.43,67.84
2016,9,20,17,15,1.5,68.0,3.1,24.5,68.5,67.82,49.95
2016,9,20,17,30,0.0,47.0,2.8,24.0,47.0,45.12,30.91
2016,9,20,17,45,0.0,29.5,2.5,23.5,29.5,27.33,15.48
2016,9,20,18,0,0.0,12.0,2.2,23.0,12.0,9.89,0.0
2016,9,20,18,15,0.0,6.0,2.15,22.5,6.0,5.12,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,6.0,3.3,19.0,6.0,5.12,0.0
2016,9,21,6,30,0.0,12.0,3.4,19.0,12.0,9.88,0.0
2016,9,21,6,45,0.0,27.5,3.5,19.5,27.5,22.72,13.42
2016,9,21,7,0,0.0,43.0,3.6,20.0,43.0,35.2,24.76
2016,9,21,7,15,0.0,61.0,3.75,20.0,61.0,49.31,37.39
2016,9,21,7,30,0.0,79.0,3.9,20.0,79.0,63.27,49.75
2016,9,21,7,45,0.0,98.0,4.1,20.5,98.0,77.8,62.27
2016,9,21,8,0,0.0,117.0,4.3,21.0,117.0,92.18,74.43
2016,9,21,8,15,141.0,150.5,4.55,21.0,215.0,109.06,88.68
2016,9,21,8,30,282.0,184.0,4.8,21.0,313.0,125.53,102.41
2016,9,21,8,45,203.0,212.5,5.05,21.5,311.0,146.65,119.71
2016,9,21,9,0,124.0,241.0,5.3,22.0,309.0,161.25,131.34
2016,9,21,9,15,94.0,254.0,5.4,22.0,308.0,176.98,144.05
2016,9,21,9,30,64.0,267.0,5.5,22.0,307.0,184.66,150.04
2016,9,21,9,45,37.5,242.5,5.6,22.5,266.5,175.49,134.75
2016,9,21,10,0,11.0,218.0,5.7,23.0,226.0,172.03,131.94
2016,9,21,10,15,5.5,169.0,5.7,23.0,173.0,137.52,104.62
2016,9,21,10,30,0.0,120.0,5.7,23.0,120.0,99.15,74.2
2016,9,21,10,45,69.5,248.5,5.75,23.5,302.0,212.3,161.01
2016,9,21,11,0,139.0,377.0,5.8,24.0,484.0,327.49,248.1
2016,9,21,11,15,69.5,199.5,5.7,24.0,253.0,187.56,142.12
2016,9,21,11,30,0.0,22.0,5.6,24.0,22.0,18.29,9.06
2016,9,21,11,45,0.0,29.0,5.6,24.0,29.0,24.13,13.76
2016,9,21,12,0,0.0,36.0,5.6,24.0,36.0,29.97,18.44
2016,9,21,12,15,13.0,175.0,5.55,24.0,186.0,153.56,116.66
2016,9,21,12,30,26.0,314.0,5.5,24.0,336.0,284.25,217.99
2016,9,21,12,45,66.5,349.5,5.45,24.0,403.0,348.42,267.64
2016,9,21,13,0,107.0,385.0,5.4,24.0,470.0,417.77,320.93
2016,9,21,13,15,146.0,379.5,5.35,24.0,493.0,463.67,356.49
2016,9,21,13,30,185.0,374.0,5.3,24.0,516.0,502.17,386.59
2016,9,21,13,45,105.5,326.5,5.25,24.0,407.0,388.57,300.33
2016,9,21,14,0,26.0,279.0,5.2,24.0,298.0,266.52,205.47
2016,9,21,14,15,71.5,296.0,5.05,24.0,345.0,343.47,266.67
2016,9,21,14,30,117.0,313.0,4.9,24.0,392.0,427.04,331.72
2016,9,21,14,45,69.5,269.0,4.8,24.0,315.0,325.96,253.96
2016,9,21,15,0,22.0,225.0,4.7,24.0,238.0,222.81,173.08
2016,9,21,15,15,21.0,208.5,4.5,23.5,220.5,208.38,162.64
2016,9,21,15,30,20.0,192.0,4.3,23.0,203.0,193.77,151.83
2016,9,21,15,45,17.0,175.0,4.15,23.0,184.0,176.63,138.54
2016,9,21,16,0,14.0,158.0,4.0,23.0,165.0,159.4,125.06
2016,9,21,16,15,10.0,139.5,3.8,23.0,144.5,139.47,109.19
2016,9,21,16,30,6.0,121.0,3.6,23.0,124.0,119.46,93.05
2016,9,21,16,45,3.0,101.5,3.4,23.0,103.0,99.01,76.33
2016,9,21,17,0,0.0,82.0,3.2,23.0,82.0,78.3,59.13
2016,9,21,17,15,0.0,62.0,3.0,22.5,62.0,58.96,43.0
2016,9,21,17,30,0.0,42.0,2.8,22.0,42.0,38.56,25.78
2016,9,21,17,45,0.0,26.0,2.6,22.0,26.0,22.49,11.59
2016,9,21,18,0,0.0,10.0,2.4,22.0,10.0,8.23,0.0
2016,9,21,18,15,0.0,5.0,2.35,21.5,5.0,4.27,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,6,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,6,45,0.0,0.5,3.05,19.5,0.5,0.41,0.0
2016,9,22,7,0,0.0,1.0,3.2,20.0,1.0,0.82,0.0
2016,9,22,7,15,0.0,2.0,3.35,20.0,2.0,1.64,0.0
2016,9,22,7,30,0.0,3.0,3.5,20.0,3.0,2.46,0.0
2016,9,22,7,45,0.0,4.0,3.65,20.5,4.0,3.29,0.0
2016,9,22,8,0,0.0,5.0,3.8,21.0,5.0,4.11,0.0
2016,9,22,8,15,0.0,5.5,3.8,21.5,5.5,4.53,0.0
2016,9,22,8,30,0.0,6.0,3.8,22.0,6.0,4.94,0.0
2016,9,22,8,45,0.0,31.0,3.8,22.5,31.0,25.63,16.46
2016,9,22,9,0,0.0,56.0,3.8,23.0,56.0,46.42,34.12
2016,9,22,9,15,0.0,61.0,3.75,23.5,61.0,50.61,37.47
2016,9,22,9,30,0.0,66.0,3.7,24.0,66.0,54.81,40.82
2016,9,22,9,45,0.5,114.0,3.65,24.5,114.5,93.82,69.93
2016,9,22,10,0,1.0,162.0,3.6,25.0,163.0,130.62,98.65
2016,9,22,10,15,15.5,225.0,3.55,25.5,236.5,180.16,136.21
2016,9,22,10,30,30.0,288.0,3.5,26.0,310.0,221.95,167.24
2016,9,22,10,45,32.0,295.5,3.45,26.5,319.5,233.75,175.75
2016,9,22,11,0,34.0,303.0,3.4,27.0,329.0,245.84,184.55
2016,9,22,11,15,17.0,222.5,3.4,27.0,235.5,187.9,140.88
2016,9,22,11,30,0.0,142.0,3.4,27.0,142.0,117.64,86.94
2016,9,22,11,45,0.0,114.0,3.4,27.5,114.0,94.93,69.13
2016,9,22,12,0,0.0,86.0,3.4,28.0,86.0,71.79,50.94
2016,9,22,12,15,0.0,86.0,3.35,28.0,86.0,71.79,50.95
2016,9,22,12,30,0.0,86.0,3.3,28.0,86.0,71.78,50.96
2016,9,22,12,45,5.0,157.0,3.3,28.0,161.5,134.88,100.13
2016,9,22,13,0,10.0,228.0,3.3,28.0,237.0,199.72,149.91
2016,9,22,13,15,11.0,232.0,3.25,28.0,241.5,205.36,154.24
2016,9,22,13,30,12.0,236.0,3.2,28.0,246.0,211.21,158.88
2016,9,22,13,45,11.0,229.0,3.2,28.0,238.0,205.75,154.91
2016,9,22,14,0,10.0,222.0,3.2,28.0,230.0,200.15,150.87
2016,9,22,14,15,5.0,184.5,3.2,28.0,188.5,162.88,122.37
2016,9,22,14,30,0.0,147.0,3.2,28.0,147.0,125.18,93.24
2016,9,22,14,45,1.0,158.5,3.2,28.0,159.5,137.3,103.0
2016,9,22,15,0,2.0,170.0,3.2,28.0,172.0,150.26,113.4
2016,9,22,15,15,99.0,200.0,3.15,27.5,252.5,305.85,237.72
2016,9,22,15,30,196.0,230.0,3.1,27.0,333.0,437.88,340.87
2016,9,22,15,45,98.0,177.0,3.1,26.5,228.5,288.67,226.15
2016,9,22,16,0,0.0,124.0,3.1,26.0,124.0,110.01,83.39
2016,9,22,16,15,0.0,108.0,2.95,25.5,108.0,95.71,72.49
2016,9,22,16,30,0.0,92.0,2.8,25.0,92.0,81.26,61.09
2016,9,22,16,45,211.5,84.5,2.7,25.0,137.0,303.7,246.72
2016,9,22,17,0,423.0,77.0,2.6,25.0,182.0,496.62,397.31
2016,9,22,17,15,345.5,64.0,2.4,24.5,136.5,409.45,326.87
2016,9,22,17,30,268.0,51.0,2.2,24.0,91.0,325.87,256.81
2016,9,22,17,45,160.5,33.5,2.0,23.5,54.5,216.85,157.34
2016,9,22,18,0,53.0,16.0,1.8,23.0,18.0,52.63,0.0
2016,9,22,18,15,26.5,8.0,1.85,22.5,9.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,101.5,10.0,1.75,18.5,16.0,8.54,0.0
2016,9,23,6,30,203.0,20.0,1.9,19.0,32.0,16.48,0.4
2016,9,23,6,45,323.0,31.0,2.05,19.5,73.0,25.24,15.39
2016,9,23,7,0,443.0,42.0,2.2,20.0,114.0,33.88,23.58
2016,9,23,7,15,514.5,49.0,2.15,20.5,163.0,38.87,28.24
2016,9,23,7,30,586.0,56.0,2.1,21.0,212.0,43.84,32.68
2016,9,23,7,45,293.0,69.5,2.1,22.0,147.5,50.38,38.23
2016,9,23,8,0,0.0,83.0,2.1,23.0,83.0,67.84,53.0
2016,9,23,8,15,19.0,130.0,2.1,23.5,139.0,102.41,82.09
2016,9,23,8,30,38.0,177.0,2.1,24.0,195.0,128.88,103.8
2016,9,23,8,45,19.0,149.5,2.1,24.5,158.5,118.04,94.18
2016,9,23,9,0,0.0,122.0,2.1,25.0,122.0,98.86,77.77
2016,9,23,9,15,41.0,196.5,2.1,25.5,222.0,143.89,114.55
2016,9,23,9,30,82.0,271.0,2.1,26.0,322.0,186.78,148.71
2016,9,23,9,45,87.0,290.0,2.1,26.5,347.0,203.49,152.49
2016,9,23,10,0,92.0,309.0,2.1,27.0,372.0,226.38,167.45
2016,9,23,10,15,62.5,300.5,2.1,27.0,344.0,228.22,169.43
2016,9,23,10,30,33.0,292.0,2.1,27.0,316.0,225.08,168.17
2016,9,23,10,45,455.0,194.0,2.1,27.5,541.0,268.66,188.34
2016,9,23,11,0,877.0,96.0,2.1,28.0,766.0,379.35,264.49
2016,9,23,11,15,881.0,96.5,2.1,28.0,781.5,432.12,308.98
2016,9,23,11,30,885.0,97.0,2.1,28.0,797.0,483.89,351.86
2016,9,23,11,45,887.5,97.0,2.1,28.5,804.5,533.29,391.06
2016,9,23,12,0,890.0,97.0,2.1,29.0,812.0,581.08,427.82
2016,9,23,12,15,890.5,97.0,2.1,29.0,811.5,625.88,462.24
2016,9,23,12,30,891.0,97.0,2.1,29.0,811.0,668.5,494.28
2016,9,23,12,45,890.0,96.0,2.1,29.5,802.5,706.81,521.63
2016,9,23,13,0,889.0,95.0,2.1,30.0,794.0,742.43,546.24
2016,9,23,13,15,885.5,94.5,2.05,30.0,777.5,773.79,567.08
2016,9,23,13,30,882.0,94.0,2.0,30.0,761.0,802.05,585.8
2016,9,23,13,45,877.5,91.5,2.0,30.5,737.5,824.18,599.7
2016,9,23,14,0,873.0,89.0,2.0,31.0,714.0,842.87,611.42
2016,9,23,14,15,864.5,87.5,1.95,30.5,683.0,855.7,621.48
2016,9,23,14,30,856.0,86.0,1.9,30.0,652.0,864.93,629.38
2016,9,23,14,45,845.5,83.0,1.9,30.0,615.0,867.03,632.05
2016,9,23,15,0,835.0,80.0,1.9,30.0,578.0,865.48,632.57
2016,9,23,15,15,818.5,77.5,1.9,30.0,535.5,855.54,627.75
2016,9,23,15,30,802.0,75.0,1.9,30.0,493.0,851.94,627.3
2016,9,23,15,45,781.0,71.5,1.9,30.0,446.0,830.02,614.64
2016,9,23,16,0,760.0,68.0,1.9,30.0,399.0,805.0,599.91
2016,9,23,16,15,728.0,64.0,1.7,29.5,349.0,766.57,575.14
2016,9,23,16,30,696.0,60.0,1.5,29.0,299.0,725.84,548.11
2016,9,23,16,45,650.5,55.0,1.35,28.5,248.5,670.09,509.81
2016,9,23,17,0,605.0,50.0,1.2,28.0,198.0,613.26,468.8
2016,9,23,17,15,528.5,42.5,1.1,27.0,149.0,534.64,410.48
2016,9,23,17,30,452.0,35.0,1.0,26.0,100.0,452.16,344.9
2016,9,23,17,45,321.0,24.5,0.95,25.0,60.5,328.08,228.86
2016,9,23,18,0,190.0,14.0,0.9,24.0,21.0,151.0,0.0
2016,9,23,18,15,95.0,7.0,0.9,23.5,10.5,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,118.0,9.5,1.35,17.5,16.0,8.11,0.0
2016,9,24,6,30,236.0,19.0,1.6,18.0,32.0,15.7,0.0
2016,9,24,6,45,357.0,29.5,1.85,19.0,74.5,24.11,14.4
2016,9,24,7,0,478.0,40.0,2.1,20.0,117.0,32.43,22.3
2016,9,24,7,15,549.0,47.0,1.95,20.5,167.0,37.53,27.07
2016,9,24,7,30,620.0,54.0,1.8,21.0,217.0,42.61,31.61
2016,9,24,7,45,666.0,59.0,1.65,22.0,268.5,49.96,37.88
2016,9,24,8,0,712.0,64.0,1.5,23.0,320.0,53.51,40.71
2016,9,24,8,15,743.0,68.0,1.45,24.0,370.0,56.08,42.61
2016,9,24,8,30,774.0,72.0,1.4,25.0,420.0,58.6,44.41
2016,9,24,8,45,796.5,74.5,1.35,26.5,467.0,59.87,45.03
2016,9,24,9,0,819.0,77.0,1.3,28.0,514.0,61.13,45.63
2016,9,24,9,15,835.0,79.5,1.2,28.5,556.5,71.28,53.77
2016,9,24,9,30,851.0,82.0,1.1,29.0,599.0,73.0,54.89
2016,9,24,9,45,866.0,82.5,1.0,30.0,636.0,99.72,55.6
2016,9,24,10,0,881.0,83.0,0.9,31.0,673.0,155.9,81.48
2016,9,24,10,15,889.0,84.0,0.8,31.0,703.0,212.57,120.6
2016,9,24,10,30,897.0,85.0,0.7,31.0,733.0,269.52,165.52
2016,9,24,10,45,902.0,86.5,0.6,31.5,755.5,326.07,211.59
2016,9,24,11,0,907.0,88.0,0.5,32.0,778.0,382.14,256.88
2016,9,24,11,15,910.5,89.0,0.5,32.0,793.0,436.54,300.83
2016,9,24,11,30,914.0,90.0,0.5,32.0,808.0,489.85,342.74
2016,9,24,11,45,914.0,90.5,0.5,32.5,815.0,539.68,380.18
2016,9,24,12,0,914.0,91.0,0.5,33.0,822.0,587.62,414.95
2016,9,24,12,15,913.5,91.0,0.5,33.0,821.0,632.73,447.54
2016,9,24,12,30,913.0,91.0,0.5,33.0,820.0,675.51,477.68
2016,9,24,12,45,900.5,96.5,0.55,33.5,808.0,712.74,503.0
2016,9,24,13,0,888.0,102.0,0.6,34.0,796.0,746.61,525.61
2016,9,24,13,15,883.5,101.0,0.6,34.0,779.0,776.83,544.68
2016,9,24,13,30,879.0,100.0,0.6,34.0,762.0,803.86,561.76
2016,9,24,13,45,870.0,99.5,0.6,34.0,737.0,824.43,574.9
2016,9,24,14,0,861.0,99.0,0.6,34.0,712.0,841.46,586.02
2016,9,24,14,15,850.5,97.5,0.55,33.5,680.0,852.56,593.97
2016,9,24,14,30,840.0,96.0,0.5,33.0,648.0,860.02,599.89
2016,9,24,14,45,824.0,94.5,0.45,33.0,609.5,868.45,605.38
2016,9,24,15,0,808.0,93.0,0.4,33.0,571.0,864.12,603.15
2016,9,24,15,15,789.0,90.0,0.3,33.0,527.5,851.63,595.29
2016,9,24,15,30,770.0,87.0,0.2,33.0,484.0,835.65,585.59
2016,9,24,15,45,737.5,85.5,0.15,33.0,435.5,805.88,568.27
2016,9,24,16,0,705.0,84.0,0.1,33.0,387.0,778.8,552.71
2016,9,24,16,15,669.0,79.0,0.15,32.5,337.5,736.68,529.39
2016,9,24,16,30,633.0,74.0,0.2,32.0,288.0,692.57,503.95
2016,9,24,16,45,571.0,68.5,0.3,31.5,236.5,623.62,460.9
2016,9,24,17,0,509.0,63.0,0.4,31.0,185.0,554.34,414.91
2016,9,24,17,15,428.0,52.5,0.5,30.0,137.5,463.72,350.74
2016,9,24,17,30,347.0,42.0,0.6,29.0,90.0,375.47,282.99
2016,9,24,17,45,219.5,27.5,0.7,28.0,53.0,249.33,164.96
2016,9,24,18,0,92.0,13.0,0.8,27.0,16.0,78.1,0.0
2016,9,24,18,15,46.0,6.5,0.8,26.5,8.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,49.5,10.0,1.7,18.5,12.5,8.54,0.0
2016,9,25,6,30,99.0,20.0,1.9,19.0,25.0,15.52,0.0
2016,9,25,6,45,195.0,37.5,2.15,19.5,63.0,28.82,18.13
2016,9,25,7,0,291.0,55.0,2.4,20.0,101.0,41.85,30.34
2016,9,25,7,15,365.0,68.0,2.4,20.5,148.0,51.21,38.89
2016,9,25,7,30,439.0,81.0,2.4,21.0,195.0,60.38,47.01
2016,9,25,7,45,219.5,73.0,2.4,21.5,130.0,52.22,39.9
2016,9,25,8,0,0.0,65.0,2.4,22.0,65.0,53.86,41.19
2016,9,25,8,15,0.0,72.5,2.2,22.5,72.5,60.13,46.37
2016,9,25,8,30,0.0,80.0,2.0,23.0,80.0,66.41,51.47
2016,9,25,8,45,0.0,93.0,1.85,24.0,93.0,76.71,59.78
2016,9,25,9,0,0.0,106.0,1.7,25.0,106.0,86.89,67.85
2016,9,25,9,15,9.0,162.0,1.5,25.5,167.5,128.1,101.55
2016,9,25,9,30,18.0,218.0,1.3,26.0,229.0,166.66,132.25
2016,9,25,9,45,9.0,167.5,1.15,26.5,173.0,133.75,100.11
2016,9,25,10,0,0.0,117.0,1.0,27.0,117.0,96.33,70.79
2016,9,25,10,15,0.0,127.5,0.8,27.0,127.5,104.76,77.27
2016,9,25,10,30,0.0,138.0,0.6,27.0,138.0,113.26,83.65
2016,9,25,10,45,0.0,142.5,0.45,27.5,143.0,117.14,86.25
2016,9,25,11,0,0.0,147.0,0.3,28.0,148.0,121.04,88.85
2016,9,25,11,15,1.5,156.5,0.25,28.0,158.0,129.57,95.18
2016,9,25,11,30,3.0,166.0,0.2,28.0,168.0,138.36,101.7
2016,9,25,11,45,1.5,155.5,0.15,28.5,157.0,129.65,94.78
2016,9,25,12,0,0.0,145.0,0.1,29.0,146.0,120.59,87.69
2016,9,25,12,15,2.0,158.0,0.15,29.0,160.5,132.82,97.05
2016,9,25,12,30,4.0,171.0,0.2,29.0,175.0,145.39,106.58
2016,9,25,12,45,3.0,163.5,0.25,29.5,166.5,138.97,101.57
2016,9,25,13,0,2.0,156.0,0.3,30.0,158.0,132.35,96.5
2016,9,25,13,15,6.0,192.0,0.3,30.0,197.5,166.82,122.58
2016,9,25,13,30,10.0,228.0,0.3,30.0,237.0,202.64,149.24
2016,9,25,13,45,7.0,203.0,0.3,30.0,208.5,179.27,131.87
2016,9,25,14,0,4.0,178.0,0.3,30.0,180.0,155.36,114.23
2016,9,25,14,15,2.5,172.0,0.25,29.5,173.5,149.5,110.25
2016,9,25,14,30,1.0,166.0,0.2,29.0,167.0,143.57,106.12
2016,9,25,14,45,12.5,193.5,0.2,29.0,201.5,181.08,135.22
2016,9,25,15,0,24.0,221.0,0.2,29.0,236.0,221.52,166.03
2016,9,25,15,15,12.0,150.5,0.3,29.0,158.0,142.39,106.35
2016,9,25,15,30,0.0,80.0,0.4,29.0,80.0,66.43,47.39
2016,9,25,15,45,0.0,102.0,0.55,29.0,102.0,86.87,63.92
2016,9,25,16,0,0.0,124.0,0.7,29.0,124.0,110.84,83.03
2016,9,25,16,15,0.0,107.5,0.8,28.5,107.5,96.06,71.72
2016,9,25,16,30,0.0,91.0,0.9,28.0,91.0,81.12,60.13
2016,9,25,16,45,174.0,87.5,1.05,27.5,128.0,275.46,219.38
2016,9,25,17,0,348.0,84.0,1.2,27.0,165.0,440.39,346.52
2016,9,25,17,15,273.0,67.0,1.15,26.0,120.5,352.92,276.59
2016,9,25,17,30,198.0,50.0,1.1,25.0,76.0,268.94,207.29
2016,9,25,17,45,114.5,29.5,1.1,24.5,43.0,154.05,96.63
2016,9,25,18,0,31.0,9.0,1.1,24.0,10.0,30.15,0.0
2016,9,25,18,15,15.5,4.5,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,17.5,8.5,2.1,18.0,9.5,7.26,0.0
2016,9,26,6,30,35.0,17.0,2.2,18.0,19.0,13.85,0.0
2016,9,26,6,45,101.0,40.0,2.3,18.0,54.0,30.7,19.65
2016,9,26,7,0,167.0,63.0,2.4,18.0,89.0,47.41,35.35
2016,9,26,7,15,232.5,82.5,2.45,18.5,134.0,61.46,48.1
2016,9,26,7,30,298.0,102.0,2.5,19.0,179.0,75.2,60.29
2016,9,26,7,45,343.5,118.0,2.6,19.5,225.5,86.26,69.84
2016,9,26,8,0,389.0,134.0,2.7,20.0,272.0,94.38,76.62
2016,9,26,8,15,194.5,87.0,2.75,20.5,156.0,64.34,50.38
2016,9,26,8,30,0.0,40.0,2.8,21.0,40.0,33.07,23.12
2016,9,26,8,45,0.0,45.0,2.85,21.5,45.0,37.24,26.59
2016,9,26,9,0,0.0,50.0,2.9,22.0,50.0,41.42,30.02
2016,9,26,9,15,0.0,68.0,2.95,22.0,68.0,56.44,42.74
2016,9,26,9,30,0.0,86.0,3.0,22.0,86.0,71.51,55.38
2016,9,26,9,45,0.0,95.0,3.05,22.5,95.0,78.99,58.62
2016,9,26,10,0,0.0,104.0,3.1,23.0,104.0,86.17,64.12
2016,9,26,10,15,0.0,129.0,3.1,23.5,129.5,105.91,79.57
2016,9,26,10,30,0.0,154.0,3.1,24.0,155.0,125.66,94.86
2016,9,26,10,45,0.0,147.5,3.1,24.5,148.0,121.05,90.89
2016,9,26,11,0,0.0,141.0,3.1,25.0,141.0,116.26,86.85
2016,9,26,11,15,8.5,207.0,3.1,25.5,214.0,172.25,130.05
2016,9,26,11,30,17.0,273.0,3.1,26.0,287.0,229.31,173.29
2016,9,26,11,45,27.5,302.0,3.1,26.5,324.0,259.55,195.73
2016,9,26,12,0,38.0,331.0,3.1,27.0,361.0,293.86,221.15
2016,9,26,12,15,41.0,335.5,3.1,27.0,368.0,305.79,230.17
2016,9,26,12,30,44.0,340.0,3.1,27.0,375.0,318.12,239.58
2016,9,26,12,45,25.5,268.5,3.1,27.0,289.0,249.58,188.24
2016,9,26,13,0,7.0,197.0,3.1,27.0,203.0,170.96,128.32
2016,9,26,13,15,142.5,272.5,3.1,27.0,379.0,360.75,275.47
2016,9,26,13,30,278.0,348.0,3.1,27.0,555.0,562.16,424.24
2016,9,26,13,45,175.0,333.0,3.1,27.0,461.5,466.01,352.77
2016,9,26,14,0,72.0,318.0,3.1,27.0,368.0,360.5,273.64
2016,9,26,14,15,39.5,257.0,3.1,27.0,284.0,276.17,210.52
2016,9,26,14,30,7.0,196.0,3.1,27.0,200.0,176.93,134.1
2016,9,26,14,45,7.0,191.0,3.1,27.0,195.5,173.9,132.26
2016,9,26,15,0,7.0,186.0,3.1,27.0,191.0,171.06,130.41
2016,9,26,15,15,6.5,176.5,3.05,26.5,180.5,163.48,125.09
2016,9,26,15,30,6.0,167.0,3.0,26.0,170.0,156.05,119.87
2016,9,26,15,45,115.5,169.5,2.95,26.0,218.5,296.0,233.99
2016,9,26,16,0,225.0,172.0,2.9,26.0,267.0,423.76,335.24
2016,9,26,16,15,199.0,154.0,2.65,25.5,230.0,363.9,289.79
2016,9,26,16,30,173.0,136.0,2.4,25.0,193.0,322.96,258.47
2016,9,26,16,45,148.0,114.0,2.15,24.5,156.5,276.8,222.14
2016,9,26,17,0,123.0,92.0,1.9,24.0,120.0,230.45,184.53
2016,9,26,17,15,89.0,69.0,1.8,23.5,86.5,174.65,138.01
2016,9,26,17,30,55.0,46.0,1.7,23.0,53.0,118.07,89.56
2016,9,26,17,45,27.5,26.0,1.6,22.5,29.5,66.0,34.85
2016,9,26,18,0,0.0,6.0,1.5,22.0,6.0,5.12,0.0
2016,9,26,18,15,0.0,3.0,1.6,21.5,3.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,4.0,1.55,20.0,4.0,3.41,0.0
2016,9,27,6,30,0.0,8.0,1.5,20.0,8.0,6.57,0.0
2016,9,27,6,45,0.0,28.5,1.45,20.0,28.5,23.27,13.28
2016,9,27,7,0,0.0,49.0,1.4,20.0,49.0,39.12,27.93
2016,9,27,7,15,11.5,72.5,1.35,20.0,75.5,56.86,43.82
2016,9,27,7,30,23.0,96.0,1.3,20.0,102.0,72.61,57.77
2016,9,27,7,45,38.5,116.5,1.3,20.0,129.0,87.24,70.49
2016,9,27,8,0,54.0,137.0,1.3,20.0,156.0,101.61,82.74
2016,9,27,8,15,27.0,138.5,1.25,20.0,148.0,103.97,84.52
2016,9,27,8,30,0.0,140.0,1.2,20.0,140.0,109.87,89.27
2016,9,27,8,45,1.5,152.0,1.15,20.5,153.0,119.18,96.65
2016,9,27,9,0,3.0,164.0,1.1,21.0,166.0,128.39,103.83
2016,9,27,9,15,1.5,136.0,1.1,21.0,137.0,109.41,87.62
2016,9,27,9,30,0.0,108.0,1.1,21.0,108.0,88.88,70.18
2016,9,27,9,45,0.0,119.5,1.15,21.5,119.5,97.89,73.99
2016,9,27,10,0,0.0,131.0,1.2,22.0,131.0,107.05,80.97
2016,9,27,10,15,0.5,143.0,1.2,22.0,143.5,116.76,88.48
2016,9,27,10,30,1.0,155.0,1.2,22.0,156.0,126.62,96.09
2016,9,27,10,45,12.5,219.5,1.2,22.5,229.0,179.75,136.85
2016,9,27,11,0,24.0,284.0,1.2,23.0,302.0,234.08,177.68
2016,9,27,11,15,12.5,215.5,1.2,23.5,225.0,180.42,136.42
2016,9,27,11,30,1.0,147.0,1.2,24.0,148.0,122.1,91.28
2016,9,27,11,45,20.5,240.0,1.25,24.5,256.5,207.27,156.83
2016,9,27,12,0,40.0,333.0,1.3,25.0,365.0,296.53,223.34
2016,9,27,12,15,172.0,350.0,1.3,25.0,485.5,399.51,299.95
2016,9,27,12,30,304.0,367.0,1.3,25.0,606.0,518.21,386.18
2016,9,27,12,45,466.5,303.0,1.3,25.5,664.5,601.61,446.34
2016,9,27,13,0,629.0,239.0,1.3,26.0,723.0,690.74,509.74
2016,9,27,13,15,622.0,236.5,1.3,26.0,706.0,713.17,525.49
2016,9,27,13,30,615.0,234.0,1.3,26.0,689.0,732.7,539.76
2016,9,27,13,45,426.5,280.5,1.3,26.5,591.5,645.4,477.31
2016,9,27,14,0,238.0,327.0,1.3,27.0,494.0,523.98,390.23
2016,9,27,14,15,220.0,313.0,1.2,26.5,461.5,506.3,379.6
2016,9,27,14,30,202.0,299.0,1.1,26.0,429.0,486.69,366.67
2016,9,27,14,45,388.5,240.0,1.05,26.0,471.0,614.43,462.36
2016,9,27,15,0,575.0,181.0,1.0,26.0,513.0,745.02,555.28
2016,9,27,15,15,550.0,173.5,0.9,26.0,471.0,722.49,538.82
2016,9,27,15,30,525.0,166.0,0.8,26.0,429.0,697.26,522.19
2016,9,27,15,45,460.0,155.0,0.75,26.0,369.0,629.37,476.12
2016,9,27,16,0,395.0,144.0,0.7,26.0,309.0,559.79,428.09
2016,9,27,16,15,332.5,139.5,0.65,25.5,265.5,480.81,372.78
2016,9,27,16,30,270.0,135.0,0.6,25.0,222.0,424.28,331.54
2016,9,27,16,45,220.0,115.5,0.6,24.5,178.0,358.38,282.37
2016,9,27,17,0,170.0,96.0,0.6,24.0,134.0,278.24,220.34
2016,9,27,17,15,121.5,71.5,0.6,23.5,94.5,207.84,163.37
2016,9,27,17,30,73.0,47.0,0.6,23.0,55.0,136.85,103.58
2016,9,27,17,45,36.5,23.5,0.65,22.5,27.5,67.1,30.13
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,31.0,8.5,1.25,16.0,9.5,7.26,0.0
2016,9,28,6,30,62.0,17.0,1.3,16.0,19.0,13.5,0.0
2016,9,28,6,45,156.0,36.0,1.4,16.5,56.0,27.63,16.92
2016,9,28,7,0,250.0,55.0,1.5,17.0,93.0,41.75,30.53
2016,9,28,7,15,323.5,70.0,1.25,17.5,139.0,52.52,40.47
2016,9,28,7,30,397.0,85.0,1.0,18.0,185.0,63.03,49.89
2016,9,28,7,45,198.5,74.0,0.8,19.0,124.0,56.03,43.66
2016,9,28,8,0,0.0,63.0,0.6,20.0,63.0,52.19,40.12
2016,9,28,8,15,0.0,70.5,0.6,20.5,70.5,58.46,45.35
2016,9,28,8,30,0.0,78.0,0.6,21.0,78.0,64.73,50.49
2016,9,28,8,45,10.0,135.0,0.65,22.0,140.5,107.47,86.27
2016,9,28,9,0,20.0,192.0,0.7,23.0,203.0,147.04,118.32
2016,9,28,9,15,85.5,232.0,0.9,23.5,282.5,164.25,131.79
2016,9,28,9,30,151.0,272.0,1.1,24.0,362.0,178.23,142.58
2016,9,28,9,45,190.0,288.0,1.35,25.0,408.0,194.61,144.98
2016,9,28,10,0,229.0,304.0,1.6,26.0,454.0,226.35,162.97
2016,9,28,10,15,180.0,321.0,1.7,26.0,442.5,249.47,181.18
2016,9,28,10,30,131.0,338.0,1.8,26.0,431.0,267.19,196.76
2016,9,28,10,45,165.0,350.0,1.9,26.5,471.0,299.55,220.2
2016,9,28,11,0,199.0,362.0,2.0,27.0,511.0,335.96,247.03
2016,9,28,11,15,176.5,370.5,2.1,27.0,504.5,351.97,260.51
2016,9,28,11,30,154.0,379.0,2.2,27.0,498.0,365.54,271.82
2016,9,28,11,45,111.5,370.5,2.35,27.5,457.5,353.79,263.8
2016,9,28,12,0,69.0,362.0,2.5,28.0,417.0,335.37,250.36
2016,9,28,12,15,68.5,361.0,2.5,28.0,415.5,343.04,256.41
2016,9,28,12,30,68.0,360.0,2.5,28.0,414.0,350.43,262.15
2016,9,28,12,45,256.0,332.5,2.55,28.0,529.5,477.05,357.77
2016,9,28,13,0,444.0,305.0,2.6,28.0,645.0,613.31,457.77
2016,9,28,13,15,456.0,288.0,2.55,28.0,630.0,631.47,471.07
2016,9,28,13,30,468.0,271.0,2.5,28.0,615.0,647.82,483.82
2016,9,28,13,45,294.5,299.5,2.5,28.0,513.5,543.02,407.82
2016,9,28,14,0,121.0,328.0,2.5,28.0,412.0,427.37,321.75
2016,9,28,14,15,64.5,264.5,2.4,27.5,309.5,305.66,232.4
2016,9,28,14,30,8.0,201.0,2.3,27.0,207.0,182.8,138.44
2016,9,28,14,45,4.0,123.5,2.25,27.0,126.5,108.15,80.71
2016,9,28,15,0,0.0,46.0,2.2,27.0,46.0,38.12,25.09
2016,9,28,15,15,0.0,27.5,2.05,26.5,27.5,22.74,12.83
2016,9,28,15,30,0.0,9.0,1.9,26.0,9.0,7.42,0.41
2016,9,28,15,45,0.0,8.0,1.8,26.0,8.0,6.59,0.0
2016,9,28,16,0,0.0,7.0,1.7,26.0,7.0,5.76,0.0
2016,9,28,16,15,0.0,6.0,1.55,25.5,6.0,4.94,0.0
2016,9,28,16,30,0.0,5.0,1.4,25.0,5.0,4.11,0.0
2016,9,28,16,45,0.0,4.0,1.25,24.5,4.0,3.28,0.0
2016,9,28,17,0,0.0,3.0,1.1,24.0,3.0,2.46,0.0
2016,9,28,17,15,0.0,2.0,1.05,23.5,2.0,1.64,0.0
2016,9,28,17,30,0.0,1.0,1.0,23.0,1.0,0.82,0.0
2016,9,28,17,45,0.0,0.5,1.0,23.0,0.5,0.41,0.0
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.0,8.0,1.35,19.0,10.5,6.83,0.0
2016,9,29,6,30,106.0,16.0,1.6,19.0,21.0,12.48,0.0
2016,9,29,6,45,213.0,32.5,1.85,19.5,58.5,25.16,14.46
2016,9,29,7,0,320.0,49.0,2.1,20.0,96.0,37.63,26.55
2016,9,29,7,15,160.0,35.5,2.25,20.0,59.0,26.6,17.53
2016,9,29,7,30,0.0,22.0,2.4,20.0,22.0,18.11,10.27
2016,9,29,7,45,0.0,27.5,2.55,20.5,27.5,22.67,14.27
2016,9,29,8,0,0.0,33.0,2.7,21.0,33.0,27.23,18.21
2016,9,29,8,15,2.0,88.5,2.8,21.5,89.5,72.32,57.13
2016,9,29,8,30,4.0,144.0,2.9,22.0,146.0,112.44,91.0
2016,9,29,8,45,18.5,173.0,3.05,22.5,182.5,133.17,107.94
2016,9,29,9,0,33.0,202.0,3.2,23.0,219.0,145.36,117.55
2016,9,29,9,15,162.0,228.5,3.2,23.0,323.0,155.57,125.67
2016,9,29,9,30,291.0,255.0,3.2,23.0,427.0,162.7,131.2
2016,9,29,9,45,225.0,281.0,3.2,23.5,419.0,191.94,144.18
2016,9,29,10,0,159.0,307.0,3.2,24.0,411.0,220.42,163.23
2016,9,29,10,15,110.5,310.0,3.2,24.5,384.0,239.84,178.81
2016,9,29,10,30,62.0,313.0,3.2,25.0,357.0,243.68,183.34
2016,9,29,10,45,60.0,322.0,3.2,25.5,365.5,258.16,194.25
2016,9,29,11,0,58.0,331.0,3.2,26.0,374.0,272.44,204.98
2016,9,29,11,15,31.0,253.0,3.2,26.0,276.5,213.53,160.98
2016,9,29,11,30,4.0,175.0,3.2,26.0,179.0,145.96,109.41
2016,9,29,11,45,2.0,105.0,3.2,26.0,107.0,88.47,64.59
2016,9,29,12,0,0.0,35.0,3.2,26.0,35.0,29.11,17.62
2016,9,29,12,15,0.0,85.0,3.25,26.0,85.0,70.9,50.82
2016,9,29,12,30,0.0,135.0,3.3,26.0,135.0,112.71,83.67
2016,9,29,12,45,93.5,253.5,3.35,26.5,324.5,290.09,221.51
2016,9,29,13,0,187.0,372.0,3.4,27.0,514.0,472.06,356.83
2016,9,29,13,15,233.5,356.0,3.35,26.5,529.5,506.17,383.26
2016,9,29,13,30,280.0,340.0,3.3,26.0,545.0,554.66,420.65
2016,9,29,13,45,274.0,328.5,3.3,26.0,523.0,555.0,421.61
2016,9,29,14,0,268.0,317.0,3.3,26.0,501.0,553.46,421.48
2016,9,29,14,15,473.5,237.5,3.15,26.0,544.5,675.01,514.51
2016,9,29,14,30,679.0,158.0,3.0,26.0,588.0,792.0,600.67
2016,9,29,14,45,437.5,206.5,2.95,26.0,477.0,637.68,488.39
2016,9,29,15,0,196.0,255.0,2.9,26.0,366.0,450.81,348.32
2016,9,29,15,15,404.0,193.0,2.8,25.5,399.0,610.45,473.75
2016,9,29,15,30,612.0,131.0,2.7,25.0,432.0,739.98,571.42
2016,9,29,15,45,572.5,126.5,2.65,25.0,385.0,701.08,544.04
2016,9,29,16,0,533.0,122.0,2.6,25.0,338.0,653.11,510.87
2016,9,29,16,15,489.0,112.5,2.4,24.5,290.0,601.66,474.66
2016,9,29,16,30,445.0,103.0,2.2,24.0,242.0,549.29,436.62
2016,9,29,16,45,375.5,91.5,2.0,24.0,194.0,472.35,377.04
2016,9,29,17,0,306.0,80.0,1.8,24.0,146.0,396.91,316.37
2016,9,29,17,15,226.5,62.0,1.7,23.5,103.0,291.19,230.92
2016,9,29,17,30,147.0,44.0,1.6,23.0,60.0,206.38,156.85
2016,9,29,17,45,73.5,22.0,1.5,22.5,30.0,102.67,18.87
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,3.0,1.55,19.0,3.0,0.0,0.0
2016,9,30,6,30,0.0,6.0,1.8,19.0,6.0,5.12,0.0
2016,9,30,6,45,0.0,20.0,2.05,19.5,20.0,16.5,7.39
2016,9,30,7,0,0.0,34.0,2.3,20.0,34.0,28.08,18.37
2016,9,30,7,15,0.0,52.0,2.35,20.5,52.0,42.26,31.04
2016,9,30,7,30,0.0,70.0,2.4,21.0,70.0,56.27,43.4
2016,9,30,7,45,0.0,89.0,2.45,21.5,89.0,70.84,56.01
2016,9,30,8,0,0.0,108.0,2.5,22.0,108.0,85.26,68.23
2016,9,30,8,15,1.5,125.0,2.6,22.0,125.5,98.19,79.11
2016,9,30,8,30,3.0,142.0,2.7,22.0,143.0,110.99,89.74
2016,9,30,8,45,1.5,81.0,2.85,22.5,81.5,67.27,52.18
2016,9,30,9,0,0.0,20.0,3.0,23.0,20.0,16.52,8.56
2016,9,30,9,15,181.0,129.0,3.05,23.5,235.5,89.16,70.18
2016,9,30,9,30,362.0,238.0,3.1,24.0,451.0,154.85,124.35
2016,9,30,9,45,313.0,266.0,3.15,24.5,458.5,177.07,130.91
2016,9,30,10,0,264.0,294.0,3.2,25.0,466.0,214.45,154.17
2016,9,30,10,15,205.5,314.5,3.2,25.0,452.0,248.9,181.43
2016,9,30,10,30,147.0,335.0,3.2,25.0,438.0,268.19,198.73
2016,9,30,10,45,88.0,313.5,3.25,25.5,376.0,260.02,194.81
2016,9,30,11,0,29.0,292.0,3.3,26.0,314.0,235.7,177.88
2016,9,30,11,15,79.5,332.0,3.3,26.0,392.5,289.79,218.24
2016,9,30,11,30,130.0,372.0,3.3,26.0,471.0,349.5,262.82
2016,9,30,11,45,119.5,373.5,3.3,26.5,465.0,360.1,270.74
2016,9,30,12,0,109.0,375.0,3.3,27.0,459.0,367.05,275.89
2016,9,30,12,15,242.5,357.5,3.25,27.0,544.5,450.33,338.72
2016,9,30,12,30,376.0,340.0,3.2,27.0,630.0,539.07,404.99
2016,9,30,12,45,621.0,226.0,3.2,27.0,698.0,638.34,480.55
2016,9,30,13,0,866.0,112.0,3.2,27.0,766.0,729.1,550.03
2016,9,30,13,15,861.5,111.0,3.15,27.0,749.0,758.48,571.1
2016,9,30,13,30,857.0,110.0,3.1,27.0,732.0,784.72,589.43
2016,9,30,13,45,854.5,106.0,3.05,27.0,708.0,806.28,604.59
2016,9,30,14,0,852.0,102.0,3.0,27.0,684.0,824.48,617.56
2016,9,30,14,15,841.0,100.0,2.9,27.0,652.0,842.69,630.35
2016,9,30,14,30,830.0,98.0,2.8,27.0,620.0,849.27,635.32
