Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,14,45,819.5,94.0,2.75,27.0,582.5,850.26,637.06
2016,9,30,15,0,809.0,90.0,2.7,27.0,545.0,847.57,636.49
2016,9,30,15,15,789.0,87.0,2.55,26.5,501.0,834.04,629.2
2016,9,30,15,30,769.0,84.0,2.4,26.0,457.0,817.02,619.59
2016,9,30,15,45,738.0,81.0,2.3,26.0,409.0,786.9,599.96
2016,9,30,16,0,707.0,78.0,2.2,26.0,361.0,759.35,581.94
2016,9,30,16,15,667.0,73.0,1.95,25.5,311.0,714.06,550.88
2016,9,30,16,30,627.0,68.0,1.7,25.0,261.0,666.95,517.52
2016,9,30,16,45,558.5,62.0,1.45,24.5,209.5,592.99,463.02
2016,9,30,17,0,490.0,56.0,1.2,24.0,158.0,519.06,406.05
2016,9,30,17,15,396.0,45.0,1.1,23.5,112.0,419.64,327.51
2016,9,30,17,30,302.0,34.0,1.0,23.0,66.0,323.97,243.15
2016,9,30,17,45,151.0,17.0,0.9,22.5,33.0,164.62,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,87.5,7.0,0.8,14.5,10.0,0.0,0.0
2016,10,1,6,30,175.0,14.0,0.8,15.0,20.0,11.95,0.0
2016,10,1,6,45,311.0,26.0,0.85,15.5,60.5,21.37,11.26
2016,10,1,7,0,447.0,38.0,0.9,16.0,101.0,31.05,21.3
2016,10,1,7,15,526.0,46.5,0.8,16.5,151.0,37.41,27.35
2016,10,1,7,30,605.0,55.0,0.7,17.0,201.0,43.7,33.1
2016,10,1,7,45,656.0,60.5,0.6,17.5,253.0,47.36,36.36
2016,10,1,8,0,707.0,66.0,0.5,18.0,305.0,55.53,43.42
2016,10,1,8,15,415.0,123.5,0.9,19.0,269.5,86.65,70.09
2016,10,1,8,30,123.0,181.0,1.3,20.0,234.0,126.53,103.57
2016,10,1,8,45,473.5,131.0,1.7,21.0,367.5,89.59,71.54
2016,10,1,9,0,824.0,81.0,2.1,22.0,501.0,64.52,49.79
2016,10,1,9,15,841.0,83.5,2.2,22.0,544.0,65.63,50.6
2016,10,1,9,30,858.0,86.0,2.3,22.0,587.0,75.8,59.07
2016,10,1,9,45,870.5,88.0,2.4,22.5,623.5,93.74,58.14
2016,10,1,10,0,883.0,90.0,2.5,23.0,660.0,150.88,82.53
2016,10,1,10,15,892.0,91.5,2.5,23.0,690.0,208.16,122.07
2016,10,1,10,30,901.0,93.0,2.5,23.0,720.0,265.81,169.03
2016,10,1,10,45,906.5,94.5,2.5,23.5,742.5,322.68,217.91
2016,10,1,11,0,912.0,96.0,2.5,24.0,765.0,379.08,266.77
2016,10,1,11,15,915.5,96.5,2.45,24.0,780.0,433.25,313.72
2016,10,1,11,30,919.0,97.0,2.4,24.0,795.0,486.26,358.66
2016,10,1,11,45,920.5,97.5,2.4,24.5,801.5,536.91,399.95
2016,10,1,12,0,922.0,98.0,2.4,25.0,808.0,585.78,438.58
2016,10,1,12,15,921.5,97.5,2.35,25.0,806.0,630.61,473.83
2016,10,1,12,30,921.0,97.0,2.3,25.0,804.0,673.03,506.41
2016,10,1,12,45,917.5,97.0,2.3,25.0,793.5,711.34,535.57
2016,10,1,13,0,914.0,97.0,2.3,25.0,783.0,746.7,562.12
2016,10,1,13,15,908.5,96.0,2.3,25.0,764.5,776.52,583.32
2016,10,1,13,30,903.0,95.0,2.3,25.0,746.0,802.98,601.82
2016,10,1,13,45,892.5,95.0,2.35,25.5,719.5,823.06,615.23
2016,10,1,14,0,882.0,95.0,2.4,26.0,693.0,839.48,626.29
2016,10,1,14,15,871.0,93.0,2.35,25.5,660.0,849.61,634.98
2016,10,1,14,30,860.0,91.0,2.3,25.0,627.0,856.01,641.37
2016,10,1,14,45,842.0,90.0,2.25,25.0,587.0,862.79,646.97
2016,10,1,15,0,824.0,89.0,2.2,25.0,547.0,857.2,644.32
2016,10,1,15,15,803.5,86.0,2.1,25.0,503.0,843.28,635.81
2016,10,1,15,30,783.0,83.0,2.0,25.0,459.0,825.83,624.98
2016,10,1,15,45,753.0,79.5,1.9,25.0,410.0,795.97,605.57
2016,10,1,16,0,723.0,76.0,1.8,25.0,361.0,763.09,583.83
2016,10,1,16,15,683.5,70.5,1.55,24.0,310.5,722.82,557.21
2016,10,1,16,30,644.0,65.0,1.3,23.0,260.0,675.34,524.25
2016,10,1,16,45,583.0,58.0,1.1,22.5,209.0,606.31,473.4
2016,10,1,17,0,522.0,51.0,0.9,22.0,158.0,537.3,419.98
2016,10,1,17,15,426.5,41.0,0.9,21.0,111.0,437.76,342.31
2016,10,1,17,30,331.0,31.0,0.9,20.0,64.0,342.33,255.54
2016,10,1,17,45,165.5,15.5,0.95,19.5,32.0,170.46,0.0
2016,10,1,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,7.5,1.3,12.5,7.5,0.0,0.0
2016,10,2,6,30,0.0,15.0,1.5,13.0,15.0,12.8,0.0
2016,10,2,6,45,117.0,30.5,1.75,13.5,46.5,23.83,12.97
2016,10,2,7,0,234.0,46.0,2.0,14.0,78.0,35.11,24.93
2016,10,2,7,15,277.0,64.0,1.9,14.5,118.0,48.05,36.91
2016,10,2,7,30,320.0,82.0,1.8,15.0,158.0,60.55,48.25
2016,10,2,7,45,356.0,95.5,1.75,16.0,199.5,69.42,56.01
2016,10,2,8,0,392.0,109.0,1.7,17.0,241.0,77.97,63.25
2016,10,2,8,15,567.5,93.5,1.65,18.0,317.5,68.67,54.75
2016,10,2,8,30,743.0,78.0,1.6,19.0,394.0,63.33,49.74
2016,10,2,8,45,766.0,82.0,1.55,20.0,440.0,65.53,51.28
2016,10,2,9,0,789.0,86.0,1.5,21.0,486.0,67.68,52.74
2016,10,2,9,15,806.5,89.0,1.4,21.5,527.5,68.99,53.57
2016,10,2,9,30,824.0,92.0,1.3,22.0,569.0,70.28,54.39
2016,10,2,9,45,681.5,150.5,1.25,22.5,562.0,110.22,74.69
2016,10,2,10,0,539.0,209.0,1.2,23.0,555.0,181.46,119.24
2016,10,2,10,15,708.5,152.0,1.1,23.0,628.5,206.81,128.09
2016,10,2,10,30,878.0,95.0,1.0,23.0,702.0,260.78,164.71
2016,10,2,10,45,884.0,96.0,0.95,23.5,724.0,316.1,211.38
2016,10,2,11,0,890.0,97.0,0.9,24.0,746.0,371.0,257.88
2016,10,2,11,15,893.5,97.5,0.8,24.0,760.5,423.95,302.36
2016,10,2,11,30,897.0,98.0,0.7,24.0,775.0,475.76,344.56
2016,10,2,11,45,898.0,98.5,0.65,24.5,781.0,525.02,383.01
2016,10,2,12,0,899.0,99.0,0.6,25.0,787.0,572.48,418.65
2016,10,2,12,15,898.5,99.0,0.55,25.0,785.0,616.65,451.53
2016,10,2,12,30,898.0,99.0,0.5,25.0,783.0,658.5,481.76
2016,10,2,12,45,893.0,99.5,0.45,25.5,772.5,695.33,506.74
2016,10,2,13,0,888.0,100.0,0.4,26.0,762.0,729.19,528.99
2016,10,2,13,15,882.5,99.0,0.4,26.0,744.0,758.13,548.56
2016,10,2,13,30,877.0,98.0,0.4,26.0,726.0,783.8,565.36
2016,10,2,13,45,868.0,97.0,0.4,26.0,700.0,803.34,578.31
2016,10,2,14,0,859.0,96.0,0.4,26.0,674.0,819.32,589.16
2016,10,2,14,15,429.5,122.0,0.45,26.0,411.0,519.8,389.11
2016,10,2,14,30,0.0,148.0,0.5,26.0,148.0,126.62,93.64
2016,10,2,14,45,142.5,191.5,0.55,26.0,270.5,323.39,249.68
2016,10,2,15,0,285.0,235.0,0.6,26.0,393.0,523.86,396.82
2016,10,2,15,15,523.0,158.5,0.65,25.5,418.5,673.18,506.8
2016,10,2,15,30,761.0,82.0,0.7,25.0,444.0,802.52,596.01
2016,10,2,15,45,728.0,79.5,0.75,25.0,396.0,771.31,575.96
2016,10,2,16,0,695.0,77.0,0.8,25.0,348.0,742.84,559.39
2016,10,2,16,15,654.0,71.5,0.75,24.5,298.0,696.29,529.33
2016,10,2,16,30,613.0,66.0,0.7,24.0,248.0,648.02,496.92
2016,10,2,16,45,548.0,59.0,0.7,23.5,198.0,576.34,446.38
2016,10,2,17,0,483.0,52.0,0.7,23.0,148.0,504.83,392.91
2016,10,2,17,15,385.5,41.5,0.7,22.5,103.0,404.28,313.82
2016,10,2,17,30,288.0,31.0,0.7,22.0,58.0,307.98,223.91
2016,10,2,17,45,144.0,15.5,0.75,21.5,29.0,118.52,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.0,1.75,15.0,7.0,0.0,0.0
2016,10,3,6,30,0.0,14.0,1.9,15.0,14.0,11.95,0.0
2016,10,3,6,45,121.0,30.5,2.05,15.5,47.0,23.8,12.39
2016,10,3,7,0,242.0,47.0,2.2,16.0,80.0,35.91,25.33
2016,10,3,7,15,306.5,62.5,2.2,16.5,122.5,47.15,35.77
2016,10,3,7,30,371.0,78.0,2.2,17.0,165.0,58.1,45.69
2016,10,3,7,45,433.5,85.0,2.2,17.5,211.0,62.79,49.86
2016,10,3,8,0,496.0,92.0,2.2,18.0,257.0,69.04,55.22
2016,10,3,8,15,579.5,94.5,2.15,18.5,316.5,69.7,55.56
2016,10,3,8,30,663.0,97.0,2.1,19.0,376.0,70.66,56.12
2016,10,3,8,45,523.0,143.5,2.05,20.0,379.5,98.46,79.55
2016,10,3,9,0,383.0,190.0,2.0,21.0,383.0,129.9,105.5
2016,10,3,9,15,573.5,151.0,1.85,21.5,467.5,100.96,80.59
2016,10,3,9,30,764.0,112.0,1.7,22.0,552.0,83.31,65.39
2016,10,3,9,45,803.5,103.5,1.55,22.5,592.5,89.83,57.74
2016,10,3,10,0,843.0,95.0,1.4,23.0,633.0,139.14,75.21
2016,10,3,10,15,853.0,97.0,1.25,23.0,663.0,202.92,119.26
2016,10,3,10,30,863.0,99.0,1.1,23.0,693.0,258.89,163.9
2016,10,3,10,45,868.0,101.0,0.95,23.5,715.0,313.85,210.06
2016,10,3,11,0,873.0,103.0,0.8,24.0,737.0,368.35,255.83
2016,10,3,11,15,877.0,104.0,0.7,24.0,751.5,421.03,299.87
2016,10,3,11,30,881.0,105.0,0.6,24.0,766.0,472.69,341.73
2016,10,3,11,45,878.0,108.0,0.5,24.5,771.5,521.36,379.15
2016,10,3,12,0,875.0,111.0,0.4,25.0,777.0,567.99,413.43
2016,10,3,12,15,648.5,212.0,0.35,25.0,705.5,570.45,415.78
2016,10,3,12,30,422.0,313.0,0.3,25.0,634.0,548.32,399.75
2016,10,3,12,45,315.0,336.5,0.25,25.5,574.0,517.54,377.83
2016,10,3,13,0,208.0,360.0,0.2,26.0,514.0,474.84,346.97
2016,10,3,13,15,315.0,325.0,0.2,26.0,552.5,546.71,399.49
2016,10,3,13,30,422.0,290.0,0.2,26.0,591.0,624.59,453.98
2016,10,3,13,45,619.0,203.5,0.25,26.0,627.0,722.62,523.58
2016,10,3,14,0,816.0,117.0,0.3,26.0,663.0,812.32,584.33
2016,10,3,14,15,648.0,168.0,0.35,26.0,588.0,751.76,545.43
2016,10,3,14,30,480.0,219.0,0.4,26.0,513.0,670.72,491.66
2016,10,3,14,45,613.0,165.0,0.5,26.0,516.0,747.6,549.66
2016,10,3,15,0,746.0,111.0,0.6,26.0,519.0,814.46,595.71
2016,10,3,15,15,722.5,107.0,0.65,25.5,475.5,797.07,587.02
2016,10,3,15,30,699.0,103.0,0.7,25.0,432.0,776.37,577.16
2016,10,3,15,45,656.0,100.5,0.75,25.0,383.0,737.22,553.48
2016,10,3,16,0,613.0,98.0,0.8,25.0,334.0,695.34,527.41
2016,10,3,16,15,567.5,90.5,0.8,24.5,285.0,643.08,493.44
2016,10,3,16,30,522.0,83.0,0.8,24.0,236.0,589.03,456.68
2016,10,3,16,45,458.0,73.0,0.8,23.5,187.5,515.45,403.47
2016,10,3,17,0,394.0,63.0,0.8,23.0,139.0,441.39,346.87
2016,10,3,17,15,296.0,48.5,0.8,22.0,95.5,340.26,265.98
2016,10,3,17,30,198.0,34.0,0.8,21.0,52.0,245.45,174.62
2016,10,3,17,45,99.0,17.0,0.85,20.5,26.0,86.54,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,35.5,6.0,1.95,14.0,7.0,0.0,0.0
2016,10,4,6,30,71.0,12.0,2.1,14.0,14.0,10.24,0.0
2016,10,4,6,45,195.0,28.0,2.3,14.5,50.0,21.75,10.43
2016,10,4,7,0,319.0,44.0,2.5,15.0,86.0,33.99,23.72
2016,10,4,7,15,402.5,55.5,2.55,15.5,133.0,44.64,33.68
2016,10,4,7,30,486.0,67.0,2.6,16.0,180.0,52.97,41.34
2016,10,4,7,45,546.0,74.0,2.7,17.0,230.0,57.3,45.13
2016,10,4,8,0,606.0,81.0,2.8,18.0,280.0,61.61,48.73
2016,10,4,8,15,644.5,86.5,2.9,18.5,329.0,64.53,51.08
2016,10,4,8,30,683.0,92.0,3.0,19.0,378.0,67.43,53.34
2016,10,4,8,45,713.0,96.0,3.1,20.0,424.5,69.12,54.41
2016,10,4,9,0,743.0,100.0,3.2,21.0,471.0,70.81,55.46
2016,10,4,9,15,762.5,103.5,3.15,21.5,513.0,78.9,62.06
2016,10,4,9,30,782.0,107.0,3.1,22.0,555.0,80.23,62.88
2016,10,4,9,45,805.5,106.0,3.05,22.5,592.5,90.29,59.12
2016,10,4,10,0,829.0,105.0,3.0,23.0,630.0,143.39,79.64
2016,10,4,10,15,839.0,106.5,2.95,23.0,659.5,198.65,117.13
2016,10,4,10,30,849.0,108.0,2.9,23.0,689.0,254.54,162.27
2016,10,4,10,45,854.5,110.0,2.9,23.5,711.0,310.03,209.82
2016,10,4,11,0,860.0,112.0,2.9,24.0,733.0,369.16,260.56
2016,10,4,11,15,864.5,113.0,2.9,24.0,747.5,421.49,306.1
2016,10,4,11,30,869.0,114.0,2.9,24.0,762.0,472.85,349.98
2016,10,4,11,45,869.0,115.5,2.9,24.5,768.0,521.3,389.85
2016,10,4,12,0,869.0,117.0,2.9,25.0,774.0,567.95,427.15
2016,10,4,12,15,868.5,116.5,2.9,25.0,772.5,610.66,461.39
2016,10,4,12,30,868.0,116.0,2.9,25.0,771.0,651.09,493.18
2016,10,4,12,45,863.0,116.5,2.95,25.0,760.5,687.02,521.26
2016,10,4,13,0,858.0,117.0,3.0,25.0,750.0,725.24,550.32
2016,10,4,13,15,492.0,227.5,3.0,25.0,588.5,595.51,454.1
2016,10,4,13,30,126.0,338.0,3.0,25.0,427.0,419.92,320.03
2016,10,4,13,45,476.0,226.0,3.05,25.0,544.5,624.36,479.16
2016,10,4,14,0,826.0,114.0,3.1,25.0,662.0,814.99,618.64
2016,10,4,14,15,555.0,190.5,3.1,24.5,551.0,687.81,527.84
2016,10,4,14,30,284.0,267.0,3.1,24.0,440.0,537.19,415.47
2016,10,4,14,45,525.0,185.5,3.15,24.0,479.5,684.35,530.97
2016,10,4,15,0,766.0,104.0,3.2,24.0,519.0,816.25,627.52
2016,10,4,15,15,743.5,100.0,3.15,23.5,475.5,804.56,620.95
2016,10,4,15,30,721.0,96.0,3.1,23.0,432.0,784.73,609.64
2016,10,4,15,45,690.0,91.0,3.1,23.0,384.5,753.06,588.79
2016,10,4,16,0,659.0,86.0,3.1,23.0,337.0,718.66,565.56
2016,10,4,16,15,615.5,79.5,2.9,22.5,287.0,669.17,530.62
2016,10,4,16,30,572.0,73.0,2.7,22.0,237.0,617.95,493.08
2016,10,4,16,45,510.5,64.0,2.5,21.5,188.0,547.44,438.96
2016,10,4,17,0,449.0,55.0,2.3,21.0,139.0,476.83,381.97
2016,10,4,17,15,347.5,42.5,2.1,20.0,95.0,372.06,295.36
2016,10,4,17,30,246.0,30.0,1.9,19.0,51.0,269.41,188.35
2016,10,4,17,45,123.0,15.0,1.7,18.5,25.5,101.85,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,33.0,6.0,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,66.0,12.0,2.9,14.0,14.0,10.24,0.0
2016,10,5,6,45,189.5,28.0,3.1,14.5,49.0,21.75,9.86
2016,10,5,7,0,313.0,44.0,3.3,15.0,84.0,33.98,23.63
2016,10,5,7,15,401.5,55.0,3.45,15.5,131.0,44.32,33.36
2016,10,5,7,30,490.0,66.0,3.6,16.0,178.0,52.29,40.71
2016,10,5,7,45,245.0,39.0,3.75,16.5,95.0,28.22,19.48
2016,10,5,8,0,0.0,12.0,3.9,17.0,12.0,9.87,3.13
2016,10,5,8,15,5.0,79.0,3.85,17.0,81.0,65.01,51.86
2016,10,5,8,30,10.0,146.0,3.8,17.0,150.0,113.2,93.66
2016,10,5,8,45,5.0,135.0,3.8,17.5,137.0,106.89,87.7
2016,10,5,9,0,0.0,124.0,3.8,18.0,124.0,99.78,81.15
2016,10,5,9,15,40.0,187.0,3.75,18.5,209.5,137.29,112.75
2016,10,5,9,30,80.0,250.0,3.7,19.0,295.0,174.11,143.18
2016,10,5,9,45,40.0,199.5,3.65,19.5,222.0,147.22,114.3
2016,10,5,10,0,0.0,149.0,3.6,20.0,149.0,120.29,92.63
2016,10,5,10,15,19.5,215.0,3.55,20.0,228.5,172.16,133.14
2016,10,5,10,30,39.0,281.0,3.5,20.0,308.0,217.23,167.66
2016,10,5,10,45,42.5,294.0,3.45,20.5,324.5,233.76,180.09
2016,10,5,11,0,46.0,307.0,3.4,21.0,341.0,250.99,193.15
2016,10,5,11,15,26.0,253.5,3.35,21.0,273.0,211.58,163.03
2016,10,5,11,30,6.0,200.0,3.3,21.0,205.0,166.64,128.13
2016,10,5,11,45,3.0,158.0,3.25,21.5,160.5,132.29,100.8
2016,10,5,12,0,0.0,116.0,3.2,22.0,116.0,96.61,72.27
2016,10,5,12,15,0.0,131.0,3.15,22.0,131.0,109.17,82.31
2016,10,5,12,30,0.0,146.0,3.1,22.0,146.0,121.9,92.43
2016,10,5,12,45,20.0,227.0,3.1,22.5,242.0,204.08,157.23
2016,10,5,13,0,40.0,308.0,3.1,23.0,338.0,300.24,231.23
2016,10,5,13,15,22.5,250.0,3.05,23.0,267.0,230.05,177.06
2016,10,5,13,30,5.0,192.0,3.0,23.0,196.0,167.2,128.03
2016,10,5,13,45,11.0,213.0,3.0,23.0,220.5,192.0,147.96
2016,10,5,14,0,17.0,234.0,3.0,23.0,245.0,218.26,168.86
2016,10,5,14,15,31.5,243.0,3.0,22.5,262.5,256.55,199.79
2016,10,5,14,30,46.0,252.0,3.0,22.0,280.0,283.95,222.31
2016,10,5,14,45,23.0,181.0,3.0,22.0,195.0,192.11,150.21
2016,10,5,15,0,0.0,110.0,3.0,22.0,110.0,93.06,70.51
2016,10,5,15,15,0.0,104.0,2.95,21.5,104.0,88.06,66.89
2016,10,5,15,30,0.0,98.0,2.9,21.0,98.0,83.11,63.18
2016,10,5,15,45,0.0,87.0,2.9,21.0,87.0,73.41,55.4
2016,10,5,16,0,0.0,76.0,2.9,21.0,76.0,63.67,47.5
2016,10,5,16,15,275.5,76.0,2.75,20.5,153.5,359.68,297.22
2016,10,5,16,30,551.0,76.0,2.6,20.0,231.0,601.6,486.18
2016,10,5,16,45,482.5,66.5,2.5,20.0,182.0,525.03,424.19
2016,10,5,17,0,414.0,57.0,2.4,20.0,133.0,448.48,361.44
2016,10,5,17,15,307.0,43.5,2.2,19.0,89.5,339.96,270.6
2016,10,5,17,30,200.0,30.0,2.0,18.0,46.0,234.09,155.57
2016,10,5,17,45,100.0,15.0,1.85,17.5,23.0,84.84,0.0
2016,10,5,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,47.5,5.5,2.25,12.0,6.5,0.0,0.0
2016,10,6,6,30,95.0,11.0,2.5,12.0,13.0,9.39,0.0
2016,10,6,6,45,247.5,24.0,2.8,12.5,50.0,19.8,7.94
2016,10,6,7,0,400.0,37.0,3.1,13.0,87.0,30.39,20.68
2016,10,6,7,15,487.0,45.5,3.25,13.5,135.5,36.73,26.91
2016,10,6,7,30,574.0,54.0,3.4,14.0,184.0,43.04,32.81
2016,10,6,7,45,632.0,59.0,3.6,15.0,235.0,46.34,35.76
2016,10,6,8,0,690.0,64.0,3.8,16.0,286.0,54.09,42.49
2016,10,6,8,15,490.0,112.0,3.85,16.5,283.0,80.22,65.3
2016,10,6,8,30,290.0,160.0,3.9,17.0,280.0,111.78,92.44
2016,10,6,8,45,552.0,119.0,3.95,18.0,379.5,83.71,67.52
2016,10,6,9,0,814.0,78.0,4.0,19.0,479.0,62.63,48.88
2016,10,6,9,15,832.0,80.5,3.95,19.5,521.0,63.83,49.67
2016,10,6,9,30,850.0,83.0,3.9,20.0,563.0,73.82,57.97
2016,10,6,9,45,863.5,84.5,3.85,20.5,599.0,83.85,55.92
2016,10,6,10,0,877.0,86.0,3.8,21.0,635.0,140.04,76.73
2016,10,6,10,15,886.0,87.5,3.75,21.0,664.5,196.66,114.77
2016,10,6,10,30,895.0,89.0,3.7,21.0,694.0,253.63,161.12
2016,10,6,10,45,902.0,89.5,3.65,21.5,716.0,309.47,209.63
2016,10,6,11,0,909.0,90.0,3.6,22.0,738.0,364.95,258.54
2016,10,6,11,15,912.5,90.5,3.55,22.0,752.5,418.54,306.08
2016,10,6,11,30,916.0,91.0,3.5,22.0,767.0,470.94,351.7
2016,10,6,11,45,918.0,91.0,3.45,22.5,773.0,520.8,393.48
2016,10,6,12,0,920.0,91.0,3.4,23.0,779.0,568.88,432.58
2016,10,6,12,15,542.0,227.5,3.35,23.0,633.0,515.9,394.83
2016,10,6,12,30,164.0,364.0,3.3,23.0,487.0,418.67,320.42
2016,10,6,12,45,259.0,342.5,3.3,23.5,533.0,484.35,371.04
2016,10,6,13,0,354.0,321.0,3.3,24.0,579.0,548.92,419.88
2016,10,6,13,15,218.5,321.5,3.3,24.0,479.5,460.02,353.29
2016,10,6,13,30,83.0,322.0,3.3,24.0,380.0,358.89,275.9
2016,10,6,13,45,481.0,205.0,3.3,24.0,521.5,604.71,468.62
2016,10,6,14,0,879.0,88.0,3.3,24.0,663.0,817.27,624.26
2016,10,6,14,15,524.5,182.0,3.3,24.0,520.0,650.24,502.71
2016,10,6,14,30,170.0,276.0,3.3,24.0,377.0,432.56,335.92
2016,10,6,14,45,497.0,178.0,3.3,24.0,447.5,648.83,506.49
2016,10,6,15,0,824.0,80.0,3.3,24.0,518.0,833.27,640.78
2016,10,6,15,15,802.5,77.0,3.25,23.5,474.0,818.32,631.56
2016,10,6,15,30,781.0,74.0,3.2,23.0,430.0,799.91,621.35
2016,10,6,15,45,749.0,71.0,3.2,23.0,381.5,769.11,601.13
2016,10,6,16,0,717.0,68.0,3.2,23.0,333.0,735.41,578.4
2016,10,6,16,15,673.0,63.0,3.0,22.5,283.0,686.36,543.74
2016,10,6,16,30,629.0,58.0,2.8,22.0,233.0,641.92,511.1
2016,10,6,16,45,558.0,52.0,2.65,21.5,183.0,567.38,453.87
2016,10,6,17,0,487.0,46.0,2.5,21.0,133.0,493.36,393.91
2016,10,6,17,15,374.5,35.5,2.4,20.5,89.0,382.91,301.23
2016,10,6,17,30,262.0,25.0,2.3,20.0,45.0,269.01,164.88
2016,10,6,17,45,131.0,12.5,2.2,19.5,22.5,104.57,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.56,0.0
2016,10,7,6,45,0.0,13.5,3.15,16.0,13.5,11.12,1.44
2016,10,7,7,0,0.0,24.0,3.2,16.0,24.0,19.8,11.28
2016,10,7,7,15,0.0,38.0,3.2,16.0,38.0,31.42,21.95
2016,10,7,7,30,0.0,52.0,3.2,16.0,52.0,42.76,32.27
2016,10,7,7,45,0.0,67.0,3.2,16.5,67.0,54.64,42.87
2016,10,7,8,0,0.0,82.0,3.2,17.0,82.0,66.41,53.16
2016,10,7,8,15,0.0,107.5,3.2,17.0,107.5,85.51,69.79
2016,10,7,8,30,0.0,133.0,3.2,17.0,133.0,104.19,85.84
2016,10,7,8,45,8.5,155.0,3.25,17.5,159.5,120.3,99.29
2016,10,7,9,0,17.0,177.0,3.3,18.0,186.0,136.18,112.35
2016,10,7,9,15,8.5,114.5,3.3,18.0,119.0,93.34,75.38
2016,10,7,9,30,0.0,52.0,3.3,18.0,52.0,43.1,31.89
2016,10,7,9,45,0.0,53.5,3.3,18.5,53.5,44.37,32.86
2016,10,7,10,0,0.0,55.0,3.3,19.0,55.0,45.65,32.15
2016,10,7,10,15,4.0,129.5,3.3,19.0,132.5,106.63,81.73
2016,10,7,10,30,8.0,204.0,3.3,19.0,210.0,164.42,127.85
2016,10,7,10,45,6.0,193.5,3.3,19.5,198.0,157.75,122.14
2016,10,7,11,0,4.0,183.0,3.3,20.0,186.0,150.32,115.96
2016,10,7,11,15,5.0,186.0,3.3,20.0,189.5,154.02,118.83
2016,10,7,11,30,6.0,189.0,3.3,20.0,193.0,157.82,121.8
2016,10,7,11,45,15.0,236.0,3.3,20.5,247.5,200.89,155.48
2016,10,7,12,0,24.0,283.0,3.3,21.0,302.0,245.7,190.09
2016,10,7,12,15,20.0,268.5,3.25,21.0,284.0,234.49,181.37
2016,10,7,12,30,16.0,254.0,3.2,21.0,266.0,222.39,172.06
2016,10,7,12,45,18.5,260.5,3.2,21.5,274.0,231.75,179.23
2016,10,7,13,0,21.0,267.0,3.2,22.0,282.0,241.54,186.69
2016,10,7,13,15,18.0,253.5,3.15,22.0,266.0,229.96,177.84
2016,10,7,13,30,15.0,240.0,3.1,22.0,250.0,217.85,168.6
2016,10,7,13,45,15.5,234.5,3.05,22.0,245.0,215.38,166.98
2016,10,7,14,0,16.0,229.0,3.0,22.0,240.0,212.95,165.41
2016,10,7,14,15,26.0,234.0,2.9,22.0,250.5,228.65,178.36
2016,10,7,14,30,36.0,239.0,2.8,22.0,261.0,261.79,204.9
2016,10,7,14,45,39.0,226.0,2.75,22.0,248.5,255.7,200.71
2016,10,7,15,0,42.0,213.0,2.7,22.0,236.0,249.49,196.56
2016,10,7,15,15,21.0,140.0,2.65,22.0,151.5,152.7,119.68
2016,10,7,15,30,0.0,67.0,2.6,22.0,67.0,55.54,40.31
2016,10,7,15,45,0.0,59.5,2.55,22.0,59.5,49.28,35.32
2016,10,7,16,0,0.0,52.0,2.5,22.0,52.0,43.02,30.23
2016,10,7,16,15,0.0,44.0,2.45,21.5,44.0,36.36,24.8
2016,10,7,16,30,0.0,36.0,2.4,21.0,36.0,29.71,19.29
2016,10,7,16,45,0.0,28.0,2.35,21.0,28.0,23.08,13.65
2016,10,7,17,0,0.0,20.0,2.3,21.0,20.0,16.46,7.96
2016,10,7,17,15,0.0,13.0,2.25,20.5,13.0,10.69,2.94
2016,10,7,17,30,0.0,6.0,2.2,20.0,6.0,4.92,0.0
2016,10,7,17,45,0.0,3.0,2.2,20.0,3.0,2.56,0.0
2016,10,7,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.5,4.1,18.0,2.5,2.05,0.0
2016,10,8,7,0,0.0,5.0,4.2,18.0,5.0,4.1,0.0
2016,10,8,7,15,0.0,9.0,4.3,18.0,9.0,7.39,0.78
2016,10,8,7,30,0.0,13.0,4.4,18.0,13.0,10.68,3.77
2016,10,8,7,45,0.0,17.0,4.55,18.5,17.0,13.99,6.72
2016,10,8,8,0,0.0,21.0,4.7,19.0,21.0,17.3,9.62
2016,10,8,8,15,0.0,20.0,4.9,19.0,20.0,16.48,8.88
2016,10,8,8,30,0.0,19.0,5.1,19.0,19.0,15.66,8.13
2016,10,8,8,45,0.0,26.5,5.35,19.0,26.5,21.88,13.54
2016,10,8,9,0,0.0,34.0,5.6,19.0,34.0,28.11,18.92
2016,10,8,9,15,0.0,37.0,5.8,19.0,37.0,30.61,21.02
2016,10,8,9,30,0.0,40.0,6.0,19.0,40.0,33.12,23.13
2016,10,8,9,45,0.0,37.5,6.25,19.5,37.5,31.06,21.23
2016,10,8,10,0,0.0,35.0,6.5,20.0,35.0,29.0,18.31
2016,10,8,10,15,0.0,29.5,6.6,20.0,29.5,24.45,14.51
2016,10,8,10,30,0.0,24.0,6.7,20.0,24.0,19.89,10.73
2016,10,8,10,45,0.0,29.0,6.85,20.0,29.0,24.06,14.13
2016,10,8,11,0,0.0,34.0,7.0,20.0,34.0,28.22,17.52
2016,10,8,11,15,0.0,35.0,6.95,20.0,35.0,29.07,18.19
2016,10,8,11,30,0.0,36.0,6.9,20.0,36.0,29.91,18.86
2016,10,8,11,45,0.0,50.5,6.9,20.0,50.5,41.99,28.73
2016,10,8,12,0,0.0,65.0,6.9,20.0,65.0,54.1,38.6
2016,10,8,12,15,0.0,47.0,6.8,20.0,47.0,39.08,26.34
2016,10,8,12,30,0.0,29.0,6.7,20.0,29.0,24.08,14.09
2016,10,8,12,45,0.0,28.5,6.6,20.0,28.5,23.66,13.76
2016,10,8,13,0,0.0,28.0,6.5,20.0,28.0,23.24,13.42
2016,10,8,13,15,1.5,101.0,6.4,19.5,102.0,85.35,64.31
2016,10,8,13,30,3.0,174.0,6.3,19.0,176.0,149.87,116.87
2016,10,8,13,45,1.5,109.0,6.25,19.0,110.0,92.35,70.27
2016,10,8,14,0,0.0,44.0,6.2,19.0,44.0,36.5,24.53
2016,10,8,14,15,0.0,57.0,6.2,19.0,57.0,47.31,33.53
2016,10,8,14,30,0.0,70.0,6.2,19.0,70.0,58.13,42.54
2016,10,8,14,45,0.0,47.0,6.2,19.0,47.0,38.94,26.76
2016,10,8,15,0,0.0,24.0,6.2,19.0,24.0,19.83,10.92
2016,10,8,15,15,0.0,15.5,6.2,18.5,15.5,12.79,5.09
2016,10,8,15,30,0.0,7.0,6.2,18.0,7.0,5.77,0.0
2016,10,8,15,45,0.0,6.0,6.2,18.0,6.0,4.94,0.0
2016,10,8,16,0,0.0,5.0,6.2,18.0,5.0,4.11,0.0
2016,10,8,16,15,0.0,4.5,6.15,18.0,4.5,3.7,0.0
2016,10,8,16,30,0.0,4.0,6.1,18.0,4.0,3.28,0.0
2016,10,8,16,45,0.0,3.0,6.1,18.0,3.0,2.46,0.0
2016,10,8,17,0,0.0,2.0,6.1,18.0,2.0,1.64,0.0
2016,10,8,17,15,0.0,1.0,6.1,17.5,1.0,0.82,0.0
2016,10,8,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,16.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,6,45,255.5,14.5,4.0,9.5,44.5,12.72,1.23
2016,10,9,7,0,511.0,29.0,4.1,10.0,89.0,26.18,17.05
2016,10,9,7,15,597.5,35.5,4.25,10.5,139.5,31.7,22.67
2016,10,9,7,30,684.0,42.0,4.4,11.0,190.0,37.27,27.98
2016,10,9,7,45,734.5,46.5,4.55,11.5,243.5,40.9,31.36
2016,10,9,8,0,785.0,51.0,4.7,12.0,297.0,44.54,34.6
2016,10,9,8,15,819.0,54.5,4.75,12.5,348.5,52.64,41.75
2016,10,9,8,30,853.0,58.0,4.8,13.0,400.0,56.08,44.61
2016,10,9,8,45,875.0,61.0,4.9,13.5,448.0,58.9,46.89
2016,10,9,9,0,897.0,64.0,5.0,14.0,496.0,61.61,49.04
2016,10,9,9,15,912.5,66.0,5.0,14.5,539.0,63.44,50.39
2016,10,9,9,30,928.0,68.0,5.0,15.0,582.0,65.18,51.67
2016,10,9,9,45,940.5,68.5,5.05,15.5,619.0,70.36,55.94
2016,10,9,10,0,953.0,69.0,5.1,16.0,656.0,129.77,68.64
2016,10,9,10,15,960.5,70.5,5.05,16.5,685.5,190.08,108.74
2016,10,9,10,30,968.0,72.0,5.0,17.0,715.0,250.51,158.29
2016,10,9,10,45,974.0,72.0,5.0,17.5,737.0,309.26,210.51
2016,10,9,11,0,980.0,72.0,5.0,18.0,759.0,367.41,263.25
2016,10,9,11,15,982.5,72.5,4.95,18.0,773.0,423.84,314.8
2016,10,9,11,30,985.0,73.0,4.9,18.0,787.0,478.83,364.2
2016,10,9,11,45,986.5,72.5,4.85,18.5,793.0,530.82,409.25
2016,10,9,12,0,988.0,72.0,4.8,19.0,799.0,580.78,451.32
2016,10,9,12,15,987.5,72.0,4.7,19.0,796.5,627.83,490.66
2016,10,9,12,30,987.0,72.0,4.6,19.0,794.0,672.3,526.98
2016,10,9,12,45,984.0,71.5,4.6,19.5,782.5,711.89,558.16
2016,10,9,13,0,981.0,71.0,4.6,20.0,771.0,748.32,586.29
2016,10,9,13,15,976.0,70.5,4.55,20.0,752.0,780.04,609.97
2016,10,9,13,30,971.0,70.0,4.5,20.0,733.0,808.24,630.59
2016,10,9,13,45,964.0,69.0,4.5,20.0,706.5,830.73,647.49
2016,10,9,14,0,957.0,68.0,4.5,20.0,680.0,849.45,661.83
2016,10,9,14,15,947.0,66.5,4.45,20.0,646.5,861.31,671.11
2016,10,9,14,30,937.0,65.0,4.4,20.0,613.0,869.26,677.79
2016,10,9,14,45,923.5,63.5,4.35,20.0,572.5,870.37,679.86
2016,10,9,15,0,910.0,62.0,4.3,20.0,532.0,867.65,679.43
2016,10,9,15,15,891.0,60.0,4.15,19.5,486.5,855.85,673.42
2016,10,9,15,30,872.0,58.0,4.0,19.0,441.0,840.5,664.84
2016,10,9,15,45,844.0,55.5,3.9,18.5,391.5,813.44,647.74
2016,10,9,16,0,816.0,53.0,3.8,18.0,342.0,783.52,628.03
2016,10,9,16,15,775.5,49.5,3.6,17.5,290.0,747.64,602.48
2016,10,9,16,30,735.0,46.0,3.4,17.0,238.0,700.93,567.18
2016,10,9,16,45,668.0,40.5,3.2,16.5,186.0,628.33,509.66
2016,10,9,17,0,601.0,35.0,3.0,16.0,134.0,555.73,448.37
2016,10,9,17,15,482.0,27.0,2.85,15.0,87.5,441.29,347.0
2016,10,9,17,30,363.0,19.0,2.7,14.0,41.0,317.12,99.43
2016,10,9,17,45,181.5,9.5,2.6,13.5,20.5,136.33,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,238.5,15.5,1.95,7.5,42.5,12.55,0.21
2016,10,10,7,0,477.0,31.0,2.2,8.0,85.0,28.03,18.75
2016,10,10,7,15,566.0,38.0,2.35,8.5,135.0,33.87,24.81
2016,10,10,7,30,655.0,45.0,2.5,9.0,185.0,39.75,30.47
2016,10,10,7,45,708.0,50.0,2.65,10.0,238.0,43.67,34.08
2016,10,10,8,0,761.0,55.0,2.8,11.0,291.0,47.59,37.53
2016,10,10,8,15,796.0,59.0,2.9,11.5,342.0,50.53,40.04
2016,10,10,8,30,831.0,63.0,3.0,12.0,393.0,53.43,42.45
2016,10,10,8,45,855.5,65.5,3.2,12.5,441.0,61.8,49.68
2016,10,10,9,0,880.0,68.0,3.4,13.0,489.0,64.13,51.48
2016,10,10,9,15,897.5,70.0,3.35,13.5,532.5,65.93,52.81
2016,10,10,9,30,915.0,72.0,3.3,14.0,576.0,67.65,54.06
2016,10,10,9,45,929.0,73.0,3.3,14.5,613.0,71.39,57.07
2016,10,10,10,0,943.0,74.0,3.3,15.0,650.0,130.65,70.44
2016,10,10,10,15,951.5,75.0,3.25,15.0,680.0,190.22,109.7
2016,10,10,10,30,960.0,76.0,3.2,15.0,710.0,250.0,158.7
2016,10,10,10,45,965.5,77.0,3.15,15.5,732.5,308.98,210.86
2016,10,10,11,0,971.0,78.0,3.1,16.0,755.0,367.35,263.44
2016,10,10,11,15,974.5,78.5,3.05,16.5,769.0,423.74,313.94
2016,10,10,11,30,978.0,79.0,3.0,17.0,783.0,478.81,362.13
2016,10,10,11,45,978.5,79.5,3.0,17.5,789.0,530.94,406.73
2016,10,10,12,0,979.0,80.0,3.0,18.0,795.0,581.01,448.32
2016,10,10,12,15,978.0,80.0,2.95,18.0,792.5,627.52,486.71
2016,10,10,12,30,977.0,80.0,2.9,18.0,790.0,671.43,522.14
2016,10,10,12,45,974.5,79.5,2.85,18.0,779.0,711.1,553.62
2016,10,10,13,0,972.0,79.0,2.8,18.0,768.0,747.68,582.19
2016,10,10,13,15,966.5,78.0,2.75,18.0,748.5,778.39,605.09
2016,10,10,13,30,961.0,77.0,2.7,18.0,729.0,805.56,624.54
2016,10,10,13,45,953.5,76.0,2.7,18.0,702.0,827.56,640.75
2016,10,10,14,0,946.0,75.0,2.7,18.0,675.0,845.79,654.46
2016,10,10,14,15,935.0,73.5,2.65,18.0,641.0,856.81,662.92
2016,10,10,14,30,924.0,72.0,2.6,18.0,607.0,863.93,668.86
2016,10,10,14,45,909.5,70.0,2.55,18.0,566.5,863.64,669.8
2016,10,10,15,0,895.0,68.0,2.5,18.0,526.0,859.53,668.25
2016,10,10,15,15,874.5,66.0,2.35,17.5,480.5,846.61,661.02
2016,10,10,15,30,854.0,64.0,2.2,17.0,435.0,830.21,651.32
2016,10,10,15,45,825.0,60.5,2.1,17.0,385.0,810.04,637.93
2016,10,10,16,0,796.0,57.0,2.0,17.0,335.0,778.03,615.6
2016,10,10,16,15,753.5,53.0,1.75,16.0,283.0,731.27,582.64
2016,10,10,16,30,711.0,49.0,1.5,15.0,231.0,682.48,546.38
2016,10,10,16,45,643.0,43.0,1.3,14.5,179.5,608.87,488.43
2016,10,10,17,0,575.0,37.0,1.1,14.0,128.0,535.05,426.63
2016,10,10,17,15,451.5,28.0,1.1,13.0,82.5,416.68,322.93
2016,10,10,17,30,328.0,19.0,1.1,12.0,37.0,286.92,31.21
2016,10,10,17,45,164.0,9.5,1.1,11.5,18.5,123.42,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
