Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,231.0,15.0,1.95,6.5,40.0,12.14,0.0
2016,10,11,7,0,462.0,30.0,2.2,7.0,80.0,27.1,17.91
2016,10,11,7,15,552.0,37.0,2.15,7.5,129.5,32.95,24.06
2016,10,11,7,30,642.0,44.0,2.1,8.0,179.0,38.84,29.76
2016,10,11,7,45,697.5,49.0,2.1,9.0,231.5,42.79,33.43
2016,10,11,8,0,753.0,54.0,2.1,10.0,284.0,46.75,36.93
2016,10,11,8,15,788.0,57.5,2.15,10.5,334.5,49.31,39.12
2016,10,11,8,30,823.0,61.0,2.2,11.0,385.0,51.86,41.23
2016,10,11,8,45,848.0,63.5,2.25,12.0,433.0,60.26,48.43
2016,10,11,9,0,873.0,66.0,2.3,13.0,481.0,62.62,50.17
2016,10,11,9,15,890.0,68.0,2.25,13.5,523.5,64.44,51.51
2016,10,11,9,30,907.0,70.0,2.2,14.0,566.0,66.17,52.78
2016,10,11,9,45,920.0,71.5,2.2,14.5,602.5,68.5,54.56
2016,10,11,10,0,933.0,73.0,2.2,15.0,639.0,127.38,68.59
2016,10,11,10,15,767.0,134.0,2.15,15.0,614.5,191.48,118.62
2016,10,11,10,30,601.0,195.0,2.1,15.0,590.0,252.54,175.08
2016,10,11,10,45,779.5,136.5,2.05,15.5,666.0,300.0,209.22
2016,10,11,11,0,958.0,78.0,2.0,16.0,742.0,361.28,257.56
2016,10,11,11,15,961.5,79.0,1.95,16.0,756.0,417.31,307.72
2016,10,11,11,30,965.0,80.0,1.9,16.0,770.0,472.06,355.75
2016,10,11,11,45,965.0,80.5,1.85,16.5,776.0,523.26,398.99
2016,10,11,12,0,965.0,81.0,1.8,17.0,782.0,572.38,439.12
2016,10,11,12,15,964.0,81.0,1.75,17.0,779.0,618.21,476.32
2016,10,11,12,30,963.0,81.0,1.7,17.0,776.0,661.46,510.55
2016,10,11,12,45,959.5,81.0,1.7,17.5,765.0,700.37,540.1
2016,10,11,13,0,956.0,81.0,1.7,18.0,754.0,736.2,566.72
2016,10,11,13,15,951.0,80.0,1.7,18.0,735.0,766.72,589.49
2016,10,11,13,30,946.0,79.0,1.7,18.0,716.0,793.78,608.74
2016,10,11,13,45,938.5,77.5,1.7,18.0,689.0,814.83,623.92
2016,10,11,14,0,931.0,76.0,1.7,18.0,662.0,832.14,636.7
2016,10,11,14,15,681.5,145.5,1.7,18.0,562.5,739.59,572.97
2016,10,11,14,30,432.0,215.0,1.7,18.0,463.0,614.9,480.95
2016,10,11,14,45,654.5,142.5,1.75,18.0,488.5,742.7,580.4
2016,10,11,15,0,877.0,70.0,1.8,18.0,514.0,843.79,652.4
2016,10,11,15,15,856.0,67.5,1.75,17.5,469.0,829.79,644.01
2016,10,11,15,30,835.0,65.0,1.7,17.0,424.0,821.09,640.52
2016,10,11,15,45,804.5,61.5,1.7,17.0,374.5,790.99,620.92
2016,10,11,16,0,774.0,58.0,1.7,17.0,325.0,757.91,598.76
2016,10,11,16,15,730.5,54.0,1.5,16.0,273.5,710.64,565.57
2016,10,11,16,30,687.0,50.0,1.3,15.0,222.0,661.37,529.07
2016,10,11,16,45,615.0,43.5,1.15,14.5,171.5,584.46,468.76
2016,10,11,17,0,543.0,37.0,1.0,14.0,121.0,507.53,404.65
2016,10,11,17,15,416.0,27.5,1.0,13.0,76.5,387.23,297.24
2016,10,11,17,30,289.0,18.0,1.0,12.0,32.0,262.85,0.0
2016,10,11,17,45,144.5,9.0,1.05,11.5,16.0,108.8,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,209.5,15.5,1.85,6.5,38.0,12.58,0.0
2016,10,12,7,0,419.0,31.0,2.1,7.0,76.0,25.66,16.54
2016,10,12,7,15,513.5,39.5,2.1,7.5,125.0,32.25,23.39
2016,10,12,7,30,608.0,48.0,2.1,8.0,174.0,38.8,29.71
2016,10,12,7,45,665.0,54.0,2.1,9.0,226.0,46.88,37.13
2016,10,12,8,0,722.0,60.0,2.1,10.0,278.0,51.49,41.21
2016,10,12,8,15,759.0,64.0,2.0,11.0,328.5,54.24,43.48
2016,10,12,8,30,796.0,68.0,1.9,12.0,379.0,56.99,45.66
2016,10,12,8,45,821.5,71.0,1.85,13.0,426.5,58.82,46.97
2016,10,12,9,0,847.0,74.0,1.8,14.0,474.0,60.65,48.24
2016,10,12,9,15,865.0,76.5,1.7,14.5,516.5,61.99,49.18
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,71.78,57.47
2016,10,12,9,45,898.0,80.0,1.55,15.5,595.5,72.65,57.95
2016,10,12,10,0,913.0,81.0,1.5,16.0,632.0,129.54,71.27
2016,10,12,10,15,922.0,82.5,1.45,16.0,661.5,187.83,108.46
2016,10,12,10,30,931.0,84.0,1.4,16.0,691.0,246.41,155.31
2016,10,12,10,45,937.0,85.0,1.35,16.5,713.5,303.93,205.02
2016,10,12,11,0,943.0,86.0,1.3,17.0,736.0,360.93,255.13
2016,10,12,11,15,946.0,87.0,1.25,17.0,749.5,416.09,303.78
2016,10,12,11,30,949.0,88.0,1.2,17.0,763.0,469.95,350.22
2016,10,12,11,45,950.5,88.0,1.15,17.5,768.5,520.75,392.23
2016,10,12,12,0,952.0,88.0,1.1,18.0,774.0,569.62,431.25
2016,10,12,12,15,950.5,88.0,1.0,18.0,771.5,614.69,466.54
2016,10,12,12,30,949.0,88.0,0.9,18.0,769.0,657.19,498.7
2016,10,12,12,45,945.0,87.5,0.8,18.5,757.5,694.87,525.39
2016,10,12,13,0,941.0,87.0,0.7,19.0,746.0,729.44,548.93
2016,10,12,13,15,935.0,86.5,0.55,19.0,726.5,759.37,568.51
2016,10,12,13,30,929.0,86.0,0.4,19.0,707.0,785.87,583.96
2016,10,12,13,45,920.5,84.5,0.3,19.0,680.0,805.86,595.87
2016,10,12,14,0,912.0,83.0,0.2,19.0,653.0,822.13,605.52
2016,10,12,14,15,900.0,81.5,0.2,19.0,619.0,831.85,612.77
2016,10,12,14,30,888.0,80.0,0.2,19.0,585.0,837.78,617.8
2016,10,12,14,45,871.5,78.0,0.2,19.0,545.0,835.61,617.77
2016,10,12,15,0,855.0,76.0,0.2,19.0,505.0,838.21,621.12
2016,10,12,15,15,833.0,73.0,0.25,19.0,459.5,823.0,613.6
2016,10,12,15,30,811.0,70.0,0.3,19.0,414.0,804.24,603.93
2016,10,12,15,45,780.5,66.0,0.4,19.0,365.5,773.66,586.87
2016,10,12,16,0,750.0,62.0,0.5,19.0,317.0,740.11,567.11
2016,10,12,16,15,703.5,57.0,0.5,18.5,265.5,689.32,533.46
2016,10,12,16,30,657.0,52.0,0.5,18.0,214.0,636.61,496.52
2016,10,12,16,45,583.0,45.0,0.55,17.5,164.0,565.78,444.02
2016,10,12,17,0,509.0,38.0,0.6,17.0,114.0,489.47,383.04
2016,10,12,17,15,376.0,27.5,0.65,16.0,71.0,366.66,273.23
2016,10,12,17,30,243.0,17.0,0.7,15.0,28.0,224.92,0.0
2016,10,12,17,45,121.5,8.5,0.8,14.5,14.0,7.26,0.0
2016,10,12,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,193.0,15.0,1.05,9.0,35.0,12.16,0.0
2016,10,13,7,0,386.0,30.0,1.1,10.0,70.0,24.76,15.43
2016,10,13,7,15,478.5,38.5,1.2,10.5,116.5,31.31,22.24
2016,10,13,7,30,571.0,47.0,1.3,11.0,163.0,37.83,28.46
2016,10,13,7,45,624.0,53.0,1.4,12.0,212.0,42.06,32.36
2016,10,13,8,0,677.0,59.0,1.5,13.0,261.0,50.33,39.69
2016,10,13,8,15,713.5,63.0,1.5,13.5,309.5,53.04,41.99
2016,10,13,8,30,750.0,67.0,1.5,14.0,358.0,55.76,44.21
2016,10,13,8,45,771.5,71.5,1.55,15.0,402.5,58.64,46.45
2016,10,13,9,0,793.0,76.0,1.6,16.0,447.0,61.45,48.57
2016,10,13,9,15,811.0,78.5,1.7,16.5,487.5,62.7,49.4
2016,10,13,9,30,829.0,81.0,1.8,17.0,528.0,63.94,50.24
2016,10,13,9,45,839.5,84.0,1.9,18.0,562.5,65.4,51.16
2016,10,13,10,0,850.0,87.0,2.0,19.0,597.0,127.15,71.18
2016,10,13,10,15,858.5,88.5,2.0,19.5,624.5,181.77,105.18
2016,10,13,10,30,867.0,90.0,2.0,20.0,652.0,236.65,148.29
2016,10,13,10,45,868.5,93.0,2.05,20.5,672.0,291.0,195.02
2016,10,13,11,0,870.0,96.0,2.1,21.0,692.0,344.48,242.05
2016,10,13,11,15,873.0,97.0,2.05,21.0,704.5,395.88,287.42
2016,10,13,11,30,876.0,98.0,2.0,21.0,717.0,446.11,330.96
2016,10,13,11,45,875.0,99.0,2.0,21.5,722.0,493.13,370.4
2016,10,13,12,0,874.0,100.0,2.0,22.0,727.0,538.2,407.13
2016,10,13,12,15,873.0,100.0,1.9,22.0,724.0,580.26,440.9
2016,10,13,12,30,872.0,100.0,1.8,22.0,721.0,619.99,471.96
2016,10,13,12,45,870.0,98.5,1.75,22.5,710.5,655.19,498.31
2016,10,13,13,0,868.0,97.0,1.7,23.0,700.0,687.61,521.99
2016,10,13,13,15,862.0,96.0,1.6,23.0,681.5,714.8,542.07
2016,10,13,13,30,856.0,95.0,1.5,23.0,663.0,738.76,558.58
2016,10,13,13,45,845.0,94.5,1.45,23.5,637.0,756.16,569.52
2016,10,13,14,0,834.0,94.0,1.4,24.0,611.0,777.14,582.99
2016,10,13,14,15,821.5,92.0,1.3,24.0,578.5,785.17,588.24
2016,10,13,14,30,809.0,90.0,1.2,24.0,546.0,789.54,591.21
2016,10,13,14,45,788.5,88.0,1.1,24.0,507.0,783.64,587.35
2016,10,13,15,0,768.0,86.0,1.0,24.0,468.0,774.1,581.19
2016,10,13,15,15,744.0,82.5,0.9,24.0,425.0,756.31,569.48
2016,10,13,15,30,720.0,79.0,0.8,24.0,382.0,735.2,555.49
2016,10,13,15,45,682.5,75.5,0.75,24.0,335.0,705.0,535.69
2016,10,13,16,0,645.0,72.0,0.7,24.0,288.0,667.77,510.49
2016,10,13,16,15,595.5,65.5,0.65,23.5,239.5,614.54,473.9
2016,10,13,16,30,546.0,59.0,0.6,23.0,191.0,560.03,434.6
2016,10,13,16,45,464.0,50.5,0.6,22.5,144.0,476.38,371.72
2016,10,13,17,0,382.0,42.0,0.6,22.0,97.0,393.95,305.82
2016,10,13,17,15,260.0,29.0,0.55,21.5,59.0,280.07,201.4
2016,10,13,17,30,138.0,16.0,0.5,21.0,21.0,112.97,0.0
2016,10,13,17,45,69.0,8.0,0.45,21.0,10.5,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,110.0,19.0,2.45,10.5,30.0,14.78,0.0
2016,10,14,7,0,220.0,38.0,2.6,11.0,60.0,29.31,18.96
2016,10,14,7,15,311.5,52.0,2.65,11.5,103.5,39.78,29.53
2016,10,14,7,30,403.0,66.0,2.7,12.0,147.0,50.09,39.21
2016,10,14,7,45,201.5,72.5,2.75,12.5,113.0,54.97,43.8
2016,10,14,8,0,0.0,79.0,2.8,13.0,79.0,63.79,51.69
2016,10,14,8,15,49.5,119.0,2.75,13.5,138.0,90.33,75.09
2016,10,14,8,30,99.0,159.0,2.7,14.0,197.0,116.26,97.53
2016,10,14,8,45,206.5,171.5,2.7,14.5,263.5,122.2,102.21
2016,10,14,9,0,314.0,184.0,2.7,15.0,330.0,125.92,104.94
2016,10,14,9,15,342.5,197.0,2.55,15.5,369.5,133.4,110.85
2016,10,14,9,30,371.0,210.0,2.4,16.0,409.0,140.67,116.52
2016,10,14,9,45,351.0,231.0,2.25,16.5,429.0,151.37,125.05
2016,10,14,10,0,331.0,252.0,2.1,17.0,449.0,187.61,137.6
2016,10,14,10,15,345.5,262.0,1.95,17.0,476.5,222.16,160.37
2016,10,14,10,30,360.0,272.0,1.8,17.0,504.0,258.41,188.01
2016,10,14,10,45,257.0,298.5,1.7,17.5,467.0,278.41,208.55
2016,10,14,11,0,154.0,325.0,1.6,18.0,430.0,290.52,221.97
2016,10,14,11,15,259.5,315.0,1.5,18.0,496.0,334.93,254.83
2016,10,14,11,30,365.0,305.0,1.4,18.0,562.0,392.05,298.16
2016,10,14,11,45,239.5,323.0,1.35,18.5,492.0,373.27,286.08
2016,10,14,12,0,114.0,341.0,1.3,19.0,422.0,339.44,261.31
2016,10,14,12,15,122.0,341.0,1.2,19.0,427.5,359.22,276.8
2016,10,14,12,30,130.0,341.0,1.1,19.0,433.0,376.38,289.91
2016,10,14,12,45,89.5,319.5,1.0,19.0,383.0,336.03,259.46
2016,10,14,13,0,49.0,298.0,0.9,19.0,333.0,297.52,230.12
2016,10,14,13,15,146.0,302.0,0.8,19.0,399.5,386.99,299.67
2016,10,14,13,30,243.0,306.0,0.7,19.0,466.0,473.03,364.18
2016,10,14,13,45,285.0,285.0,0.65,19.0,465.5,510.93,392.22
2016,10,14,14,0,327.0,264.0,0.6,19.0,465.0,536.2,411.67
2016,10,14,14,15,251.0,259.0,0.6,19.0,408.5,483.52,373.07
2016,10,14,14,30,175.0,254.0,0.6,19.0,352.0,410.83,319.7
2016,10,14,14,45,423.5,187.5,0.6,19.0,402.0,585.37,454.63
2016,10,14,15,0,672.0,121.0,0.6,19.0,452.0,736.66,563.77
2016,10,14,15,15,643.5,115.5,0.65,19.0,409.0,713.15,547.64
2016,10,14,15,30,615.0,110.0,0.7,19.0,366.0,686.48,531.4
2016,10,14,15,45,567.5,105.0,0.8,19.0,318.5,641.36,502.07
2016,10,14,16,0,520.0,100.0,0.9,19.0,271.0,588.51,466.0
2016,10,14,16,15,464.5,90.0,0.85,18.5,224.0,528.98,422.82
2016,10,14,16,30,409.0,80.0,0.8,18.0,177.0,469.24,377.31
2016,10,14,16,45,333.5,66.0,0.75,17.5,132.5,388.65,312.76
2016,10,14,17,0,258.0,52.0,0.7,17.0,88.0,310.55,246.81
2016,10,14,17,15,156.0,33.5,0.75,16.0,52.5,208.91,149.12
2016,10,14,17,30,54.0,15.0,0.8,15.0,17.0,51.47,0.0
2016,10,14,17,45,27.0,7.5,0.85,14.5,8.5,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,59.5,18.0,1.05,10.5,24.0,14.24,0.0
2016,10,15,7,0,119.0,36.0,1.2,11.0,48.0,27.88,17.58
2016,10,15,7,15,182.0,55.0,1.2,11.5,85.5,41.98,31.45
2016,10,15,7,30,245.0,74.0,1.2,12.0,123.0,55.8,44.28
2016,10,15,7,45,313.0,84.0,1.25,12.5,164.0,61.81,49.9
2016,10,15,8,0,381.0,94.0,1.3,13.0,205.0,68.5,55.88
2016,10,15,8,15,362.5,116.0,1.3,13.5,237.0,82.42,68.06
2016,10,15,8,30,344.0,138.0,1.3,14.0,269.0,99.06,82.38
2016,10,15,8,45,371.0,152.5,1.3,14.5,309.5,103.96,86.25
2016,10,15,9,0,398.0,167.0,1.3,15.0,350.0,111.97,92.75
2016,10,15,9,15,411.0,181.5,1.2,15.5,385.5,119.51,98.76
2016,10,15,9,30,424.0,196.0,1.1,16.0,421.0,126.8,104.48
2016,10,15,9,45,473.5,195.0,1.05,16.5,462.5,125.11,102.55
2016,10,15,10,0,523.0,194.0,1.0,17.0,504.0,158.47,108.16
2016,10,15,10,15,627.0,171.5,0.95,17.5,560.5,193.99,125.37
2016,10,15,10,30,731.0,149.0,0.9,18.0,617.0,238.95,155.83
2016,10,15,10,45,486.0,232.5,0.9,18.5,548.0,285.65,204.07
2016,10,15,11,0,241.0,316.0,0.9,19.0,479.0,310.0,232.23
2016,10,15,11,15,251.0,321.5,0.9,19.0,494.0,337.37,254.29
2016,10,15,11,30,261.0,327.0,0.9,19.0,509.0,365.57,276.86
2016,10,15,11,45,515.0,241.0,0.9,19.5,604.0,437.59,329.88
2016,10,15,12,0,769.0,155.0,0.9,20.0,699.0,528.21,397.3
2016,10,15,12,15,768.5,154.5,0.9,20.0,696.5,568.43,428.73
2016,10,15,12,30,768.0,154.0,0.9,20.0,694.0,606.57,458.33
2016,10,15,12,45,801.0,135.0,0.95,20.5,691.0,645.02,487.59
2016,10,15,13,0,834.0,116.0,1.0,21.0,688.0,683.03,516.09
2016,10,15,13,15,827.5,114.5,1.0,21.0,669.5,709.49,536.07
2016,10,15,13,30,821.0,113.0,1.0,21.0,651.0,732.69,553.63
2016,10,15,13,45,810.5,112.0,1.05,21.0,625.0,750.07,566.9
2016,10,15,14,0,800.0,111.0,1.1,21.0,599.0,763.91,577.74
2016,10,15,14,15,786.0,108.5,1.1,21.0,566.5,769.8,582.72
2016,10,15,14,30,772.0,106.0,1.1,21.0,534.0,772.01,585.44
2016,10,15,14,45,751.0,103.5,1.15,21.0,495.5,769.43,585.67
2016,10,15,15,0,730.0,101.0,1.2,21.0,457.0,759.39,580.87
2016,10,15,15,15,703.0,96.5,1.15,20.5,413.5,738.49,568.51
2016,10,15,15,30,676.0,92.0,1.1,20.0,370.0,714.43,553.82
2016,10,15,15,45,630.5,88.0,1.1,20.0,322.5,672.54,525.55
2016,10,15,16,0,585.0,84.0,1.1,20.0,275.0,628.16,494.72
2016,10,15,16,15,530.0,76.5,1.0,19.5,227.0,569.77,452.28
2016,10,15,16,30,475.0,69.0,0.9,19.0,179.0,509.92,406.79
2016,10,15,16,45,388.5,58.0,0.8,18.5,133.0,419.14,335.15
2016,10,15,17,0,302.0,47.0,0.7,18.0,87.0,336.01,265.07
2016,10,15,17,15,183.0,30.5,0.75,17.5,51.5,220.57,151.06
2016,10,15,17,30,64.0,14.0,0.8,17.0,16.0,57.55,0.0
2016,10,15,17,45,32.0,7.0,0.85,16.5,8.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,120.0,17.0,0.4,12.5,28.0,13.27,0.0
2016,10,16,7,0,240.0,34.0,0.4,13.0,56.0,26.37,15.96
2016,10,16,7,15,337.5,46.5,0.5,13.5,99.5,37.93,27.63
2016,10,16,7,30,435.0,59.0,0.6,14.0,143.0,47.41,36.52
2016,10,16,7,45,503.5,66.5,0.75,14.5,191.5,52.33,41.11
2016,10,16,8,0,572.0,74.0,0.9,15.0,240.0,57.26,45.5
2016,10,16,8,15,615.0,80.5,1.05,15.5,287.0,61.15,48.82
2016,10,16,8,30,658.0,87.0,1.2,16.0,334.0,64.99,52.0
2016,10,16,8,45,691.5,90.5,1.35,17.0,379.5,66.49,52.95
2016,10,16,9,0,725.0,94.0,1.5,18.0,425.0,68.04,53.92
2016,10,16,9,15,746.5,97.5,1.55,18.5,465.0,69.45,54.87
2016,10,16,9,30,768.0,101.0,1.6,19.0,505.0,77.59,61.6
2016,10,16,9,45,803.5,95.5,1.65,19.5,543.5,73.06,57.43
2016,10,16,10,0,839.0,90.0,1.7,20.0,582.0,115.28,63.38
2016,10,16,10,15,849.0,91.5,1.7,20.5,610.5,170.11,96.3
2016,10,16,10,30,859.0,93.0,1.7,21.0,639.0,231.8,143.91
2016,10,16,10,45,865.0,94.5,1.75,21.5,660.0,285.57,189.42
2016,10,16,11,0,871.0,96.0,1.8,22.0,681.0,338.91,235.83
2016,10,16,11,15,875.0,97.0,1.75,22.0,694.5,390.52,281.05
2016,10,16,11,30,879.0,98.0,1.7,22.0,708.0,441.04,324.55
2016,10,16,11,45,879.5,98.5,1.7,22.5,713.0,488.29,363.97
2016,10,16,12,0,880.0,99.0,1.7,23.0,718.0,533.69,400.75
2016,10,16,12,15,879.0,99.0,1.7,23.0,715.0,575.8,434.84
2016,10,16,12,30,878.0,99.0,1.7,23.0,712.0,615.56,466.35
2016,10,16,12,45,874.5,98.0,1.7,23.0,701.5,650.32,493.61
2016,10,16,13,0,871.0,97.0,1.7,23.0,691.0,682.19,518.29
2016,10,16,13,15,865.0,96.0,1.7,23.0,672.5,709.33,539.23
2016,10,16,13,30,859.0,95.0,1.7,23.0,654.0,733.24,557.08
2016,10,16,13,45,849.5,94.0,1.7,23.0,628.0,757.54,574.51
2016,10,16,14,0,840.0,93.0,1.7,23.0,602.0,772.7,585.71
2016,10,16,14,15,827.0,91.0,1.7,23.0,569.0,780.36,591.98
2016,10,16,14,30,814.0,89.0,1.7,23.0,536.0,784.34,595.94
2016,10,16,14,45,794.5,86.5,1.75,23.0,497.0,778.75,593.93
2016,10,16,15,0,775.0,84.0,1.8,23.0,458.0,769.51,589.53
2016,10,16,15,15,750.0,80.5,1.75,22.5,415.0,750.99,578.91
2016,10,16,15,30,725.0,77.0,1.7,22.0,372.0,729.14,565.82
2016,10,16,15,45,688.0,73.0,1.7,22.0,324.5,698.98,545.75
2016,10,16,16,0,651.0,69.0,1.7,22.0,277.0,661.77,519.88
2016,10,16,16,15,598.5,62.5,1.55,21.5,229.0,606.5,479.49
2016,10,16,16,30,546.0,56.0,1.4,21.0,181.0,550.05,436.29
2016,10,16,16,45,464.0,47.5,1.25,20.5,134.5,467.33,370.59
2016,10,16,17,0,382.0,39.0,1.1,20.0,88.0,385.87,301.58
2016,10,16,17,15,247.0,25.5,1.1,19.0,51.5,257.23,167.21
2016,10,16,17,30,112.0,12.0,1.1,18.0,15.0,89.64,0.0
2016,10,16,17,45,56.0,6.0,1.1,17.5,7.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,139.0,15.0,1.1,14.5,27.5,12.8,0.0
2016,10,17,7,0,278.0,30.0,1.2,15.0,55.0,24.8,14.2
2016,10,17,7,15,377.0,41.0,1.2,15.5,98.5,33.35,23.33
2016,10,17,7,30,476.0,52.0,1.2,16.0,142.0,41.77,31.2
2016,10,17,7,45,541.5,58.5,1.25,16.5,190.0,46.15,35.3
2016,10,17,8,0,607.0,65.0,1.3,17.0,238.0,50.56,39.23
2016,10,17,8,15,649.0,70.5,1.4,17.5,286.0,53.98,42.14
2016,10,17,8,30,691.0,76.0,1.5,18.0,334.0,57.37,44.93
2016,10,17,8,45,721.0,79.5,1.6,19.0,379.0,64.54,50.85
2016,10,17,9,0,751.0,83.0,1.7,20.0,424.0,66.49,52.17
2016,10,17,9,15,771.5,86.5,1.7,20.5,464.0,68.32,53.47
2016,10,17,9,30,792.0,90.0,1.7,21.0,504.0,70.13,54.76
2016,10,17,9,45,805.0,93.0,1.7,22.0,538.5,71.47,55.52
2016,10,17,10,0,818.0,96.0,1.7,23.0,573.0,116.45,64.81
2016,10,17,10,15,828.5,98.0,1.6,23.0,601.0,170.51,96.68
2016,10,17,10,30,839.0,100.0,1.5,23.0,629.0,225.23,138.31
2016,10,17,10,45,843.0,102.5,1.45,23.5,649.5,279.2,183.4
2016,10,17,11,0,847.0,105.0,1.4,24.0,670.0,332.66,229.14
2016,10,17,11,15,851.0,106.0,1.4,24.0,683.0,384.19,273.68
2016,10,17,11,30,855.0,107.0,1.4,24.0,696.0,434.71,316.63
2016,10,17,11,45,852.5,109.0,1.45,24.5,700.5,481.97,355.66
2016,10,17,12,0,850.0,111.0,1.5,25.0,705.0,527.23,392.03
2016,10,17,12,15,848.5,111.0,1.55,25.0,702.0,569.04,425.68
2016,10,17,12,30,847.0,111.0,1.6,25.0,699.0,608.51,456.89
2016,10,17,12,45,862.5,101.0,1.7,25.0,692.0,643.19,484.74
2016,10,17,13,0,878.0,91.0,1.8,25.0,685.0,678.37,512.56
2016,10,17,13,15,872.0,90.5,1.85,25.0,666.5,706.03,534.13
2016,10,17,13,30,866.0,90.0,1.9,25.0,648.0,730.47,552.61
2016,10,17,13,45,853.5,89.5,1.95,25.5,621.5,746.76,563.76
2016,10,17,14,0,841.0,89.0,2.0,26.0,595.0,766.21,577.24
2016,10,17,14,15,828.0,87.0,2.0,25.5,562.0,773.79,584.55
2016,10,17,14,30,815.0,85.0,2.0,25.0,529.0,777.68,589.6
2016,10,17,14,45,788.5,85.0,2.0,25.0,489.0,769.29,585.16
2016,10,17,15,0,762.0,85.0,2.0,25.0,449.0,757.18,578.31
2016,10,17,15,15,736.0,81.5,1.9,24.5,406.0,737.8,566.72
2016,10,17,15,30,710.0,78.0,1.8,24.0,363.0,720.0,556.1
2016,10,17,15,45,667.5,74.5,1.75,24.0,316.0,681.49,529.63
2016,10,17,16,0,625.0,71.0,1.7,24.0,269.0,640.63,500.79
2016,10,17,16,15,570.5,64.5,1.55,23.0,221.0,584.15,460.42
2016,10,17,16,30,516.0,58.0,1.4,22.0,173.0,526.53,417.03
2016,10,17,16,45,431.0,48.5,1.25,21.5,127.5,440.91,348.94
2016,10,17,17,0,346.0,39.0,1.1,21.0,82.0,356.78,277.54
2016,10,17,17,15,212.0,25.0,1.1,20.5,47.5,227.12,135.79
2016,10,17,17,30,78.0,11.0,1.1,20.0,13.0,64.41,0.0
2016,10,17,17,45,39.0,5.5,1.15,19.5,6.5,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,154.0,13.5,1.35,14.5,27.0,11.52,0.0
2016,10,18,7,0,308.0,27.0,1.5,15.0,54.0,22.28,11.86
2016,10,18,7,15,408.5,37.0,1.6,15.5,98.0,30.11,20.46
2016,10,18,7,30,509.0,47.0,1.7,16.0,142.0,37.85,27.72
2016,10,18,7,45,575.0,53.0,1.8,16.5,190.5,42.05,31.66
2016,10,18,8,0,641.0,59.0,1.9,17.0,239.0,46.28,35.44
2016,10,18,8,15,681.0,63.5,2.05,17.5,287.0,53.51,41.72
2016,10,18,8,30,721.0,68.0,2.2,18.0,335.0,56.6,44.26
2016,10,18,8,45,751.5,71.0,2.4,19.0,380.0,58.41,45.53
2016,10,18,9,0,782.0,74.0,2.6,20.0,425.0,60.23,46.79
2016,10,18,9,15,802.0,76.5,2.75,20.5,465.5,61.56,47.69
2016,10,18,9,30,822.0,79.0,2.9,21.0,506.0,62.89,48.6
2016,10,18,9,45,841.0,79.0,3.05,22.0,541.5,71.1,55.26
2016,10,18,10,0,860.0,79.0,3.2,23.0,577.0,113.67,62.17
2016,10,18,10,15,870.0,80.5,3.2,23.5,605.5,168.53,93.72
2016,10,18,10,30,880.0,82.0,3.2,24.0,634.0,223.81,135.63
2016,10,18,10,45,884.0,84.0,3.25,24.5,654.5,278.26,181.64
2016,10,18,11,0,888.0,86.0,3.3,25.0,675.0,332.06,228.58
2016,10,18,11,15,892.0,87.0,3.3,25.0,688.0,384.18,274.62
2016,10,18,11,30,896.0,88.0,3.3,25.0,701.0,435.2,319.09
2016,10,18,11,45,894.5,89.5,3.3,25.5,706.0,482.86,359.39
2016,10,18,12,0,893.0,91.0,3.3,26.0,711.0,528.5,396.95
2016,10,18,12,15,892.0,91.0,3.25,26.0,708.0,570.85,431.71
2016,10,18,12,30,891.0,91.0,3.2,26.0,705.0,610.82,463.83
2016,10,18,12,45,885.0,91.5,3.2,26.0,694.0,645.63,491.65
2016,10,18,13,0,879.0,92.0,3.2,26.0,683.0,677.42,516.75
2016,10,18,13,15,873.0,91.0,3.2,26.0,664.0,704.59,538.2
2016,10,18,13,30,867.0,90.0,3.2,26.0,645.0,728.51,556.54
2016,10,18,13,45,854.5,90.0,3.2,26.0,618.5,745.34,569.1
2016,10,18,14,0,842.0,90.0,3.2,26.0,592.0,765.37,584.08
2016,10,18,14,15,828.5,88.0,3.15,26.0,559.0,772.58,589.91
2016,10,18,14,30,815.0,86.0,3.1,26.0,526.0,776.09,593.37
2016,10,18,14,45,792.5,84.5,3.05,26.0,487.0,769.23,589.68
2016,10,18,15,0,770.0,83.0,3.0,26.0,448.0,758.7,583.54
2016,10,18,15,15,744.5,79.5,2.8,25.5,404.5,739.81,571.8
2016,10,18,15,30,719.0,76.0,2.6,25.0,361.0,717.62,557.52
2016,10,18,15,45,682.5,71.5,2.45,25.0,314.0,687.49,536.32
2016,10,18,16,0,646.0,67.0,2.3,25.0,267.0,650.27,509.29
2016,10,18,16,15,592.0,60.5,2.1,24.0,219.0,594.19,468.8
2016,10,18,16,30,538.0,54.0,1.9,23.0,171.0,537.03,425.33
2016,10,18,16,45,457.5,44.5,1.75,22.5,126.0,455.03,359.57
2016,10,18,17,0,377.0,35.0,1.6,22.0,81.0,374.8,289.97
2016,10,18,17,15,236.0,22.0,1.6,21.5,46.0,238.37,127.32
2016,10,18,17,30,95.0,9.0,1.6,21.0,11.0,74.36,0.0
2016,10,18,17,45,47.5,4.5,1.65,20.5,5.5,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,135.5,14.0,1.1,15.5,25.5,11.95,0.0
2016,10,19,7,0,271.0,28.0,1.2,16.0,51.0,23.17,12.11
2016,10,19,7,15,373.5,39.5,1.25,16.5,94.5,32.23,22.14
2016,10,19,7,30,476.0,51.0,1.3,17.0,138.0,41.13,30.44
2016,10,19,7,45,542.5,58.0,1.4,17.5,186.5,45.95,34.93
2016,10,19,8,0,609.0,65.0,1.5,18.0,235.0,50.77,39.23
2016,10,19,8,15,651.5,70.5,1.4,18.5,282.5,54.2,42.15
2016,10,19,8,30,694.0,76.0,1.3,19.0,330.0,57.59,44.96
2016,10,19,8,45,725.5,79.5,1.25,20.0,375.0,64.81,50.9
2016,10,19,9,0,757.0,83.0,1.2,21.0,420.0,66.79,52.23
2016,10,19,9,15,778.0,86.0,1.25,22.0,460.5,68.27,53.13
2016,10,19,9,30,799.0,89.0,1.3,23.0,501.0,69.76,54.02
2016,10,19,9,45,825.5,87.0,1.4,24.0,538.0,67.85,52.04
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,107.37,57.46
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.0,169.87,94.21
2016,10,19,10,30,872.0,88.0,1.2,26.0,631.0,224.77,134.67
2016,10,19,10,45,878.5,89.5,1.1,26.5,652.0,279.06,179.08
2016,10,19,11,0,885.0,91.0,1.0,27.0,673.0,332.95,224.34
2016,10,19,11,15,889.0,91.5,0.9,27.0,686.5,384.57,268.07
2016,10,19,11,30,893.0,92.0,0.8,27.0,700.0,435.06,309.89
2016,10,19,11,45,893.0,93.0,0.7,27.5,705.0,482.85,347.74
2016,10,19,12,0,893.0,94.0,0.6,28.0,710.0,528.73,382.63
2016,10,19,12,15,892.0,94.0,0.65,28.0,707.0,571.1,415.86
2016,10,19,12,30,891.0,94.0,0.7,28.0,704.0,611.09,446.65
2016,10,19,12,45,888.0,93.0,0.75,28.0,693.0,646.34,473.59
2016,10,19,13,0,885.0,92.0,0.8,28.0,682.0,678.72,498.11
2016,10,19,13,15,878.5,91.0,0.85,28.0,663.0,705.7,518.65
2016,10,19,13,30,872.0,90.0,0.9,28.0,644.0,729.38,536.39
2016,10,19,13,45,860.5,89.5,1.0,28.0,617.5,746.54,549.55
2016,10,19,14,0,849.0,89.0,1.1,28.0,591.0,766.82,565.01
2016,10,19,14,15,835.5,87.0,1.1,28.0,558.0,774.13,570.76
2016,10,19,14,30,822.0,85.0,1.1,28.0,525.0,777.73,574.32
2016,10,19,14,45,801.5,83.0,1.1,28.0,486.0,772.0,571.84
2016,10,19,15,0,781.0,81.0,1.1,28.0,447.0,762.61,567.07
2016,10,19,15,15,755.0,77.5,1.05,27.5,403.0,743.39,556.18
2016,10,19,15,30,729.0,74.0,1.0,27.0,359.0,720.84,542.9
2016,10,19,15,45,690.5,69.5,1.0,27.0,312.0,688.92,522.23
2016,10,19,16,0,652.0,65.0,1.0,27.0,265.0,650.12,496.0
2016,10,19,16,15,597.0,59.0,0.95,26.0,217.0,594.04,457.48
2016,10,19,16,30,542.0,53.0,0.9,25.0,169.0,536.89,415.84
2016,10,19,16,45,454.5,44.0,0.9,24.5,123.0,450.36,348.98
2016,10,19,17,0,367.0,35.0,0.9,24.0,77.0,365.72,277.28
2016,10,19,17,15,183.5,17.5,0.9,23.0,38.5,191.12,83.71
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,147.5,13.0,0.85,16.5,25.0,11.1,0.0
2016,10,20,7,0,295.0,26.0,0.8,17.0,50.0,21.52,10.34
2016,10,20,7,15,399.5,36.5,0.8,17.5,94.0,29.81,19.92
2016,10,20,7,30,504.0,47.0,0.8,18.0,138.0,37.99,27.57
2016,10,20,7,45,569.0,54.0,0.85,19.0,186.0,42.97,32.11
2016,10,20,8,0,634.0,61.0,0.9,20.0,234.0,47.93,36.43
2016,10,20,8,15,675.5,66.0,0.85,20.5,282.0,51.11,39.13
2016,10,20,8,30,717.0,71.0,0.8,21.0,330.0,59.14,45.93
2016,10,20,8,45,746.0,74.5,0.75,21.5,375.0,61.23,47.5
2016,10,20,9,0,775.0,78.0,0.7,22.0,420.0,63.32,49.06
2016,10,20,9,15,795.0,81.0,0.9,23.0,460.5,64.92,50.07
2016,10,20,9,30,815.0,84.0,1.1,24.0,501.0,66.52,51.07
2016,10,20,9,45,826.5,87.5,1.3,25.0,535.0,68.33,52.24
2016,10,20,10,0,838.0,91.0,1.5,26.0,569.0,108.98,59.61
2016,10,20,10,15,848.0,92.5,1.6,26.0,597.0,163.45,89.85
2016,10,20,10,30,858.0,94.0,1.7,26.0,625.0,218.46,130.68
2016,10,20,10,45,855.0,99.5,1.8,26.5,644.0,273.87,176.63
2016,10,20,11,0,852.0,105.0,1.9,27.0,663.0,328.1,223.03
2016,10,20,11,15,856.0,106.0,1.95,27.0,676.0,379.67,267.55
2016,10,20,11,30,860.0,107.0,2.0,27.0,689.0,430.22,310.64
2016,10,20,11,45,848.5,113.0,2.05,27.0,691.0,477.04,350.16
2016,10,20,12,0,837.0,119.0,2.1,27.0,693.0,521.18,386.58
2016,10,20,12,15,717.0,165.5,2.1,27.0,656.0,540.29,403.5
2016,10,20,12,30,597.0,212.0,2.1,27.0,619.0,544.98,408.77
2016,10,20,12,45,594.5,208.5,2.15,27.0,608.0,570.62,429.44
2016,10,20,13,0,592.0,205.0,2.2,27.0,597.0,594.06,448.09
2016,10,20,13,15,543.0,215.0,2.15,27.0,567.0,596.32,450.42
2016,10,20,13,30,494.0,225.0,2.1,27.0,537.0,593.93,449.26
2016,10,20,13,45,516.5,207.0,2.1,27.0,521.0,612.63,464.56
2016,10,20,14,0,539.0,189.0,2.1,27.0,505.0,629.49,478.45
2016,10,20,14,15,555.5,172.0,2.05,26.5,481.5,640.6,488.94
2016,10,20,14,30,572.0,155.0,2.0,26.0,458.0,649.19,497.76
2016,10,20,14,45,597.0,141.0,2.0,26.0,437.0,673.17,516.68
2016,10,20,15,0,622.0,127.0,2.0,26.0,416.0,687.44,528.47
2016,10,20,15,15,591.0,120.5,1.9,25.5,373.5,660.77,511.06
2016,10,20,15,30,560.0,114.0,1.8,25.0,331.0,630.97,491.41
2016,10,20,15,45,509.0,107.0,1.75,25.0,284.5,576.83,452.77
2016,10,20,16,0,458.0,100.0,1.7,25.0,238.0,527.72,416.59
2016,10,20,16,15,401.0,87.5,1.55,24.0,192.5,465.82,370.33
2016,10,20,16,30,344.0,75.0,1.4,23.0,147.0,403.94,321.88
2016,10,20,16,45,265.5,58.0,1.3,22.5,104.5,320.01,253.32
2016,10,20,17,0,187.0,41.0,1.2,22.0,62.0,238.74,182.22
2016,10,20,17,15,93.5,20.5,1.25,21.5,31.0,124.8,38.56
2016,10,20,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
