Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,10,7,15,227.0,15.0,1.45,3.5,39.5,12.13,0.0
2016,11,10,7,30,454.0,30.0,1.7,4.0,79.0,27.15,18.08
2016,11,10,7,45,545.0,37.0,2.0,5.0,124.5,33.07,24.33
2016,11,10,8,0,636.0,44.0,2.3,6.0,170.0,39.02,30.09
2016,11,10,8,15,689.0,48.5,2.5,6.5,216.5,42.57,33.5
2016,11,10,8,30,742.0,53.0,2.7,7.0,263.0,46.15,36.81
2016,11,10,8,45,779.5,55.5,2.9,8.0,307.5,47.99,38.34
2016,11,10,9,0,817.0,58.0,3.1,9.0,352.0,49.9,39.86
2016,11,10,9,15,840.5,60.5,3.1,9.5,392.5,57.66,46.7
2016,11,10,9,30,864.0,63.0,3.1,10.0,433.0,60.04,48.64
2016,11,10,9,45,886.0,62.5,3.1,11.0,468.0,60.23,48.5
2016,11,10,10,0,908.0,62.0,3.1,12.0,503.0,60.38,48.34
2016,11,10,10,15,919.0,63.0,3.0,12.5,531.0,109.02,58.59
2016,11,10,10,30,930.0,64.0,2.9,13.0,559.0,164.36,92.26
2016,11,10,10,45,938.5,64.5,2.8,13.5,579.5,219.06,135.6
2016,11,10,11,0,947.0,65.0,2.7,14.0,600.0,273.43,183.25
2016,11,10,11,15,951.0,65.0,2.55,14.5,613.0,325.56,230.74
2016,11,10,11,30,955.0,65.0,2.4,15.0,626.0,376.42,277.03
2016,11,10,11,45,958.0,64.5,2.3,15.5,631.0,424.96,320.65
2016,11,10,12,0,961.0,64.0,2.2,16.0,636.0,471.68,361.59
2016,11,10,12,15,960.5,64.0,2.05,16.0,633.5,515.23,399.4
2016,11,10,12,30,960.0,64.0,1.9,16.0,631.0,556.33,434.1
2016,11,10,12,45,958.0,63.0,1.75,16.5,620.0,592.95,463.5
2016,11,10,13,0,956.0,62.0,1.6,17.0,609.0,626.63,489.67
2016,11,10,13,15,950.0,61.5,1.5,17.0,590.5,655.35,512.6
2016,11,10,13,30,944.0,61.0,1.4,17.0,572.0,680.7,532.52
2016,11,10,13,45,936.0,59.5,1.3,17.0,546.0,700.15,547.76
2016,11,10,14,0,928.0,58.0,1.2,17.0,520.0,716.0,559.27
2016,11,10,14,15,914.0,56.5,1.1,17.0,487.0,724.01,564.75
2016,11,10,14,30,900.0,55.0,1.0,17.0,454.0,728.29,567.65
2016,11,10,14,45,881.0,53.0,0.95,17.0,415.5,724.62,565.56
2016,11,10,15,0,862.0,51.0,0.9,17.0,377.0,717.39,560.95
2016,11,10,15,15,833.5,48.5,0.8,16.5,333.5,699.02,548.57
2016,11,10,15,30,805.0,46.0,0.7,16.0,290.0,677.58,533.5
2016,11,10,15,45,761.5,42.5,0.65,16.0,244.0,640.82,506.06
2016,11,10,16,0,718.0,39.0,0.6,16.0,198.0,608.63,480.44
2016,11,10,16,15,647.0,34.0,0.75,15.0,151.5,545.37,433.14
2016,11,10,16,30,576.0,29.0,0.9,14.0,105.0,481.53,380.21
2016,11,10,16,45,442.0,21.0,1.05,13.0,65.0,369.57,263.12
2016,11,10,17,0,308.0,13.0,1.2,12.0,25.0,218.76,0.0
2016,11,10,17,15,154.0,6.5,1.2,11.0,12.5,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,251.0,14.0,1.2,4.0,40.0,12.35,0.0
2016,11,11,7,30,502.0,28.0,1.3,5.0,80.0,25.45,16.37
2016,11,11,7,45,591.0,34.0,1.45,6.5,126.0,30.57,21.91
2016,11,11,8,0,680.0,40.0,1.6,8.0,172.0,35.77,26.89
2016,11,11,8,15,729.0,44.0,1.7,9.0,218.5,39.04,29.97
2016,11,11,8,30,778.0,48.0,1.8,10.0,265.0,42.35,32.93
2016,11,11,8,45,809.0,51.0,1.95,11.0,309.0,49.41,39.17
2016,11,11,9,0,840.0,54.0,2.1,12.0,353.0,52.47,41.7
2016,11,11,9,15,860.0,56.0,2.25,12.5,392.5,54.59,43.42
2016,11,11,9,30,880.0,58.0,2.4,13.0,432.0,56.63,45.05
2016,11,11,9,45,895.0,59.5,2.55,14.0,465.5,58.19,46.13
2016,11,11,10,0,910.0,61.0,2.7,15.0,499.0,59.68,47.15
2016,11,11,10,15,917.5,62.0,2.65,15.5,525.0,105.67,56.12
2016,11,11,10,30,925.0,63.0,2.6,16.0,551.0,160.4,88.42
2016,11,11,10,45,928.0,64.5,2.6,16.5,570.0,214.57,130.75
2016,11,11,11,0,931.0,66.0,2.6,17.0,589.0,267.88,177.07
2016,11,11,11,15,933.5,66.5,2.55,17.5,600.5,319.15,223.35
2016,11,11,11,30,936.0,67.0,2.5,18.0,612.0,369.06,268.5
2016,11,11,11,45,779.0,117.0,2.5,18.5,573.5,399.6,300.48
2016,11,11,12,0,622.0,167.0,2.5,19.0,535.0,415.19,318.21
2016,11,11,12,15,611.5,169.5,2.45,19.0,530.0,445.59,344.87
2016,11,11,12,30,601.0,172.0,2.4,19.0,525.0,473.57,368.93
2016,11,11,12,45,495.5,200.5,2.4,19.5,488.0,466.58,365.02
2016,11,11,13,0,390.0,229.0,2.4,20.0,451.0,446.57,350.45
2016,11,11,13,15,435.5,210.0,2.35,20.0,450.5,484.92,381.43
2016,11,11,13,30,481.0,191.0,2.3,20.0,450.0,514.82,405.79
2016,11,11,13,45,499.0,176.0,2.3,20.0,433.5,530.14,419.1
2016,11,11,14,0,517.0,161.0,2.3,20.0,417.0,543.71,431.17
2016,11,11,14,15,669.0,116.0,2.3,19.5,425.0,624.98,496.45
2016,11,11,14,30,821.0,71.0,2.3,19.0,433.0,694.4,551.08
2016,11,11,14,45,791.5,70.0,2.3,19.0,394.0,684.23,544.16
2016,11,11,15,0,762.0,69.0,2.3,19.0,355.0,670.38,535.06
2016,11,11,15,15,730.0,65.5,2.1,18.5,313.5,648.26,519.4
2016,11,11,15,30,698.0,62.0,1.9,18.0,272.0,622.92,500.76
2016,11,11,15,45,638.5,58.0,1.7,17.5,226.0,579.7,467.63
2016,11,11,16,0,579.0,54.0,1.5,17.0,180.0,529.6,427.72
2016,11,11,16,15,500.5,46.0,1.6,16.0,136.0,459.29,372.05
2016,11,11,16,30,422.0,38.0,1.7,15.0,92.0,388.98,311.72
2016,11,11,16,45,211.0,28.5,1.8,14.0,55.5,223.17,155.82
2016,11,11,17,0,0.0,19.0,1.9,13.0,19.0,16.22,0.0
2016,11,11,17,15,0.0,9.5,2.2,13.0,9.5,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,224.0,14.5,2.9,3.5,37.0,11.78,0.0
2016,11,12,7,30,448.0,29.0,3.2,4.0,74.0,26.34,16.97
2016,11,12,7,45,544.0,36.0,3.5,4.5,120.0,32.28,23.55
2016,11,12,8,0,640.0,43.0,3.8,5.0,166.0,38.28,29.45
2016,11,12,8,15,695.5,48.0,3.85,5.5,213.0,42.3,33.34
2016,11,12,8,30,751.0,53.0,3.9,6.0,260.0,46.33,37.1
2016,11,12,8,45,789.0,56.0,4.0,6.5,305.5,48.58,39.11
2016,11,12,9,0,827.0,59.0,4.1,7.0,351.0,50.87,41.08
2016,11,12,9,15,852.0,61.5,3.95,7.0,391.5,52.66,42.63
2016,11,12,9,30,877.0,64.0,3.8,7.0,432.0,60.84,49.97
2016,11,12,9,45,900.0,64.0,3.65,7.5,468.0,61.4,50.27
2016,11,12,10,0,923.0,64.0,3.5,8.0,504.0,61.94,50.54
2016,11,12,10,15,935.0,65.0,3.35,8.5,533.0,106.36,58.83
2016,11,12,10,30,947.0,66.0,3.2,9.0,562.0,162.59,92.11
2016,11,12,10,45,955.0,67.0,3.1,9.5,583.5,218.42,136.32
2016,11,12,11,0,963.0,68.0,3.0,10.0,605.0,273.88,185.34
2016,11,12,11,15,968.0,68.5,2.9,10.0,619.0,327.49,235.2
2016,11,12,11,30,973.0,69.0,2.8,10.0,633.0,379.93,284.31
2016,11,12,11,45,975.0,69.5,2.75,10.5,638.5,429.87,330.25
2016,11,12,12,0,977.0,70.0,2.7,11.0,644.0,477.93,373.49
2016,11,12,12,15,976.5,70.0,2.65,11.0,641.5,522.28,413.34
2016,11,12,12,30,976.0,70.0,2.6,11.0,639.0,564.13,450.18
2016,11,12,12,45,973.5,69.0,2.55,11.5,628.0,601.24,481.56
2016,11,12,13,0,971.0,68.0,2.5,12.0,617.0,635.34,509.77
2016,11,12,13,15,965.5,67.5,2.45,12.0,598.0,665.04,534.87
2016,11,12,13,30,960.0,67.0,2.4,12.0,579.0,691.37,556.96
2016,11,12,13,45,950.5,65.5,2.4,12.0,553.0,710.49,573.63
2016,11,12,14,0,941.0,64.0,2.4,12.0,527.0,725.9,587.01
2016,11,12,14,15,927.0,62.5,2.35,12.0,493.5,734.49,594.06
2016,11,12,14,30,913.0,61.0,2.3,12.0,460.0,739.31,598.43
2016,11,12,14,45,893.5,58.5,2.25,12.0,421.0,735.2,596.21
2016,11,12,15,0,874.0,56.0,2.2,12.0,382.0,727.45,591.23
2016,11,12,15,15,845.0,53.5,2.0,11.5,337.5,709.28,578.18
2016,11,12,15,30,816.0,51.0,1.8,11.0,293.0,694.67,567.19
2016,11,12,15,45,771.0,47.0,1.6,10.5,246.0,656.3,537.07
2016,11,12,16,0,726.0,43.0,1.4,10.0,199.0,615.33,503.31
2016,11,12,16,15,651.0,37.0,1.3,9.0,151.5,548.08,448.29
2016,11,12,16,30,576.0,31.0,1.2,8.0,104.0,479.95,387.53
2016,11,12,16,45,429.0,22.0,1.1,7.0,63.0,356.04,247.28
2016,11,12,17,0,282.0,13.0,1.0,6.0,22.0,199.73,0.0
2016,11,12,17,15,141.0,6.5,1.0,5.5,11.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,255.5,13.0,1.25,0.0,37.5,11.5,0.0
2016,11,13,7,30,511.0,26.0,1.4,1.0,75.0,23.7,14.73
2016,11,13,7,45,601.0,32.5,1.55,2.0,121.5,29.34,21.12
2016,11,13,8,0,691.0,39.0,1.7,3.0,168.0,35.04,26.72
2016,11,13,8,15,741.5,43.0,1.6,3.5,215.0,38.35,29.99
2016,11,13,8,30,792.0,47.0,1.5,4.0,262.0,41.7,33.16
2016,11,13,8,45,824.5,50.0,1.45,5.0,307.0,48.69,39.49
2016,11,13,9,0,857.0,53.0,1.4,6.0,352.0,51.8,42.14
2016,11,13,9,15,878.0,55.0,1.3,7.0,391.5,53.97,43.87
2016,11,13,9,30,899.0,57.0,1.2,8.0,431.0,56.06,45.49
2016,11,13,9,45,913.0,58.5,1.1,9.5,465.0,57.64,46.53
2016,11,13,10,0,927.0,60.0,1.0,11.0,499.0,59.15,47.5
2016,11,13,10,15,936.0,61.5,0.95,11.5,526.5,101.27,54.85
2016,11,13,10,30,945.0,63.0,0.9,12.0,554.0,157.4,86.79
2016,11,13,10,45,949.0,64.0,0.9,13.0,573.5,212.3,128.78
2016,11,13,11,0,953.0,65.0,0.9,14.0,593.0,266.4,174.99
2016,11,13,11,15,955.5,66.0,0.9,14.0,605.0,319.09,222.46
2016,11,13,11,30,958.0,67.0,0.9,14.0,617.0,370.41,268.96
2016,11,13,11,45,780.5,118.5,0.95,14.5,569.5,394.14,296.34
2016,11,13,12,0,603.0,170.0,1.0,15.0,522.0,405.8,311.61
2016,11,13,12,15,549.0,188.0,1.0,15.0,507.0,424.95,329.87
2016,11,13,12,30,495.0,206.0,1.0,15.0,492.0,442.37,345.68
2016,11,13,12,45,552.0,182.5,1.0,15.0,496.5,477.18,374.4
2016,11,13,13,0,609.0,159.0,1.0,15.0,501.0,518.26,407.48
2016,11,13,13,15,764.0,114.0,1.05,15.0,529.0,593.12,466.38
2016,11,13,13,30,919.0,69.0,1.1,15.0,557.0,664.5,522.19
2016,11,13,13,45,907.5,68.0,1.15,15.5,530.5,681.92,535.9
2016,11,13,14,0,896.0,67.0,1.2,16.0,504.0,695.72,547.34
2016,11,13,14,15,880.5,65.0,1.2,15.5,471.5,701.97,553.83
2016,11,13,14,30,865.0,63.0,1.2,15.0,439.0,704.54,557.75
2016,11,13,14,45,842.0,61.0,1.25,15.0,400.0,698.15,554.72
2016,11,13,15,0,819.0,59.0,1.3,15.0,361.0,694.92,553.96
2016,11,13,15,15,787.0,56.0,1.2,14.5,318.0,673.88,539.36
2016,11,13,15,30,755.0,53.0,1.1,14.0,275.0,649.62,521.89
2016,11,13,15,45,703.0,49.0,1.0,13.5,229.0,606.43,489.22
2016,11,13,16,0,651.0,45.0,0.9,13.0,183.0,560.82,453.06
2016,11,13,16,15,572.5,38.5,0.95,11.5,138.0,491.32,398.75
2016,11,13,16,30,494.0,32.0,1.0,10.0,93.0,421.11,338.39
2016,11,13,16,45,247.0,25.0,1.05,9.0,55.5,240.53,161.0
2016,11,13,17,0,0.0,18.0,1.1,8.0,18.0,15.36,0.0
2016,11,13,17,15,0.0,9.0,1.1,7.5,9.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,15,186.5,14.0,0.85,4.5,31.5,11.38,0.0
2016,11,14,7,30,373.0,28.0,0.9,5.0,63.0,23.21,13.8
2016,11,14,7,45,464.0,36.5,0.95,6.0,105.0,29.88,21.2
2016,11,14,8,0,555.0,45.0,1.0,7.0,147.0,36.51,27.6
2016,11,14,8,15,611.5,50.5,1.0,7.5,191.0,40.46,31.43
2016,11,14,8,30,668.0,56.0,1.0,8.0,235.0,48.36,38.69
2016,11,14,8,45,334.0,84.5,1.0,8.5,174.0,61.21,50.31
2016,11,14,9,0,0.0,113.0,1.0,9.0,113.0,88.76,74.93
2016,11,14,9,15,0.0,120.5,0.85,9.5,120.5,94.88,80.04
2016,11,14,9,30,0.0,128.0,0.7,10.0,128.0,100.9,85.01
2016,11,14,9,45,0.0,132.0,0.55,11.0,132.0,104.41,87.53
2016,11,14,10,0,0.0,136.0,0.4,12.0,136.0,107.81,89.9
2016,11,14,10,15,2.0,152.0,0.35,12.5,153.0,120.23,95.77
2016,11,14,10,30,4.0,168.0,0.3,13.0,170.0,133.35,105.98
2016,11,14,10,45,2.0,165.0,0.25,13.5,166.0,132.45,104.86
2016,11,14,11,0,0.0,162.0,0.2,14.0,162.0,130.96,103.37
2016,11,14,11,15,0.0,151.5,0.25,14.5,151.5,123.69,97.23
2016,11,14,11,30,0.0,141.0,0.3,15.0,141.0,115.97,90.77
2016,11,14,11,45,0.0,134.5,0.4,15.5,134.5,111.15,86.72
2016,11,14,12,0,0.0,128.0,0.5,16.0,128.0,106.16,82.53
2016,11,14,12,15,49.0,195.5,0.5,16.0,224.0,187.83,148.21
2016,11,14,12,30,98.0,263.0,0.5,16.0,320.0,275.13,216.55
2016,11,14,12,45,105.0,259.5,0.55,16.0,319.5,283.85,223.47
2016,11,14,13,0,112.0,256.0,0.6,16.0,319.0,292.78,231.18
2016,11,14,13,15,66.0,227.5,0.6,16.0,264.5,245.77,194.64
2016,11,14,13,30,20.0,199.0,0.6,16.0,210.0,185.31,146.73
2016,11,14,13,45,11.5,179.0,0.6,16.5,185.5,163.36,129.28
2016,11,14,14,0,3.0,159.0,0.6,17.0,161.0,140.57,110.78
2016,11,14,14,15,36.0,170.0,0.55,17.0,186.0,187.54,149.84
2016,11,14,14,30,69.0,181.0,0.5,17.0,211.0,228.81,183.61
2016,11,14,14,45,402.0,127.0,0.45,17.0,276.5,456.68,366.87
2016,11,14,15,0,735.0,73.0,0.4,17.0,342.0,647.77,508.7
2016,11,14,15,15,701.0,68.5,0.3,16.5,300.5,627.86,491.99
2016,11,14,15,30,667.0,64.0,0.2,16.0,259.0,601.06,472.71
2016,11,14,15,45,622.5,57.5,0.1,16.0,215.5,561.38,442.43
2016,11,14,16,0,578.0,51.0,0.0,16.0,172.0,519.68,409.59
2016,11,14,16,15,497.5,43.0,0.15,15.0,129.0,448.84,355.45
2016,11,14,16,30,417.0,35.0,0.3,14.0,86.0,378.27,296.48
2016,11,14,16,45,281.5,23.5,0.45,13.5,51.0,260.54,164.42
2016,11,14,17,0,146.0,12.0,0.6,13.0,16.0,107.14,0.0
2016,11,14,17,15,73.0,6.0,0.65,12.0,8.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,101.5,17.5,1.2,4.5,26.5,13.63,0.0
2016,11,15,7,30,203.0,35.0,1.3,5.0,53.0,27.05,16.63
2016,11,15,7,45,298.0,50.0,1.4,5.5,94.5,38.36,28.74
2016,11,15,8,0,393.0,65.0,1.5,6.0,136.0,49.5,39.44
2016,11,15,8,15,455.0,75.5,1.45,6.5,179.5,57.03,46.61
2016,11,15,8,30,517.0,86.0,1.4,7.0,223.0,67.79,56.51
2016,11,15,8,45,572.0,91.5,1.4,7.5,267.0,70.76,59.15
2016,11,15,9,0,627.0,97.0,1.4,8.0,311.0,73.85,61.78
2016,11,15,9,15,657.5,102.5,1.45,8.5,350.0,76.76,64.18
2016,11,15,9,30,688.0,108.0,1.5,9.0,389.0,79.69,66.55
2016,11,15,9,45,735.0,104.5,1.55,10.0,427.0,76.29,63.11
2016,11,15,10,0,782.0,101.0,1.6,11.0,465.0,73.32,60.1
2016,11,15,10,15,797.0,103.5,1.65,11.5,493.0,107.01,65.53
2016,11,15,10,30,812.0,106.0,1.7,12.0,521.0,164.77,99.42
2016,11,15,10,45,830.0,104.5,1.75,13.0,543.5,214.27,136.06
2016,11,15,11,0,848.0,103.0,1.8,14.0,566.0,264.66,178.25
2016,11,15,11,15,854.0,104.0,1.8,14.5,579.5,314.57,222.68
2016,11,15,11,30,860.0,105.0,1.8,15.0,593.0,363.7,266.68
2016,11,15,11,45,867.5,103.0,1.85,15.5,599.5,409.74,307.77
2016,11,15,12,0,875.0,101.0,1.9,16.0,606.0,454.55,347.05
2016,11,15,12,15,874.0,101.0,1.9,16.0,603.0,495.91,383.34
2016,11,15,12,30,873.0,101.0,1.9,16.0,600.0,534.99,416.99
2016,11,15,12,45,827.0,115.0,1.95,16.0,581.0,561.12,440.21
2016,11,15,13,0,781.0,129.0,2.0,16.0,562.0,583.04,459.5
2016,11,15,13,15,772.0,127.0,1.95,16.0,544.0,605.9,478.82
2016,11,15,13,30,763.0,125.0,1.9,16.0,526.0,625.6,495.37
2016,11,15,13,45,761.0,119.0,1.9,16.5,502.0,642.53,509.07
2016,11,15,14,0,759.0,113.0,1.9,17.0,478.0,656.38,520.32
2016,11,15,14,15,739.5,109.0,1.8,16.5,445.5,657.18,522.95
2016,11,15,14,30,720.0,105.0,1.7,16.0,413.0,654.36,522.84
2016,11,15,14,45,702.5,98.5,1.65,16.0,377.0,646.74,518.45
2016,11,15,15,0,685.0,92.0,1.6,16.0,341.0,635.78,511.35
2016,11,15,15,15,647.0,86.0,1.35,15.5,298.5,607.19,489.94
2016,11,15,15,30,609.0,80.0,1.1,15.0,256.0,575.52,465.45
2016,11,15,15,45,562.5,71.0,0.9,14.5,212.5,531.67,430.95
2016,11,15,16,0,516.0,62.0,0.7,14.0,169.0,485.63,393.14
2016,11,15,16,15,432.0,51.5,0.75,13.0,125.5,409.73,332.14
2016,11,15,16,30,348.0,41.0,0.8,12.0,82.0,333.74,266.11
2016,11,15,16,45,221.0,26.0,0.9,11.5,48.0,219.12,134.22
2016,11,15,17,0,94.0,11.0,1.0,11.0,14.0,71.55,0.0
2016,11,15,17,15,47.0,5.5,1.0,10.5,7.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,110.5,17.0,1.2,4.0,26.5,14.51,0.0
2016,11,16,7,30,221.0,34.0,1.4,5.0,53.0,26.35,15.62
2016,11,16,7,45,311.5,48.0,1.6,6.0,93.0,36.94,27.34
2016,11,16,8,0,402.0,62.0,1.8,7.0,133.0,47.38,37.31
2016,11,16,8,15,464.5,72.0,1.65,7.5,176.0,57.7,47.01
2016,11,16,8,30,527.0,82.0,1.5,8.0,219.0,64.65,53.44
2016,11,16,8,45,573.0,88.5,1.4,9.0,261.5,68.49,56.76
2016,11,16,9,0,619.0,95.0,1.3,10.0,304.0,72.36,59.97
2016,11,16,9,15,649.5,100.0,1.35,11.0,342.5,74.91,61.92
2016,11,16,9,30,680.0,105.0,1.4,12.0,381.0,77.51,63.86
2016,11,16,9,45,703.5,108.5,1.5,13.0,414.5,78.96,64.75
2016,11,16,10,0,727.0,112.0,1.6,14.0,448.0,80.49,65.71
2016,11,16,10,15,742.5,115.0,1.7,14.5,475.5,110.36,69.9
2016,11,16,10,30,758.0,118.0,1.8,15.0,503.0,159.85,96.83
2016,11,16,10,45,775.5,117.0,1.9,16.0,525.0,207.72,131.68
2016,11,16,11,0,793.0,116.0,2.0,17.0,547.0,256.48,171.9
2016,11,16,11,15,799.0,117.5,2.0,17.0,560.0,304.86,214.77
2016,11,16,11,30,805.0,119.0,2.0,17.0,573.0,352.58,257.53
2016,11,16,11,45,816.5,116.0,2.05,17.5,580.0,400.03,299.12
2016,11,16,12,0,828.0,113.0,2.1,18.0,587.0,443.49,336.91
2016,11,16,12,15,827.0,112.5,2.15,18.0,584.5,482.59,371.36
2016,11,16,12,30,826.0,112.0,2.2,18.0,582.0,519.51,403.37
2016,11,16,12,45,847.5,101.5,2.25,18.0,576.0,556.38,434.78
2016,11,16,13,0,869.0,91.0,2.3,18.0,570.0,591.7,464.57
2016,11,16,13,15,861.0,90.0,2.25,18.0,551.5,617.55,486.25
2016,11,16,13,30,853.0,89.0,2.2,18.0,533.0,640.14,505.1
2016,11,16,13,45,844.0,86.0,2.2,18.5,508.0,656.59,518.47
2016,11,16,14,0,835.0,83.0,2.2,19.0,483.0,669.58,529.07
2016,11,16,14,15,818.0,80.5,2.1,18.5,451.0,674.16,534.69
2016,11,16,14,30,801.0,78.0,2.0,18.0,419.0,675.06,537.26
2016,11,16,14,45,780.5,74.0,1.95,18.0,381.5,668.18,532.89
2016,11,16,15,0,760.0,70.0,1.9,18.0,344.0,657.77,525.84
2016,11,16,15,15,725.5,66.0,1.65,17.5,302.0,633.8,508.07
2016,11,16,15,30,691.0,62.0,1.4,17.0,260.0,611.91,491.18
2016,11,16,15,45,644.5,56.0,1.15,16.5,216.0,571.69,459.36
2016,11,16,16,0,598.0,50.0,0.9,16.0,172.0,529.4,424.36
2016,11,16,16,15,515.5,42.5,0.95,15.0,128.5,458.12,367.76
2016,11,16,16,30,433.0,35.0,1.0,14.0,85.0,386.92,305.14
2016,11,16,16,45,290.5,23.0,1.1,13.0,50.0,262.11,152.68
2016,11,16,17,0,148.0,11.0,1.2,12.0,15.0,106.9,0.0
2016,11,16,17,15,74.0,5.5,1.2,11.5,7.5,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,191.0,12.5,1.3,5.0,28.5,10.67,0.0
2016,11,17,7,30,382.0,25.0,1.5,6.0,57.0,20.79,10.66
2016,11,17,7,45,480.0,33.5,1.7,7.0,99.5,27.58,18.86
2016,11,17,8,0,578.0,42.0,1.9,8.0,142.0,37.4,28.15
2016,11,17,8,15,637.0,47.0,1.8,8.5,187.0,41.35,32.02
2016,11,17,8,30,696.0,52.0,1.7,9.0,232.0,45.35,35.76
2016,11,17,8,45,732.5,56.5,1.6,10.0,275.0,48.76,38.76
2016,11,17,9,0,769.0,61.0,1.5,11.0,318.0,52.16,41.64
2016,11,17,9,15,795.0,63.5,1.4,12.0,357.0,53.84,42.91
2016,11,17,9,30,821.0,66.0,1.3,13.0,396.0,55.55,44.17
2016,11,17,9,45,844.5,66.5,1.2,14.0,430.5,55.76,44.08
2016,11,17,10,0,868.0,67.0,1.1,15.0,465.0,63.15,50.3
2016,11,17,10,15,880.0,68.5,1.0,15.5,493.0,93.33,53.5
2016,11,17,10,30,892.0,70.0,0.9,16.0,521.0,146.57,80.44
2016,11,17,10,45,900.0,71.0,0.8,17.0,541.5,199.18,118.35
2016,11,17,11,0,908.0,72.0,0.7,18.0,562.0,251.48,161.26
2016,11,17,11,15,912.5,73.0,0.65,18.0,575.0,302.36,205.8
2016,11,17,11,30,917.0,74.0,0.6,18.0,588.0,352.15,249.77
2016,11,17,11,45,919.5,73.5,0.55,18.5,593.5,398.62,290.06
2016,11,17,12,0,922.0,73.0,0.5,19.0,599.0,443.34,327.85
2016,11,17,12,15,921.0,73.0,0.5,19.0,596.0,485.04,363.24
2016,11,17,12,30,920.0,73.0,0.5,19.0,593.0,524.37,395.9
2016,11,17,12,45,913.0,74.0,0.55,19.0,582.0,559.04,424.84
2016,11,17,13,0,906.0,75.0,0.6,19.0,571.0,590.69,450.98
2016,11,17,13,15,899.0,74.0,0.6,19.0,552.5,617.15,472.42
2016,11,17,13,30,892.0,73.0,0.6,19.0,534.0,640.36,491.16
2016,11,17,13,45,884.0,70.5,0.6,19.5,509.0,657.96,504.73
2016,11,17,14,0,876.0,68.0,0.6,20.0,484.0,672.12,515.66
2016,11,17,14,15,860.0,66.0,0.55,20.0,452.0,677.96,520.63
2016,11,17,14,30,844.0,64.0,0.5,20.0,420.0,680.21,522.44
2016,11,17,14,45,824.5,61.0,0.5,20.0,383.0,681.51,524.31
2016,11,17,15,0,805.0,58.0,0.5,20.0,346.0,673.34,519.44
2016,11,17,15,15,772.5,55.0,0.5,19.5,304.0,652.39,506.29
2016,11,17,15,30,740.0,52.0,0.5,19.0,262.0,628.26,490.28
2016,11,17,15,45,693.5,47.0,0.5,18.5,217.5,588.6,461.85
2016,11,17,16,0,647.0,42.0,0.5,18.0,173.0,546.6,429.88
2016,11,17,16,15,567.0,35.5,0.65,17.0,129.0,477.28,376.88
2016,11,17,16,30,487.0,29.0,0.8,16.0,85.0,407.59,316.68
2016,11,17,16,45,341.0,19.5,0.95,15.0,49.5,283.02,154.7
2016,11,17,17,0,195.0,10.0,1.1,14.0,14.0,136.56,0.0
2016,11,17,17,15,97.5,5.0,1.15,13.5,7.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,172.0,12.5,1.1,7.0,26.0,10.67,0.0
2016,11,18,7,30,344.0,25.0,1.1,8.0,52.0,20.78,10.02
2016,11,18,7,45,441.0,34.5,1.1,9.0,93.5,28.37,19.33
2016,11,18,8,0,538.0,44.0,1.1,10.0,135.0,35.89,26.55
2016,11,18,8,15,599.0,50.0,1.1,10.5,179.5,40.26,30.77
2016,11,18,8,30,660.0,56.0,1.1,11.0,224.0,44.64,34.83
2016,11,18,8,45,698.0,61.0,1.1,12.0,266.5,52.31,41.64
2016,11,18,9,0,736.0,66.0,1.1,13.0,309.0,55.99,44.73
2016,11,18,9,15,763.5,69.5,1.0,14.0,348.0,58.33,46.56
2016,11,18,9,30,791.0,73.0,0.9,15.0,387.0,60.69,48.35
2016,11,18,9,45,810.5,75.0,0.85,16.0,421.0,61.8,49.03
2016,11,18,10,0,830.0,77.0,0.8,17.0,455.0,62.96,49.73
2016,11,18,10,15,843.5,79.0,0.85,17.5,483.0,90.14,52.42
2016,11,18,10,30,857.0,81.0,0.9,18.0,511.0,142.76,78.54
2016,11,18,10,45,867.5,82.0,1.0,19.0,532.0,194.81,115.52
2016,11,18,11,0,878.0,83.0,1.1,20.0,553.0,246.94,158.0
2016,11,18,11,15,883.5,83.5,1.05,20.5,566.5,300.78,204.18
2016,11,18,11,30,889.0,84.0,1.0,21.0,580.0,349.26,246.42
2016,11,18,11,45,893.5,83.5,1.0,22.0,585.5,395.37,285.89
2016,11,18,12,0,898.0,83.0,1.0,23.0,591.0,439.97,323.12
2016,11,18,12,15,897.5,83.0,0.95,23.0,588.5,481.12,357.76
2016,11,18,12,30,897.0,83.0,0.9,23.0,586.0,520.0,389.71
2016,11,18,12,45,895.0,81.5,0.9,23.5,576.5,554.22,417.01
2016,11,18,13,0,893.0,80.0,0.9,24.0,567.0,585.7,441.59
2016,11,18,13,15,885.5,79.0,0.9,24.0,548.5,611.62,462.5
2016,11,18,13,30,878.0,78.0,0.9,24.0,530.0,634.32,480.75
2016,11,18,13,45,869.0,76.0,0.95,24.0,505.5,656.21,498.56
2016,11,18,14,0,860.0,74.0,1.0,24.0,481.0,670.73,511.1
2016,11,18,14,15,843.5,72.0,1.0,24.0,449.0,676.66,517.01
2016,11,18,14,30,827.0,70.0,1.0,24.0,417.0,678.93,519.87
2016,11,18,14,45,805.0,67.0,1.0,24.0,379.5,672.52,516.33
2016,11,18,15,0,783.0,64.0,1.0,24.0,342.0,662.56,510.22
2016,11,18,15,15,749.0,60.5,0.95,23.0,300.0,639.94,496.23
2016,11,18,15,30,715.0,57.0,0.9,22.0,258.0,614.09,479.24
2016,11,18,15,45,663.5,51.5,0.9,21.0,213.5,570.35,448.42
2016,11,18,16,0,612.0,46.0,0.9,20.0,169.0,524.22,413.84
2016,11,18,16,15,528.5,39.0,1.0,19.0,125.0,459.93,363.37
2016,11,18,16,30,445.0,32.0,1.1,18.0,81.0,389.54,301.32
2016,11,18,16,45,294.5,20.5,1.2,17.0,46.5,258.48,131.33
2016,11,18,17,0,144.0,9.0,1.3,16.0,12.0,101.9,0.0
2016,11,18,17,15,72.0,4.5,1.3,15.5,6.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,164.5,12.5,1.6,6.5,25.0,10.67,0.0
2016,11,19,7,30,329.0,25.0,1.9,7.0,50.0,20.82,9.45
2016,11,19,7,45,426.0,34.5,2.25,8.0,90.5,28.4,19.32
2016,11,19,8,0,523.0,44.0,2.6,9.0,131.0,35.89,26.59
2016,11,19,8,15,583.5,50.5,2.6,9.5,174.5,40.64,31.18
2016,11,19,8,30,644.0,57.0,2.6,10.0,218.0,45.38,35.6
2016,11,19,8,45,664.0,65.0,2.6,11.0,257.5,50.91,40.52
2016,11,19,9,0,684.0,73.0,2.6,12.0,297.0,56.28,45.16
2016,11,19,9,15,711.0,77.0,2.9,13.0,334.5,58.6,46.98
2016,11,19,9,30,738.0,81.0,3.2,14.0,372.0,60.93,48.77
2016,11,19,9,45,549.5,128.0,3.5,15.0,355.0,90.05,74.07
2016,11,19,10,0,361.0,175.0,3.8,16.0,338.0,121.37,100.83
2016,11,19,10,15,319.0,194.0,4.2,16.5,344.5,143.03,107.76
2016,11,19,10,30,277.0,213.0,4.6,17.0,351.0,174.63,128.5
2016,11,19,10,45,542.0,156.0,5.0,17.5,440.0,193.71,130.63
2016,11,19,11,0,807.0,99.0,5.4,18.0,529.0,243.09,160.86
2016,11,19,11,15,816.0,100.0,5.55,18.0,544.0,291.33,204.15
2016,11,19,11,30,825.0,101.0,5.7,18.0,559.0,339.16,248.02
2016,11,19,11,45,839.5,98.5,5.9,18.0,568.0,385.21,290.41
2016,11,19,12,0,854.0,96.0,6.1,18.0,577.0,430.73,332.03
2016,11,19,12,15,547.0,174.5,6.1,17.5,482.0,401.49,316.87
2016,11,19,12,30,240.0,253.0,6.1,17.0,387.0,338.49,270.76
2016,11,19,12,45,120.0,149.0,6.2,17.0,216.0,197.24,158.23
2016,11,19,13,0,0.0,45.0,6.3,17.0,45.0,37.27,25.6
2016,11,19,13,15,0.0,63.0,6.25,16.5,63.0,52.25,38.28
2016,11,19,13,30,0.0,81.0,6.2,16.0,81.0,67.27,51.01
2016,11,19,13,45,176.5,133.0,6.2,15.5,216.5,252.74,208.76
2016,11,19,14,0,353.0,185.0,6.2,15.0,352.0,433.26,359.0
2016,11,19,14,15,622.5,124.0,6.15,14.5,393.0,583.49,485.05
2016,11,19,14,30,892.0,63.0,6.1,14.0,434.0,707.33,588.16
2016,11,19,14,45,879.0,59.0,6.1,14.0,397.0,706.42,588.03
2016,11,19,15,0,866.0,55.0,6.1,14.0,360.0,701.97,585.45
2016,11,19,15,15,836.0,52.0,6.0,13.5,317.0,683.28,572.02
2016,11,19,15,30,806.0,49.0,5.9,13.0,274.0,667.78,560.38
2016,11,19,15,45,755.5,45.5,5.8,12.5,228.0,627.35,527.5
2016,11,19,16,0,705.0,42.0,5.7,12.0,182.0,584.29,490.47
2016,11,19,16,15,622.5,36.0,5.45,11.0,135.5,513.61,428.7
2016,11,19,16,30,540.0,30.0,5.2,10.0,89.0,441.87,358.45
2016,11,19,16,45,270.0,15.0,4.95,9.5,44.5,227.6,112.26
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,216.0,11.5,1.75,-0.5,27.5,9.82,0.0
2016,11,20,7,30,432.0,23.0,2.1,0.0,55.0,21.07,9.2
