Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,20,7,45,537.5,30.5,2.5,0.5,99.0,27.64,19.21
2016,11,20,8,0,643.0,38.0,2.9,1.0,143.0,34.25,25.94
2016,11,20,8,15,702.0,43.0,3.05,1.5,189.5,38.39,30.11
2016,11,20,8,30,761.0,48.0,3.2,2.0,236.0,42.56,34.13
2016,11,20,8,45,798.0,51.5,3.4,2.5,280.5,45.32,36.71
2016,11,20,9,0,835.0,55.0,3.6,3.0,325.0,48.1,39.2
2016,11,20,9,15,859.5,57.5,3.6,3.5,365.5,55.26,45.69
2016,11,20,9,30,884.0,60.0,3.6,4.0,406.0,57.75,47.81
2016,11,20,9,45,903.5,61.0,3.65,4.5,441.0,59.04,48.81
2016,11,20,10,0,923.0,62.0,3.7,5.0,476.0,60.28,49.74
2016,11,20,10,15,934.0,63.5,3.7,5.5,504.0,84.3,51.08
2016,11,20,10,30,945.0,65.0,3.7,6.0,532.0,140.04,77.83
2016,11,20,10,45,953.5,65.5,3.75,6.5,553.0,194.84,118.21
2016,11,20,11,0,962.0,66.0,3.8,7.0,574.0,249.3,165.45
2016,11,20,11,15,965.5,66.5,3.8,7.0,587.0,301.96,214.78
2016,11,20,11,30,969.0,67.0,3.8,7.0,600.0,353.33,263.95
2016,11,20,11,45,969.5,67.0,3.85,7.5,605.0,401.72,310.02
2016,11,20,12,0,970.0,67.0,3.9,8.0,610.0,448.11,353.54
2016,11,20,12,15,968.0,67.0,3.9,8.0,607.0,491.23,393.99
2016,11,20,12,30,966.0,67.0,3.9,8.0,604.0,531.79,431.42
2016,11,20,12,45,960.0,67.0,3.95,8.5,592.5,567.59,463.49
2016,11,20,13,0,954.0,67.0,4.0,9.0,581.0,600.28,492.25
2016,11,20,13,15,946.5,66.5,4.0,9.0,562.5,628.36,517.54
2016,11,20,13,30,939.0,66.0,4.0,9.0,544.0,653.06,539.72
2016,11,20,13,45,923.5,66.0,4.05,9.0,517.0,669.83,555.48
2016,11,20,14,0,908.0,66.0,4.1,9.0,490.0,682.85,568.16
2016,11,20,14,15,892.0,64.5,4.1,9.0,457.5,690.07,575.9
2016,11,20,14,30,876.0,63.0,4.1,9.0,425.0,693.63,579.77
2016,11,20,14,45,847.5,61.5,4.1,9.0,386.0,690.97,578.72
2016,11,20,15,0,819.0,60.0,4.1,9.0,347.0,678.75,570.03
2016,11,20,15,15,786.0,56.5,3.95,8.5,304.5,657.29,554.11
2016,11,20,15,30,753.0,53.0,3.8,8.0,262.0,632.54,534.91
2016,11,20,15,45,695.5,49.0,3.65,8.0,216.0,586.65,496.57
2016,11,20,16,0,638.0,45.0,3.5,8.0,170.0,538.18,454.32
2016,11,20,16,15,553.0,38.0,3.15,7.0,126.0,465.23,390.65
2016,11,20,16,30,468.0,31.0,2.8,6.0,82.0,391.4,318.96
2016,11,20,16,45,234.0,15.5,2.45,5.0,41.0,207.42,94.71
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,179.0,11.5,1.5,-1.0,24.0,9.82,0.0
2016,11,21,7,30,358.0,23.0,1.8,0.0,48.0,19.23,6.98
2016,11,21,7,45,468.5,31.0,2.15,0.5,90.0,27.95,19.4
2016,11,21,8,0,579.0,39.0,2.5,1.0,132.0,34.93,26.54
2016,11,21,8,15,642.0,44.5,2.75,1.5,177.0,39.42,31.04
2016,11,21,8,30,705.0,50.0,3.0,2.0,222.0,43.93,35.39
2016,11,21,8,45,747.0,53.5,3.25,2.5,266.0,46.61,37.9
2016,11,21,9,0,789.0,57.0,3.5,3.0,310.0,49.32,40.34
2016,11,21,9,15,816.0,60.0,3.5,3.5,349.5,51.51,42.24
2016,11,21,9,30,843.0,63.0,3.5,4.0,389.0,53.7,44.1
2016,11,21,9,45,866.0,63.5,3.5,4.5,424.5,60.33,50.0
2016,11,21,10,0,889.0,64.0,3.5,5.0,460.0,61.22,50.61
2016,11,21,10,15,901.5,65.5,3.5,5.5,488.0,82.0,51.22
2016,11,21,10,30,914.0,67.0,3.5,6.0,516.0,136.07,76.26
2016,11,21,10,45,925.0,67.0,3.5,6.5,537.5,189.17,114.76
2016,11,21,11,0,936.0,67.0,3.5,7.0,559.0,242.2,160.36
2016,11,21,11,15,941.0,68.0,3.5,7.5,572.5,294.3,208.51
2016,11,21,11,30,946.0,69.0,3.5,8.0,586.0,345.34,256.58
2016,11,21,11,45,949.5,68.5,3.5,8.5,592.0,393.25,301.81
2016,11,21,12,0,953.0,68.0,3.5,9.0,598.0,439.46,344.78
2016,11,21,12,15,952.5,68.0,3.5,9.0,596.0,482.51,384.9
2016,11,21,12,30,952.0,68.0,3.5,9.0,594.0,523.18,422.15
2016,11,21,12,45,950.0,67.0,3.5,9.5,584.0,559.53,454.33
2016,11,21,13,0,948.0,66.0,3.5,10.0,574.0,593.03,483.43
2016,11,21,13,15,941.5,65.5,3.5,10.0,556.0,621.5,508.84
2016,11,21,13,30,935.0,65.0,3.5,10.0,538.0,646.68,531.21
2016,11,21,13,45,926.0,63.5,3.5,10.5,513.0,665.79,547.56
2016,11,21,14,0,917.0,62.0,3.5,11.0,488.0,681.36,560.87
2016,11,21,14,15,902.0,60.5,3.45,11.0,456.0,689.37,568.94
2016,11,21,14,30,887.0,59.0,3.4,11.0,424.0,693.73,573.11
2016,11,21,14,45,865.5,56.5,3.4,11.0,386.0,688.72,570.24
2016,11,21,15,0,844.0,54.0,3.4,11.0,348.0,680.18,564.53
2016,11,21,15,15,812.5,51.5,3.1,10.5,306.0,667.65,555.15
2016,11,21,15,30,781.0,49.0,2.8,10.0,264.0,645.49,537.47
2016,11,21,15,45,731.5,45.0,2.55,9.5,218.5,605.56,504.86
2016,11,21,16,0,682.0,41.0,2.3,9.0,173.0,563.12,468.36
2016,11,21,16,15,599.5,34.5,2.1,7.5,128.0,492.73,408.6
2016,11,21,16,30,517.0,28.0,1.9,6.0,83.0,421.84,339.76
2016,11,21,16,45,258.5,14.0,1.7,5.0,41.5,216.1,89.35
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,206.0,10.5,1.15,-2.0,24.0,8.96,0.0
2016,11,22,7,30,412.0,21.0,1.3,-1.0,48.0,19.2,5.85
2016,11,22,7,45,519.0,28.5,1.45,-0.5,91.0,25.81,17.48
2016,11,22,8,0,626.0,36.0,1.6,0.0,134.0,32.45,24.34
2016,11,22,8,15,687.0,40.5,1.6,0.5,179.5,36.19,28.17
2016,11,22,8,30,748.0,45.0,1.6,1.0,225.0,40.0,31.88
2016,11,22,8,45,787.0,48.5,1.65,1.5,269.0,42.83,34.55
2016,11,22,9,0,826.0,52.0,1.7,2.0,313.0,50.28,41.43
2016,11,22,9,15,851.0,54.0,1.8,2.5,353.0,52.52,43.37
2016,11,22,9,30,876.0,56.0,1.9,3.0,393.0,54.69,45.21
2016,11,22,9,45,619.5,112.5,2.0,4.0,361.0,81.98,69.93
2016,11,22,10,0,363.0,169.0,2.1,5.0,329.0,117.91,101.95
2016,11,22,10,15,650.0,115.0,2.0,5.5,423.5,94.91,67.6
2016,11,22,10,30,937.0,61.0,1.9,6.0,518.0,130.93,71.48
2016,11,22,10,45,945.0,61.5,1.85,7.0,539.0,184.98,109.88
2016,11,22,11,0,953.0,62.0,1.8,8.0,560.0,238.65,155.19
2016,11,22,11,15,957.0,62.5,1.7,8.5,573.0,290.77,202.62
2016,11,22,11,30,961.0,63.0,1.6,9.0,586.0,341.67,249.71
2016,11,22,11,45,963.5,63.0,1.55,9.5,591.5,390.2,294.48
2016,11,22,12,0,966.0,63.0,1.5,10.0,597.0,436.93,336.77
2016,11,22,12,15,964.5,63.0,1.4,10.5,594.5,479.96,374.75
2016,11,22,12,30,963.0,63.0,1.3,11.0,592.0,520.5,409.44
2016,11,22,12,45,955.5,64.0,1.2,11.5,581.0,556.37,439.34
2016,11,22,13,0,948.0,65.0,1.1,12.0,570.0,589.11,465.75
2016,11,22,13,15,940.5,64.0,1.0,12.0,551.5,616.47,488.18
2016,11,22,13,30,933.0,63.0,0.9,12.0,533.0,640.44,507.44
2016,11,22,13,45,921.5,62.0,0.85,12.0,507.0,658.49,522.39
2016,11,22,14,0,910.0,61.0,0.8,12.0,481.0,672.93,534.4
2016,11,22,14,15,894.0,59.5,0.7,12.0,449.0,680.18,540.29
2016,11,22,14,30,878.0,58.0,0.6,12.0,417.0,683.78,542.56
2016,11,22,14,45,856.5,55.5,0.55,12.0,379.5,678.73,539.1
2016,11,22,15,0,835.0,53.0,0.5,12.0,342.0,670.19,533.06
2016,11,22,15,15,803.5,50.0,0.4,11.5,300.0,650.62,518.91
2016,11,22,15,30,772.0,47.0,0.3,11.0,258.0,634.38,506.61
2016,11,22,15,45,723.0,43.0,0.25,11.0,213.5,595.04,475.88
2016,11,22,16,0,674.0,39.0,0.2,11.0,169.0,553.33,441.77
2016,11,22,16,15,591.5,33.0,0.3,10.0,125.0,484.0,387.01
2016,11,22,16,30,509.0,27.0,0.4,9.0,81.0,414.28,322.57
2016,11,22,16,45,254.5,13.5,0.55,8.5,40.5,211.59,75.82
2016,11,22,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,152.5,10.5,1.05,0.5,20.0,8.96,0.0
2016,11,23,7,30,305.0,21.0,1.1,1.0,40.0,17.47,3.42
2016,11,23,7,45,410.0,30.5,1.2,2.0,79.5,25.15,16.59
2016,11,23,8,0,515.0,40.0,1.3,3.0,119.0,32.76,24.3
2016,11,23,8,15,580.5,46.0,1.25,3.5,162.0,37.22,28.76
2016,11,23,8,30,646.0,52.0,1.2,4.0,205.0,45.39,36.47
2016,11,23,8,45,505.0,80.0,1.15,4.5,213.5,62.07,51.87
2016,11,23,9,0,364.0,108.0,1.1,5.0,222.0,77.57,65.94
2016,11,23,9,15,358.5,124.0,0.95,5.5,248.5,87.48,74.72
2016,11,23,9,30,353.0,140.0,0.8,6.0,275.0,100.4,86.06
2016,11,23,9,45,349.0,155.0,0.7,7.0,298.0,109.48,93.63
2016,11,23,10,0,345.0,170.0,0.6,8.0,321.0,118.29,100.83
2016,11,23,10,15,442.0,160.5,0.85,9.0,366.5,116.89,89.12
2016,11,23,10,30,539.0,151.0,1.1,10.0,412.0,148.61,100.6
2016,11,23,10,45,698.0,118.0,1.4,11.0,470.5,181.86,116.56
2016,11,23,11,0,857.0,85.0,1.7,12.0,529.0,231.61,151.01
2016,11,23,11,15,670.0,138.5,1.75,12.0,491.5,273.62,196.45
2016,11,23,11,30,483.0,192.0,1.8,12.0,454.0,297.23,225.48
2016,11,23,11,45,679.5,139.5,1.9,12.5,511.5,353.38,269.02
2016,11,23,12,0,876.0,87.0,2.0,13.0,569.0,420.44,322.88
2016,11,23,12,15,695.0,136.5,2.05,13.0,518.0,428.41,335.86
2016,11,23,12,30,514.0,186.0,2.1,13.0,467.0,417.05,331.57
2016,11,23,12,45,456.0,197.0,2.15,13.0,443.0,423.14,339.08
2016,11,23,13,0,398.0,208.0,2.2,13.0,419.0,415.61,335.18
2016,11,23,13,15,407.0,198.5,2.2,13.0,408.0,439.6,355.75
2016,11,23,13,30,416.0,189.0,2.2,13.0,397.0,453.94,368.59
2016,11,23,13,45,339.0,191.5,2.25,13.0,356.0,413.5,337.75
2016,11,23,14,0,262.0,194.0,2.3,13.0,315.0,379.57,311.31
2016,11,23,14,15,215.5,184.0,2.15,13.0,279.5,335.81,276.74
2016,11,23,14,30,169.0,174.0,2.0,13.0,244.0,301.86,249.37
2016,11,23,14,45,163.0,159.5,1.95,13.0,221.5,288.83,239.54
2016,11,23,15,0,157.0,145.0,1.9,13.0,199.0,274.87,228.65
2016,11,23,15,15,151.0,127.5,1.65,12.0,174.0,256.06,214.14
2016,11,23,15,30,145.0,110.0,1.4,11.0,149.0,236.22,198.3
2016,11,23,15,45,133.5,92.0,1.2,10.5,123.0,210.76,176.75
2016,11,23,16,0,122.0,74.0,1.0,10.0,97.0,184.34,153.67
2016,11,23,16,15,102.0,55.5,1.05,9.5,71.0,150.06,123.14
2016,11,23,16,30,82.0,37.0,1.1,9.0,45.0,127.54,99.47
2016,11,23,16,45,41.0,18.5,1.15,8.5,22.5,54.45,13.24
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,33.0,11.5,1.2,6.5,13.5,9.82,0.0
2016,11,24,7,30,66.0,23.0,1.4,7.0,27.0,18.03,1.8
2016,11,24,7,45,135.0,39.0,1.6,7.5,56.5,30.15,20.31
2016,11,24,8,0,204.0,55.0,1.8,8.0,86.0,42.11,32.05
2016,11,24,8,15,242.5,71.0,1.75,8.5,119.5,53.73,42.99
2016,11,24,8,30,281.0,87.0,1.7,9.0,153.0,65.09,53.49
2016,11,24,8,45,324.0,96.5,1.7,9.5,186.5,70.17,58.13
2016,11,24,9,0,367.0,106.0,1.7,10.0,220.0,76.3,63.54
2016,11,24,9,15,293.0,130.5,1.75,10.5,229.0,93.83,79.03
2016,11,24,9,30,219.0,155.0,1.8,11.0,238.0,108.06,91.35
2016,11,24,9,45,193.0,172.0,1.9,12.0,250.0,121.78,102.87
2016,11,24,10,0,167.0,189.0,2.0,13.0,262.0,131.63,110.86
2016,11,24,10,15,490.5,135.0,2.15,13.5,367.5,100.24,74.26
2016,11,24,10,30,814.0,81.0,2.3,14.0,473.0,124.6,69.89
2016,11,24,10,45,827.0,81.0,2.45,15.0,493.5,173.44,102.72
2016,11,24,11,0,840.0,81.0,2.6,16.0,514.0,222.66,142.55
2016,11,24,11,15,846.0,82.0,2.7,16.5,527.5,271.18,185.38
2016,11,24,11,30,852.0,83.0,2.8,17.0,541.0,318.94,228.58
2016,11,24,11,45,855.5,83.0,2.95,17.5,547.0,364.02,269.64
2016,11,24,12,0,859.0,83.0,3.1,18.0,553.0,407.65,308.94
2016,11,24,12,15,859.0,83.0,3.1,18.0,551.5,448.15,345.42
2016,11,24,12,30,859.0,83.0,3.1,18.0,550.0,486.55,379.45
2016,11,24,12,45,833.0,90.5,3.15,18.5,537.0,517.08,406.03
2016,11,24,13,0,807.0,98.0,3.2,19.0,524.0,543.55,428.67
2016,11,24,13,15,799.0,96.5,3.15,19.0,507.0,567.29,449.35
2016,11,24,13,30,791.0,95.0,3.1,19.0,490.0,587.94,467.28
2016,11,24,13,45,777.0,93.5,3.1,19.5,465.5,601.72,478.94
2016,11,24,14,0,763.0,92.0,3.1,20.0,441.0,614.51,489.53
2016,11,24,14,15,744.5,89.5,2.95,20.0,411.0,618.06,493.42
2016,11,24,14,30,726.0,87.0,2.8,20.0,381.0,618.19,494.55
2016,11,24,14,45,695.5,84.0,2.7,20.0,345.0,606.11,486.39
2016,11,24,15,0,665.0,81.0,2.6,20.0,309.0,590.66,475.36
2016,11,24,15,15,626.5,76.0,2.25,19.0,269.0,564.06,456.11
2016,11,24,15,30,588.0,71.0,1.9,18.0,229.0,534.55,433.66
2016,11,24,15,45,519.0,65.0,1.55,17.5,187.0,479.72,389.4
2016,11,24,16,0,450.0,59.0,1.2,17.0,145.0,422.68,341.79
2016,11,24,16,15,361.5,48.0,1.2,16.5,105.0,346.09,278.01
2016,11,24,16,30,273.0,37.0,1.2,16.0,65.0,272.76,210.01
2016,11,24,16,45,136.5,18.5,1.2,15.5,32.5,139.51,34.42
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,15,76.0,11.5,0.9,7.5,16.0,9.82,0.0
2016,11,25,7,30,152.0,23.0,1.0,8.0,32.0,17.91,0.0
2016,11,25,7,45,258.0,37.0,1.15,9.0,68.5,28.66,18.74
2016,11,25,8,0,364.0,51.0,1.3,10.0,105.0,39.3,29.25
2016,11,25,8,15,434.5,61.0,1.25,10.5,146.0,49.33,38.69
2016,11,25,8,30,505.0,71.0,1.2,11.0,187.0,56.58,45.44
2016,11,25,8,45,555.0,77.0,1.15,11.5,228.0,60.28,48.82
2016,11,25,9,0,605.0,83.0,1.1,12.0,269.0,64.02,52.11
2016,11,25,9,15,638.0,88.0,1.0,13.0,307.0,66.85,54.37
2016,11,25,9,30,671.0,93.0,0.9,14.0,345.0,69.72,56.6
2016,11,25,9,45,695.5,96.5,0.8,15.0,378.0,71.39,57.73
2016,11,25,10,0,720.0,100.0,0.7,16.0,411.0,73.14,58.9
2016,11,25,10,15,736.5,103.0,0.85,16.5,438.0,82.71,57.78
2016,11,25,10,30,753.0,106.0,1.0,17.0,465.0,130.92,76.9
2016,11,25,10,45,580.5,151.5,1.15,18.0,435.5,185.54,121.65
2016,11,25,11,0,408.0,197.0,1.3,19.0,406.0,222.55,158.04
2016,11,25,11,15,427.0,198.0,1.4,19.0,422.0,255.13,184.93
2016,11,25,11,30,446.0,199.0,1.5,19.0,438.0,288.91,213.6
2016,11,25,11,45,464.5,197.5,1.65,19.5,448.5,321.58,241.34
2016,11,25,12,0,483.0,196.0,1.8,20.0,459.0,354.88,269.49
2016,11,25,12,15,502.5,188.5,1.85,20.0,461.5,383.98,294.58
2016,11,25,12,30,522.0,181.0,1.9,20.0,464.0,413.02,319.45
2016,11,25,12,45,508.5,181.5,2.0,20.5,453.0,432.51,336.32
2016,11,25,13,0,495.0,182.0,2.1,21.0,442.0,449.56,350.94
2016,11,25,13,15,519.0,168.5,2.1,20.5,433.5,472.16,370.87
2016,11,25,13,30,543.0,155.0,2.1,20.0,425.0,493.8,390.01
2016,11,25,13,45,534.0,149.0,2.15,20.0,403.5,501.38,397.56
2016,11,25,14,0,525.0,143.0,2.2,20.0,382.0,506.44,403.15
2016,11,25,14,15,497.0,137.0,2.05,20.0,351.0,496.44,396.36
2016,11,25,14,30,469.0,131.0,1.9,20.0,320.0,483.47,387.16
2016,11,25,14,45,436.5,126.5,1.75,20.0,290.0,466.42,374.49
2016,11,25,15,0,404.0,122.0,1.6,20.0,260.0,446.99,359.67
2016,11,25,15,15,496.0,96.5,1.4,19.5,244.5,488.35,393.41
2016,11,25,15,30,588.0,71.0,1.2,19.0,229.0,533.03,427.77
2016,11,25,15,45,506.5,66.5,1.0,18.5,185.5,471.17,378.35
2016,11,25,16,0,425.0,62.0,0.8,18.0,142.0,406.61,325.89
2016,11,25,16,15,336.0,50.0,0.8,17.5,102.5,330.25,262.98
2016,11,25,16,30,247.0,38.0,0.8,17.0,63.0,256.59,195.38
2016,11,25,16,45,123.5,19.0,0.85,16.5,31.5,131.43,25.94
2016,11,25,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,132.0,10.5,1.8,3.5,17.5,8.96,0.0
2016,11,26,7,30,264.0,21.0,2.2,4.0,35.0,17.63,0.0
2016,11,26,7,45,393.0,31.0,2.6,4.5,75.5,25.77,16.43
2016,11,26,8,0,522.0,41.0,3.0,5.0,116.0,33.88,24.91
2016,11,26,8,15,593.5,48.0,3.2,5.5,161.0,39.15,30.15
2016,11,26,8,30,665.0,55.0,3.4,6.0,206.0,44.42,35.2
2016,11,26,8,45,713.5,59.0,3.65,6.5,250.0,51.33,41.59
2016,11,26,9,0,762.0,63.0,3.9,7.0,294.0,54.32,44.28
2016,11,26,9,15,791.5,66.5,3.85,7.5,334.0,56.76,46.39
2016,11,26,9,30,821.0,70.0,3.8,8.0,374.0,59.22,48.46
2016,11,26,9,45,850.0,70.0,3.8,8.5,410.5,58.97,48.05
2016,11,26,10,0,879.0,70.0,3.8,9.0,447.0,58.85,47.75
2016,11,26,10,15,893.0,72.0,3.75,9.0,475.5,67.03,55.02
2016,11,26,10,30,907.0,74.0,3.7,9.0,504.0,127.62,72.02
2016,11,26,10,45,919.0,74.0,3.65,9.5,526.0,180.4,107.13
2016,11,26,11,0,931.0,74.0,3.6,10.0,548.0,233.23,150.61
2016,11,26,11,15,937.0,74.5,3.55,10.5,562.5,284.9,197.19
2016,11,26,11,30,943.0,75.0,3.5,11.0,577.0,335.61,244.21
2016,11,26,11,45,948.5,74.0,3.45,11.5,583.5,383.66,289.0
2016,11,26,12,0,954.0,73.0,3.4,12.0,590.0,430.19,331.82
2016,11,26,12,15,953.5,73.0,3.4,12.0,588.5,473.43,371.84
2016,11,26,12,30,953.0,73.0,3.4,12.0,587.0,514.3,409.06
2016,11,26,12,45,951.0,72.5,3.4,12.0,577.0,551.42,442.49
2016,11,26,13,0,949.0,72.0,3.4,12.0,567.0,585.76,473.0
2016,11,26,13,15,942.0,71.0,3.4,12.0,549.5,613.83,498.06
2016,11,26,13,30,935.0,70.0,3.4,12.0,532.0,638.58,520.08
2016,11,26,13,45,925.5,68.5,3.4,12.5,507.0,657.85,536.53
2016,11,26,14,0,916.0,67.0,3.4,13.0,482.0,673.59,549.93
2016,11,26,14,15,900.0,65.0,3.35,12.5,450.0,680.94,558.5
2016,11,26,14,30,884.0,63.0,3.3,12.0,418.0,684.6,564.02
2016,11,26,14,45,862.5,60.5,3.3,12.0,380.0,686.13,566.11
2016,11,26,15,0,841.0,58.0,3.3,12.0,342.0,678.42,560.9
2016,11,26,15,15,807.0,54.5,3.0,11.5,299.5,657.18,544.64
2016,11,26,15,30,773.0,51.0,2.7,11.0,257.0,632.59,524.97
2016,11,26,15,45,720.0,46.5,2.45,10.5,211.5,590.4,490.4
2016,11,26,16,0,667.0,42.0,2.2,10.0,166.0,545.63,451.85
2016,11,26,16,15,577.5,35.5,2.0,8.5,121.5,471.49,388.81
2016,11,26,16,30,488.0,29.0,1.8,7.0,77.0,396.37,313.92
2016,11,26,16,45,244.0,14.5,1.6,6.0,38.5,202.32,37.1
2016,11,26,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,110.0,10.0,1.05,-1.5,16.0,8.54,0.0
2016,11,27,7,30,220.0,20.0,1.2,-1.0,32.0,16.72,0.0
2016,11,27,7,45,349.5,31.0,1.35,-0.5,70.5,25.73,16.6
2016,11,27,8,0,479.0,42.0,1.5,0.0,109.0,34.66,26.14
2016,11,27,8,15,552.5,49.5,1.35,0.5,153.0,40.27,31.82
2016,11,27,8,30,626.0,57.0,1.2,1.0,197.0,45.87,37.29
2016,11,27,8,45,675.0,61.5,1.1,2.0,240.5,48.88,40.1
2016,11,27,9,0,724.0,66.0,1.0,3.0,284.0,56.6,47.14
2016,11,27,9,15,755.5,70.0,0.9,4.0,323.5,59.36,49.47
2016,11,27,9,30,787.0,74.0,0.8,5.0,363.0,62.14,51.75
2016,11,27,9,45,806.5,77.0,0.7,6.0,397.5,64.0,53.14
2016,11,27,10,0,826.0,80.0,0.6,7.0,432.0,65.88,54.54
2016,11,27,10,15,841.5,82.5,0.65,7.5,460.5,71.54,59.41
2016,11,27,10,30,857.0,85.0,0.7,8.0,489.0,123.9,71.4
2016,11,27,10,45,866.5,86.5,0.75,8.5,510.5,175.67,105.33
2016,11,27,11,0,876.0,88.0,0.8,9.0,532.0,227.47,147.2
2016,11,27,11,15,882.0,89.0,0.85,9.0,546.0,277.87,191.94
2016,11,27,11,30,888.0,90.0,0.9,9.0,560.0,327.48,237.33
2016,11,27,11,45,888.5,91.0,0.95,9.5,565.5,374.28,280.12
2016,11,27,12,0,889.0,92.0,1.0,10.0,571.0,419.35,320.78
2016,11,27,12,15,888.0,92.0,1.05,10.0,569.5,460.96,358.43
2016,11,27,12,30,887.0,92.0,1.1,10.0,568.0,500.33,393.47
2016,11,27,12,45,881.5,92.0,1.15,10.5,557.5,535.06,423.45
2016,11,27,13,0,876.0,92.0,1.2,11.0,547.0,566.93,450.47
2016,11,27,13,15,868.0,91.0,1.2,11.0,529.5,593.4,473.3
2016,11,27,13,30,860.0,90.0,1.2,11.0,512.0,616.63,493.25
2016,11,27,13,45,841.5,89.5,1.3,11.0,486.0,630.62,506.77
2016,11,27,14,0,823.0,89.0,1.4,11.0,460.0,640.79,517.25
2016,11,27,14,15,804.0,86.5,1.35,11.0,429.0,644.75,521.71
2016,11,27,14,30,785.0,84.0,1.3,11.0,398.0,644.99,523.19
2016,11,27,14,45,751.5,82.0,1.3,11.0,359.5,636.65,518.18
2016,11,27,15,0,718.0,80.0,1.3,11.0,321.0,621.13,507.51
2016,11,27,15,15,677.5,75.0,1.1,10.5,280.0,593.82,486.62
2016,11,27,15,30,637.0,70.0,0.9,10.0,239.0,563.4,462.41
2016,11,27,15,45,573.0,63.5,0.75,9.5,195.0,512.03,421.06
2016,11,27,16,0,509.0,57.0,0.6,9.0,151.0,458.34,376.1
2016,11,27,16,15,409.0,46.5,0.65,8.0,109.0,374.59,306.66
2016,11,27,16,30,309.0,36.0,0.7,7.0,67.0,291.24,228.45
2016,11,27,16,45,154.5,18.0,0.8,6.5,33.5,152.21,19.82
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,6.5,0.95,0.5,6.5,5.55,0.0
2016,11,28,7,30,0.0,13.0,1.1,1.0,13.0,10.72,0.0
2016,11,28,7,45,0.0,29.5,1.3,1.5,29.5,23.84,14.59
2016,11,28,8,0,0.0,46.0,1.5,2.0,46.0,36.6,27.62
2016,11,28,8,15,6.0,63.0,1.45,2.5,64.5,49.61,40.1
2016,11,28,8,30,12.0,80.0,1.4,3.0,83.0,62.51,52.29
2016,11,28,8,45,17.0,96.5,1.4,3.5,101.0,74.95,63.83
2016,11,28,9,0,22.0,113.0,1.4,4.0,119.0,87.26,75.04
2016,11,28,9,15,26.5,127.0,1.4,4.5,136.0,94.65,81.58
2016,11,28,9,30,31.0,141.0,1.4,5.0,153.0,104.33,90.08
2016,11,28,9,45,60.5,161.0,1.4,5.5,186.0,117.53,101.6
2016,11,28,10,0,90.0,181.0,1.4,6.0,219.0,130.36,112.66
2016,11,28,10,15,58.0,181.5,1.55,6.5,206.5,131.67,113.41
2016,11,28,10,30,26.0,182.0,1.7,7.0,194.0,142.17,116.1
2016,11,28,10,45,139.5,201.0,1.9,7.5,271.0,165.3,129.87
2016,11,28,11,0,253.0,220.0,2.1,8.0,348.0,208.3,160.25
2016,11,28,11,15,162.0,225.5,2.1,8.0,308.0,211.39,167.38
2016,11,28,11,30,71.0,231.0,2.1,8.0,268.0,203.03,164.43
2016,11,28,11,45,62.0,230.0,2.1,8.5,263.0,206.55,167.77
2016,11,28,12,0,53.0,229.0,2.1,9.0,258.0,208.87,169.97
2016,11,28,12,15,215.0,222.0,2.15,9.0,337.0,279.76,226.89
2016,11,28,12,30,377.0,215.0,2.2,9.0,416.0,365.85,296.72
2016,11,28,12,45,300.5,223.5,2.25,9.5,382.0,356.02,290.09
2016,11,28,13,0,224.0,232.0,2.3,10.0,348.0,332.21,271.82
2016,11,28,13,15,216.5,227.5,2.35,10.0,337.0,336.26,276.37
2016,11,28,13,30,209.0,223.0,2.4,10.0,326.0,339.2,279.78
2016,11,28,13,45,212.5,208.5,2.45,10.5,309.0,337.47,279.08
2016,11,28,14,0,216.0,194.0,2.5,11.0,292.0,334.63,277.47
2016,11,28,14,15,128.0,176.5,2.35,11.0,233.5,267.31,221.87
2016,11,28,14,30,40.0,159.0,2.2,11.0,175.0,183.33,151.19
2016,11,28,14,45,36.0,145.5,2.1,11.0,158.5,170.46,140.86
2016,11,28,15,0,32.0,132.0,2.0,11.0,142.0,157.31,129.96
2016,11,28,15,15,27.0,115.5,1.85,10.5,123.5,139.31,114.96
2016,11,28,15,30,22.0,99.0,1.7,10.0,105.0,120.84,99.29
2016,11,28,15,45,16.0,82.0,1.55,9.5,86.0,90.9,73.44
2016,11,28,16,0,10.0,65.0,1.4,9.0,67.0,71.03,55.88
2016,11,28,16,15,5.0,47.5,1.45,8.5,48.5,50.47,37.51
2016,11,28,16,30,0.0,30.0,1.5,8.0,30.0,28.5,17.42
2016,11,28,16,45,0.0,15.0,1.6,8.0,15.0,12.38,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,3.5,6.4,15.0,3.5,2.99,0.0
2016,11,29,7,30,0.0,7.0,6.4,15.0,7.0,5.75,0.0
2016,11,29,7,45,0.0,18.5,6.45,15.5,18.5,15.25,6.46
2016,11,29,8,0,0.0,30.0,6.5,16.0,30.0,24.79,15.72
2016,11,29,8,15,0.0,43.5,6.5,16.0,43.5,35.7,25.7
2016,11,29,8,30,0.0,57.0,6.5,16.0,57.0,46.36,35.39
2016,11,29,8,45,0.0,71.0,6.55,16.5,71.0,57.26,45.13
2016,11,29,9,0,0.0,85.0,6.6,17.0,85.0,68.05,54.61
2016,11,29,9,15,0.0,98.0,6.55,17.0,98.0,78.02,63.36
2016,11,29,9,30,0.0,111.0,6.5,17.0,111.0,87.88,71.93
2016,11,29,9,45,0.0,63.0,6.45,17.5,63.0,52.19,40.4
2016,11,29,10,0,0.0,15.0,6.4,18.0,15.0,12.36,5.25
2016,11,29,10,15,0.0,21.5,6.3,18.0,21.5,17.74,9.96
2016,11,29,10,30,0.0,28.0,6.2,18.0,28.0,23.13,13.82
2016,11,29,10,45,0.0,45.0,6.1,18.5,45.0,37.24,25.57
2016,11,29,11,0,0.0,62.0,6.0,19.0,62.0,51.4,37.26
2016,11,29,11,15,0.0,103.0,5.85,19.0,103.0,85.07,65.1
2016,11,29,11,30,0.0,144.0,5.7,19.0,144.0,117.84,91.96
2016,11,29,11,45,0.0,76.5,5.6,19.0,76.5,63.52,47.18
2016,11,29,12,0,0.0,9.0,5.5,19.0,9.0,7.43,0.55
2016,11,29,12,15,0.0,11.0,5.4,19.0,11.0,9.08,1.93
2016,11,29,12,30,0.0,13.0,5.3,19.0,13.0,10.74,3.31
2016,11,29,12,45,75.5,124.5,5.25,19.0,163.5,149.49,118.17
2016,11,29,13,0,151.0,236.0,5.2,19.0,314.0,297.05,237.61
2016,11,29,13,15,75.5,162.5,5.15,19.0,201.5,186.44,148.74
2016,11,29,13,30,0.0,89.0,5.1,19.0,89.0,74.07,56.06
2016,11,29,13,45,108.5,141.5,5.1,19.5,190.0,204.41,164.87
2016,11,29,14,0,217.0,194.0,5.1,20.0,291.0,334.7,271.03
2016,11,29,14,15,108.5,132.5,4.9,19.5,181.0,205.73,166.58
2016,11,29,14,30,0.0,71.0,4.7,19.0,71.0,58.88,43.76
2016,11,29,14,45,0.0,64.5,4.55,19.0,64.5,53.44,39.36
2016,11,29,15,0,0.0,58.0,4.4,19.0,58.0,48.02,34.86
2016,11,29,15,15,318.0,57.5,4.1,18.5,141.0,308.66,257.97
2016,11,29,15,30,636.0,57.0,3.8,18.0,224.0,543.88,448.31
2016,11,29,15,45,560.5,54.0,3.5,18.0,182.0,489.68,402.01
2016,11,29,16,0,485.0,51.0,3.2,18.0,140.0,433.4,353.77
2016,11,29,16,15,394.0,42.0,3.05,17.5,101.0,358.5,289.42
2016,11,29,16,30,303.0,33.0,2.9,17.0,62.0,284.13,216.98
2016,11,29,16,45,151.5,16.5,2.75,17.0,31.0,147.09,6.03
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,2.0,2.65,14.0,2.0,1.71,0.0
2016,11,30,7,30,0.0,4.0,2.8,14.0,4.0,3.41,0.0
2016,11,30,7,45,0.0,11.5,3.0,14.5,11.5,9.45,1.77
2016,11,30,8,0,0.0,19.0,3.2,15.0,19.0,15.65,7.88
2016,11,30,8,15,0.0,27.5,3.2,15.0,27.5,22.68,14.36
2016,11,30,8,30,0.0,36.0,3.2,15.0,36.0,29.73,20.82
2016,11,30,8,45,0.0,45.0,3.25,15.5,45.0,37.2,27.54
2016,11,30,9,0,0.0,54.0,3.3,16.0,54.0,44.7,34.18
2016,11,30,9,15,0.0,62.0,3.45,16.0,62.0,51.36,40.07
2016,11,30,9,30,0.0,70.0,3.6,16.0,70.0,58.01,45.89
2016,11,30,9,45,1.0,105.5,3.75,16.5,106.0,84.65,69.1
2016,11,30,10,0,2.0,141.0,3.9,17.0,142.0,109.85,90.73
2016,11,30,10,15,55.0,173.0,4.05,17.0,198.5,126.34,104.79
2016,11,30,10,30,108.0,205.0,4.2,17.0,255.0,155.36,120.54
2016,11,30,10,45,215.5,206.0,4.35,17.5,312.0,176.1,131.2
2016,11,30,11,0,323.0,207.0,4.5,18.0,369.0,209.51,153.0
2016,11,30,11,15,319.5,214.0,4.55,18.0,377.5,236.08,175.79
2016,11,30,11,30,316.0,221.0,4.6,18.0,386.0,262.02,198.71
2016,11,30,11,45,304.0,226.0,4.65,18.5,386.5,283.08,217.66
2016,11,30,12,0,292.0,231.0,4.7,19.0,387.0,302.61,235.1
