Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,12,15,188.5,234.0,4.75,19.0,334.5,277.47,218.25
2016,11,30,12,30,85.0,237.0,4.8,19.0,282.0,241.15,191.01
2016,11,30,12,45,139.0,235.0,4.85,19.5,307.5,279.22,221.71
2016,11,30,13,0,193.0,233.0,4.9,20.0,333.0,315.62,251.16
2016,11,30,13,15,120.5,218.0,4.8,20.0,279.5,272.7,217.4
2016,11,30,13,30,48.0,203.0,4.7,20.0,226.0,214.49,170.62
2016,11,30,13,45,24.0,168.5,4.65,20.0,180.0,161.35,127.75
2016,11,30,14,0,0.0,134.0,4.6,20.0,134.0,115.59,90.2
2016,11,30,14,15,87.0,151.5,4.45,20.0,185.5,200.55,161.73
2016,11,30,14,30,174.0,169.0,4.3,20.0,237.0,296.7,241.1
2016,11,30,14,45,166.0,154.0,4.2,20.0,214.5,281.85,229.44
2016,11,30,15,0,158.0,139.0,4.1,20.0,192.0,265.93,216.99
2016,11,30,15,15,147.5,122.0,4.0,19.5,166.5,244.64,200.28
2016,11,30,15,30,137.0,105.0,3.9,19.0,141.0,222.32,182.23
2016,11,30,15,45,116.5,87.5,3.85,19.0,114.0,191.37,156.01
2016,11,30,16,0,96.0,70.0,3.8,19.0,87.0,159.59,128.5
2016,11,30,16,15,69.5,52.0,3.8,18.5,62.5,121.94,95.64
2016,11,30,16,30,43.0,34.0,3.8,18.0,38.0,82.8,59.42
2016,11,30,16,45,21.5,17.0,3.85,18.0,19.0,38.62,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,138.0,8.0,1.45,6.5,13.0,6.83,0.0
2016,12,1,7,30,276.0,16.0,1.6,7.0,26.0,13.66,0.0
2016,12,1,7,45,412.5,25.0,1.75,7.5,65.0,22.72,12.31
2016,12,1,8,0,549.0,34.0,1.9,8.0,104.0,30.79,21.59
2016,12,1,8,15,621.5,39.5,2.1,8.5,148.0,35.37,26.24
2016,12,1,8,30,694.0,45.0,2.3,9.0,192.0,40.01,30.7
2016,12,1,8,45,740.0,48.5,2.5,9.5,235.5,42.78,33.32
2016,12,1,9,0,786.0,52.0,2.7,10.0,279.0,45.61,35.88
2016,12,1,9,15,815.0,55.0,2.8,10.5,318.5,47.91,37.88
2016,12,1,9,30,844.0,58.0,2.9,11.0,358.0,50.21,39.83
2016,12,1,9,45,866.5,59.5,3.0,11.5,393.0,57.14,45.9
2016,12,1,10,0,889.0,61.0,3.1,12.0,428.0,58.8,47.19
2016,12,1,10,15,902.5,62.0,3.15,12.0,456.5,59.93,48.11
2016,12,1,10,30,916.0,63.0,3.2,12.0,485.0,107.5,58.28
2016,12,1,10,45,925.0,64.0,3.25,12.5,506.5,160.56,90.32
2016,12,1,11,0,934.0,65.0,3.3,13.0,528.0,213.44,132.0
2016,12,1,11,15,939.0,66.0,3.35,13.0,542.0,265.05,177.78
2016,12,1,11,30,944.0,67.0,3.4,13.0,556.0,315.66,224.66
2016,12,1,11,45,946.0,67.0,3.5,13.5,562.5,363.22,269.07
2016,12,1,12,0,948.0,67.0,3.6,14.0,569.0,409.03,311.52
2016,12,1,12,15,947.0,67.0,3.65,14.0,567.0,451.69,351.23
2016,12,1,12,30,946.0,67.0,3.7,14.0,565.0,492.01,388.21
2016,12,1,12,45,941.0,67.0,3.75,14.5,555.5,527.89,420.15
2016,12,1,13,0,936.0,67.0,3.8,15.0,546.0,560.84,448.96
2016,12,1,13,15,929.0,66.0,3.8,15.0,529.0,588.62,473.85
2016,12,1,13,30,922.0,65.0,3.8,15.0,512.0,613.14,495.73
2016,12,1,13,45,911.5,64.0,3.8,15.0,487.5,632.23,513.04
2016,12,1,14,0,901.0,63.0,3.8,15.0,463.0,647.85,527.38
2016,12,1,14,15,885.5,61.0,3.7,14.5,432.0,655.58,536.11
2016,12,1,14,30,870.0,59.0,3.6,14.0,401.0,659.7,541.83
2016,12,1,14,45,848.0,56.5,3.5,14.0,364.5,655.32,539.39
2016,12,1,15,0,826.0,54.0,3.4,14.0,328.0,653.41,538.23
2016,12,1,15,15,792.0,51.0,3.05,13.5,286.5,633.41,522.68
2016,12,1,15,30,758.0,48.0,2.7,13.0,245.0,610.18,503.81
2016,12,1,15,45,706.5,43.5,2.35,12.5,201.5,570.0,470.4
2016,12,1,16,0,655.0,39.0,2.0,12.0,158.0,527.39,433.17
2016,12,1,16,15,566.0,33.0,1.85,11.0,115.0,455.7,371.7
2016,12,1,16,30,477.0,27.0,1.7,10.0,72.0,383.28,296.75
2016,12,1,16,45,238.5,13.5,1.55,9.0,36.0,194.26,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,128.0,7.5,1.05,0.5,12.0,6.4,0.0
2016,12,2,7,30,256.0,15.0,1.2,1.0,24.0,12.8,0.0
2016,12,2,7,45,389.5,24.0,1.4,2.0,61.5,21.75,11.49
2016,12,2,8,0,523.0,33.0,1.6,3.0,99.0,29.81,21.14
2016,12,2,8,15,596.5,39.0,1.7,3.5,142.0,34.84,26.3
2016,12,2,8,30,670.0,45.0,1.8,4.0,185.0,39.9,31.24
2016,12,2,8,45,715.0,49.0,1.9,5.0,228.0,43.06,34.21
2016,12,2,9,0,760.0,53.0,2.0,6.0,271.0,46.25,37.07
2016,12,2,9,15,790.5,56.0,2.1,6.5,310.0,48.52,39.07
2016,12,2,9,30,821.0,59.0,2.2,7.0,349.0,50.79,41.02
2016,12,2,9,45,841.5,61.5,2.3,8.0,383.5,52.58,42.41
2016,12,2,10,0,862.0,64.0,2.4,9.0,418.0,60.57,49.38
2016,12,2,10,15,876.0,65.5,2.45,9.0,446.5,62.03,50.6
2016,12,2,10,30,890.0,67.0,2.5,9.0,475.0,106.43,59.79
2016,12,2,10,45,899.5,68.5,2.55,9.5,496.5,158.62,91.06
2016,12,2,11,0,909.0,70.0,2.6,10.0,518.0,210.75,132.13
2016,12,2,11,15,915.0,70.5,2.7,10.0,532.5,261.03,176.89
2016,12,2,11,30,921.0,71.0,2.8,10.0,547.0,310.41,222.91
2016,12,2,11,45,923.0,71.5,2.9,10.5,553.5,357.44,267.1
2016,12,2,12,0,925.0,72.0,3.0,11.0,560.0,402.8,309.39
2016,12,2,12,15,925.0,72.0,3.05,11.0,558.5,445.04,348.93
2016,12,2,12,30,925.0,72.0,3.1,11.0,557.0,485.07,385.86
2016,12,2,12,45,926.5,69.5,3.2,11.5,548.5,520.97,418.1
2016,12,2,13,0,928.0,67.0,3.3,12.0,540.0,554.3,447.57
2016,12,2,13,15,921.0,66.5,3.3,12.0,523.5,582.42,472.88
2016,12,2,13,30,914.0,66.0,3.3,12.0,507.0,607.34,495.19
2016,12,2,13,45,904.0,64.5,3.35,12.0,483.0,626.07,512.5
2016,12,2,14,0,894.0,63.0,3.4,12.0,459.0,641.35,526.86
2016,12,2,14,15,878.5,61.5,3.35,12.0,428.5,649.64,535.21
2016,12,2,14,30,863.0,60.0,3.3,12.0,398.0,654.39,540.56
2016,12,2,14,45,841.0,57.5,3.25,12.0,361.5,650.08,538.47
2016,12,2,15,0,819.0,55.0,3.2,12.0,325.0,648.18,537.46
2016,12,2,15,15,785.5,51.5,2.85,11.5,284.0,628.01,521.57
2016,12,2,15,30,752.0,48.0,2.5,11.0,243.0,604.6,502.34
2016,12,2,15,45,699.0,44.0,2.15,10.5,199.5,564.18,468.43
2016,12,2,16,0,646.0,40.0,1.8,10.0,156.0,521.25,430.64
2016,12,2,16,15,558.0,33.5,1.7,9.0,113.5,449.87,369.23
2016,12,2,16,30,470.0,27.0,1.6,8.0,71.0,377.87,294.12
2016,12,2,16,45,235.0,13.5,1.5,7.0,35.5,191.54,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,8.5,1.0,0.5,8.5,0.0,0.0
2016,12,3,7,30,0.0,17.0,1.0,1.0,17.0,14.51,0.0
2016,12,3,7,45,118.5,30.0,1.0,1.5,44.5,23.38,12.31
2016,12,3,8,0,237.0,43.0,1.0,2.0,72.0,32.99,24.04
2016,12,3,8,15,276.5,57.5,1.25,2.5,104.5,43.55,34.37
2016,12,3,8,30,316.0,72.0,1.5,3.0,137.0,53.84,44.19
2016,12,3,8,45,339.5,85.5,1.8,4.0,169.0,63.05,52.74
2016,12,3,9,0,363.0,99.0,2.1,5.0,201.0,72.01,60.86
2016,12,3,9,15,382.0,109.5,2.05,5.5,231.0,78.64,66.79
2016,12,3,9,30,401.0,120.0,2.0,6.0,261.0,85.12,72.47
2016,12,3,9,45,620.5,95.5,2.0,6.5,337.5,70.75,59.2
2016,12,3,10,0,840.0,71.0,2.0,7.0,414.0,59.48,48.77
2016,12,3,10,15,854.5,72.5,1.9,7.0,442.0,60.33,49.46
2016,12,3,10,30,869.0,74.0,1.8,7.0,470.0,101.94,57.95
2016,12,3,10,45,624.0,133.0,1.7,7.0,424.0,165.16,109.49
2016,12,3,11,0,379.0,192.0,1.6,7.0,378.0,205.09,152.25
2016,12,3,11,15,421.0,188.5,1.5,7.0,401.0,235.93,177.21
2016,12,3,11,30,463.0,185.0,1.4,7.0,424.0,271.34,207.28
2016,12,3,11,45,683.5,131.5,1.35,7.5,488.5,327.61,249.81
2016,12,3,12,0,904.0,78.0,1.3,8.0,553.0,398.26,305.93
2016,12,3,12,15,628.5,146.0,1.3,8.0,476.0,389.4,307.9
2016,12,3,12,30,353.0,214.0,1.3,8.0,399.0,348.66,281.26
2016,12,3,12,45,368.5,207.0,1.3,8.0,397.0,368.9,299.69
2016,12,3,13,0,384.0,200.0,1.3,8.0,395.0,388.9,317.41
2016,12,3,13,15,358.0,198.0,1.3,8.0,375.0,390.71,320.39
2016,12,3,13,30,332.0,196.0,1.3,8.0,355.0,389.86,321.05
2016,12,3,13,45,168.5,174.5,1.3,8.0,255.0,272.94,226.63
2016,12,3,14,0,5.0,153.0,1.3,8.0,155.0,136.92,112.0
2016,12,3,14,15,153.5,153.0,1.3,8.0,213.0,256.04,215.43
2016,12,3,14,30,302.0,153.0,1.3,8.0,271.0,374.25,314.38
2016,12,3,14,45,290.0,141.0,1.3,8.0,246.0,361.7,304.22
2016,12,3,15,0,278.0,129.0,1.3,8.0,221.0,347.6,293.43
2016,12,3,15,15,267.0,113.5,1.15,7.5,192.5,328.27,278.17
2016,12,3,15,30,256.0,98.0,1.0,7.0,164.0,307.4,261.08
2016,12,3,15,45,232.5,82.5,0.9,7.0,134.0,276.58,234.45
2016,12,3,16,0,209.0,67.0,0.8,7.0,104.0,244.73,206.04
2016,12,3,16,15,176.5,50.0,0.75,6.5,75.5,203.37,168.74
2016,12,3,16,30,144.0,33.0,0.7,6.0,47.0,176.98,137.5
2016,12,3,16,45,72.0,16.5,0.7,5.5,23.5,78.58,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,3.5,0.75,2.0,3.5,0.0,0.0
2016,12,4,7,30,0.0,7.0,0.9,2.0,7.0,5.97,0.0
2016,12,4,7,45,0.0,20.5,1.05,2.0,20.5,16.94,6.9
2016,12,4,8,0,0.0,34.0,1.2,2.0,34.0,27.68,19.2
2016,12,4,8,15,0.0,51.0,1.2,2.0,51.0,40.81,31.9
2016,12,4,8,30,0.0,68.0,1.2,2.0,68.0,53.77,44.29
2016,12,4,8,45,1.0,83.5,1.25,2.5,84.0,65.57,55.37
2016,12,4,9,0,2.0,99.0,1.3,3.0,100.0,77.26,66.13
2016,12,4,9,15,6.5,113.0,1.3,3.0,115.5,87.84,75.85
2016,12,4,9,30,11.0,127.0,1.3,3.0,131.0,98.31,85.33
2016,12,4,9,45,12.0,137.5,1.3,3.5,142.5,106.34,92.31
2016,12,4,10,0,13.0,148.0,1.3,4.0,154.0,114.24,99.1
2016,12,4,10,15,13.5,157.0,1.25,4.0,163.5,121.04,105.02
2016,12,4,10,30,14.0,166.0,1.2,4.0,173.0,129.48,107.05
2016,12,4,10,45,17.0,175.5,1.2,4.5,184.0,139.14,114.58
2016,12,4,11,0,20.0,185.0,1.2,5.0,195.0,149.17,122.52
2016,12,4,11,15,10.5,173.5,1.15,5.0,179.0,141.44,116.27
2016,12,4,11,30,1.0,162.0,1.1,5.0,163.0,131.91,108.51
2016,12,4,11,45,28.5,193.0,1.05,5.0,208.5,166.03,136.55
2016,12,4,12,0,56.0,224.0,1.0,5.0,254.0,204.38,168.06
2016,12,4,12,15,31.0,200.0,0.95,5.0,216.5,180.48,148.66
2016,12,4,12,30,6.0,176.0,0.9,5.0,179.0,149.45,123.06
2016,12,4,12,45,3.0,147.0,0.85,5.0,148.5,124.52,102.15
2016,12,4,13,0,0.0,118.0,0.8,5.0,118.0,98.73,80.26
2016,12,4,13,15,0.0,92.0,0.85,5.0,92.0,76.59,61.35
2016,12,4,13,30,0.0,66.0,0.9,5.0,66.0,54.72,42.46
2016,12,4,13,45,0.0,80.0,1.0,5.0,80.0,66.41,52.75
2016,12,4,14,0,0.0,94.0,1.1,5.0,94.0,78.85,63.65
2016,12,4,14,15,0.0,80.0,1.15,5.0,80.0,66.57,53.04
2016,12,4,14,30,0.0,66.0,1.2,5.0,66.0,54.7,42.74
2016,12,4,14,45,0.0,60.0,1.3,5.0,60.0,49.69,38.42
2016,12,4,15,0,0.0,54.0,1.4,5.0,54.0,44.69,34.05
2016,12,4,15,15,0.0,46.5,1.35,4.5,46.5,38.44,28.61
2016,12,4,15,30,0.0,39.0,1.3,4.0,39.0,32.21,23.09
2016,12,4,15,45,0.0,32.0,1.3,4.0,32.0,26.4,17.84
2016,12,4,16,0,0.0,25.0,1.3,4.0,25.0,20.6,12.54
2016,12,4,16,15,0.0,17.5,1.2,4.0,17.5,14.4,6.86
2016,12,4,16,30,0.0,10.0,1.1,4.0,10.0,8.21,1.04
2016,12,4,16,45,0.0,5.0,1.05,4.0,5.0,4.1,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.5,0.5,3.5,8.5,0.0,0.0
2016,12,5,7,30,0.0,17.0,0.5,4.0,17.0,14.51,0.0
2016,12,5,7,45,204.5,26.5,0.55,4.5,50.5,20.64,8.91
2016,12,5,8,0,409.0,36.0,0.6,5.0,84.0,29.77,20.75
2016,12,5,8,15,489.0,43.5,0.55,5.0,124.5,35.45,26.66
2016,12,5,8,30,569.0,51.0,0.5,5.0,165.0,41.15,32.27
2016,12,5,8,45,622.0,56.0,0.5,5.5,206.5,44.64,35.63
2016,12,5,9,0,675.0,61.0,0.5,6.0,248.0,48.17,38.88
2016,12,5,9,15,708.5,64.5,0.75,6.5,286.0,54.89,44.94
2016,12,5,9,30,742.0,68.0,1.0,7.0,324.0,57.33,47.03
2016,12,5,9,45,770.0,69.5,1.25,8.0,358.5,58.16,47.51
2016,12,5,10,0,798.0,71.0,1.5,9.0,393.0,59.08,48.06
2016,12,5,10,15,813.5,73.0,1.7,9.5,421.0,60.29,48.96
2016,12,5,10,30,829.0,75.0,1.9,10.0,449.0,96.05,55.34
2016,12,5,10,45,839.0,76.5,2.1,10.5,470.0,145.79,83.42
2016,12,5,11,0,849.0,78.0,2.3,11.0,491.0,195.69,121.65
2016,12,5,11,15,854.5,79.0,2.25,11.0,504.5,244.17,164.03
2016,12,5,11,30,860.0,80.0,2.2,11.0,518.0,291.88,207.84
2016,12,5,11,45,862.0,80.0,2.2,11.5,524.0,336.68,249.45
2016,12,5,12,0,864.0,80.0,2.2,12.0,530.0,379.94,289.34
2016,12,5,12,15,863.0,80.0,2.15,12.0,529.0,420.31,326.62
2016,12,5,12,30,862.0,80.0,2.1,12.0,528.0,458.54,361.33
2016,12,5,12,45,857.0,80.0,2.1,12.0,518.5,492.59,392.11
2016,12,5,13,0,852.0,80.0,2.1,12.0,509.0,523.94,420.05
2016,12,5,13,15,684.0,118.0,2.1,11.5,456.0,503.39,407.45
2016,12,5,13,30,516.0,156.0,2.1,11.0,403.0,464.17,379.07
2016,12,5,13,45,515.5,147.5,2.1,11.0,384.0,474.2,389.18
2016,12,5,14,0,515.0,139.0,2.1,11.0,365.0,482.07,397.12
2016,12,5,14,15,434.0,142.5,1.95,11.0,324.0,449.01,371.2
2016,12,5,14,30,353.0,146.0,1.8,11.0,283.0,398.32,331.06
2016,12,5,14,45,530.0,106.5,1.65,11.0,291.0,495.52,411.47
2016,12,5,15,0,707.0,67.0,1.5,11.0,299.0,581.7,480.25
2016,12,5,15,15,668.5,63.0,1.3,10.5,260.0,561.73,463.8
2016,12,5,15,30,630.0,59.0,1.1,10.0,221.0,535.18,442.36
2016,12,5,15,45,568.5,53.5,0.9,9.5,179.5,488.46,403.83
2016,12,5,16,0,507.0,48.0,0.7,9.0,138.0,439.84,362.07
2016,12,5,16,15,417.0,39.0,0.75,8.5,99.5,366.77,299.84
2016,12,5,16,30,327.0,30.0,0.8,8.0,61.0,294.53,227.64
2016,12,5,16,45,163.5,15.0,0.85,8.0,30.5,150.63,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,1.5,3.75,5.0,1.5,0.0,0.0
2016,12,6,7,30,0.0,3.0,3.7,5.0,3.0,2.56,0.0
2016,12,6,7,45,0.0,9.0,3.7,5.0,9.0,7.39,0.0
2016,12,6,8,0,0.0,15.0,3.7,5.0,15.0,12.34,5.23
2016,12,6,8,15,0.0,23.0,3.7,5.0,23.0,18.95,11.58
2016,12,6,8,30,0.0,31.0,3.7,5.0,31.0,25.58,17.88
2016,12,6,8,45,0.0,39.0,3.75,5.0,39.0,32.21,24.15
2016,12,6,9,0,0.0,47.0,3.8,5.0,47.0,38.86,30.37
2016,12,6,9,15,0.0,54.5,3.85,5.0,54.5,45.11,36.14
2016,12,6,9,30,0.0,62.0,3.9,5.0,62.0,51.36,41.87
2016,12,6,9,45,0.0,50.5,3.95,5.0,50.5,41.77,32.98
2016,12,6,10,0,0.0,39.0,4.0,5.0,39.0,32.22,24.13
2016,12,6,10,15,0.0,27.5,4.0,5.0,27.5,22.7,15.32
2016,12,6,10,30,0.0,16.0,4.0,5.0,16.0,13.2,6.02
2016,12,6,10,45,0.0,50.5,4.05,5.5,50.5,41.8,31.12
2016,12,6,11,0,0.0,85.0,4.1,6.0,85.0,70.56,56.05
2016,12,6,11,15,0.0,52.5,4.05,6.0,52.5,43.48,32.42
2016,12,6,11,30,0.0,20.0,4.0,6.0,20.0,16.52,8.84
2016,12,6,11,45,0.0,40.0,4.0,6.0,40.0,33.1,23.34
2016,12,6,12,0,0.0,60.0,4.0,6.0,60.0,49.74,37.82
2016,12,6,12,15,0.0,42.5,4.0,6.0,42.5,35.18,25.13
2016,12,6,12,30,0.0,25.0,4.0,6.0,25.0,20.66,12.45
2016,12,6,12,45,0.0,63.5,4.0,6.5,63.5,52.65,40.3
2016,12,6,13,0,0.0,102.0,4.0,7.0,102.0,85.04,68.22
2016,12,6,13,15,0.0,60.5,3.5,7.0,60.5,50.14,38.08
2016,12,6,13,30,0.0,19.0,3.0,7.0,19.0,15.68,8.09
2016,12,6,13,45,0.0,64.5,2.55,7.5,64.5,53.46,41.05
2016,12,6,14,0,0.0,110.0,2.1,8.0,110.0,93.35,75.43
2016,12,6,14,15,0.0,62.0,1.8,7.5,62.0,51.36,39.31
2016,12,6,14,30,0.0,14.0,1.5,7.0,14.0,11.53,4.53
2016,12,6,14,45,0.0,12.5,1.25,7.0,12.5,10.29,3.46
2016,12,6,15,0,0.0,11.0,1.0,7.0,11.0,9.05,2.37
2016,12,6,15,15,275.5,42.0,1.1,7.0,112.5,262.64,227.56
2016,12,6,15,30,551.0,73.0,1.2,7.0,214.0,496.31,418.97
2016,12,6,15,45,483.0,66.5,1.35,7.0,174.0,443.62,373.63
2016,12,6,16,0,415.0,60.0,1.5,7.0,134.0,388.44,326.66
2016,12,6,16,15,325.5,48.0,1.35,6.5,96.5,314.28,261.24
2016,12,6,16,30,236.0,36.0,1.2,6.0,59.0,242.34,189.3
2016,12,6,16,45,118.0,18.0,1.1,5.5,29.5,122.43,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,77.0,6.0,1.2,2.5,8.0,0.0,0.0
2016,12,7,7,30,154.0,12.0,1.2,3.0,16.0,10.24,0.0
2016,12,7,7,45,307.0,23.0,1.3,3.5,50.5,19.16,6.41
2016,12,7,8,0,460.0,34.0,1.4,4.0,85.0,28.3,19.34
2016,12,7,8,15,541.5,41.0,1.45,4.5,127.5,33.68,25.0
2016,12,7,8,30,623.0,48.0,1.5,5.0,170.0,42.59,33.49
2016,12,7,8,45,679.5,51.5,1.6,5.5,212.5,45.21,36.06
2016,12,7,9,0,736.0,55.0,1.7,6.0,255.0,47.94,38.61
2016,12,7,9,15,768.0,58.0,1.8,6.5,294.5,50.12,40.55
2016,12,7,9,30,800.0,61.0,1.9,7.0,334.0,52.34,42.46
2016,12,7,9,45,826.5,62.5,2.0,8.0,369.0,53.35,43.15
2016,12,7,10,0,853.0,64.0,2.1,9.0,404.0,54.42,43.87
2016,12,7,10,15,867.5,65.5,2.0,9.0,432.0,61.82,50.46
2016,12,7,10,30,882.0,67.0,1.9,9.0,460.0,94.37,54.92
2016,12,7,10,45,891.5,68.0,1.85,9.5,482.0,145.61,82.13
2016,12,7,11,0,901.0,69.0,1.8,10.0,504.0,196.79,120.54
2016,12,7,11,15,906.5,70.0,1.6,10.5,518.0,246.88,163.6
2016,12,7,11,30,912.0,71.0,1.4,11.0,532.0,296.1,207.96
2016,12,7,11,45,914.0,71.5,1.25,11.5,539.0,342.76,250.62
2016,12,7,12,0,916.0,72.0,1.1,12.0,546.0,387.8,291.19
2016,12,7,12,15,915.0,72.0,0.9,12.0,545.0,429.41,328.27
2016,12,7,12,30,914.0,72.0,0.7,12.0,544.0,468.78,362.15
2016,12,7,12,45,911.0,71.0,0.55,12.5,535.0,503.83,391.01
2016,12,7,13,0,908.0,70.0,0.4,13.0,526.0,536.17,416.53
2016,12,7,13,15,900.0,69.0,0.4,13.0,509.5,563.0,439.39
2016,12,7,13,30,892.0,68.0,0.4,13.0,493.0,586.63,459.39
2016,12,7,13,45,880.0,67.0,0.45,13.0,469.0,604.64,475.51
2016,12,7,14,0,868.0,66.0,0.5,13.0,445.0,619.23,488.88
2016,12,7,14,15,850.5,64.0,0.6,13.0,415.0,630.57,500.18
2016,12,7,14,30,833.0,62.0,0.7,13.0,385.0,633.94,505.53
2016,12,7,14,45,807.0,60.0,0.8,13.0,349.0,628.13,503.82
2016,12,7,15,0,781.0,58.0,0.9,13.0,313.0,618.75,499.03
2016,12,7,15,15,745.5,54.5,0.8,12.5,273.0,597.69,483.61
2016,12,7,15,30,710.0,51.0,0.7,12.0,233.0,573.42,464.87
2016,12,7,15,45,651.5,47.0,0.65,11.5,190.5,529.92,430.81
2016,12,7,16,0,593.0,43.0,0.6,11.0,148.0,483.79,392.87
2016,12,7,16,15,503.5,35.5,0.6,10.5,107.5,419.33,337.7
2016,12,7,16,30,414.0,28.0,0.6,10.0,67.0,348.9,265.96
2016,12,7,16,45,207.0,14.0,0.65,10.0,33.5,176.67,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,1.7,3.0,4.0,0.0,0.0
2016,12,8,7,30,0.0,8.0,1.8,3.0,8.0,6.83,0.0
2016,12,8,7,45,53.0,23.5,1.95,3.5,29.5,18.8,5.27
2016,12,8,8,0,106.0,39.0,2.1,4.0,51.0,30.12,20.82
2016,12,8,8,15,131.5,57.0,2.35,4.5,78.0,43.19,33.53
2016,12,8,8,30,157.0,75.0,2.6,5.0,105.0,55.92,45.59
2016,12,8,8,45,175.0,91.5,2.85,5.5,133.0,67.3,56.22
2016,12,8,9,0,193.0,108.0,3.1,6.0,161.0,78.37,66.39
2016,12,8,9,15,209.0,122.0,3.2,6.0,186.5,87.57,74.81
2016,12,8,9,30,225.0,136.0,3.3,6.0,212.0,96.54,82.9
2016,12,8,9,45,125.5,144.5,3.45,6.5,188.0,104.27,89.63
2016,12,8,10,0,26.0,153.0,3.6,7.0,164.0,117.24,100.98
2016,12,8,10,15,82.0,174.5,3.6,7.0,210.5,126.68,109.24
2016,12,8,10,30,138.0,196.0,3.6,7.0,257.0,142.9,114.94
2016,12,8,10,45,185.0,203.5,3.65,7.5,289.5,165.08,128.87
2016,12,8,11,0,232.0,211.0,3.7,8.0,322.0,192.02,148.16
2016,12,8,11,15,277.5,211.0,3.75,8.0,348.0,217.24,167.8
2016,12,8,11,30,323.0,211.0,3.8,8.0,374.0,248.24,193.52
2016,12,8,11,45,320.5,214.5,3.9,8.0,378.0,271.32,215.01
2016,12,8,12,0,318.0,218.0,4.0,8.0,382.0,293.65,235.88
2016,12,8,12,15,372.0,206.5,4.05,8.0,398.5,324.53,262.78
2016,12,8,12,30,426.0,195.0,4.1,8.0,415.0,363.97,297.01
2016,12,8,12,45,388.0,199.5,4.15,8.5,397.0,366.15,300.86
2016,12,8,13,0,350.0,204.0,4.2,9.0,379.0,370.46,305.9
2016,12,8,13,15,321.5,201.5,4.2,8.5,359.0,369.89,307.6
2016,12,8,13,30,293.0,199.0,4.2,8.0,339.0,366.58,306.72
2016,12,8,13,45,273.5,191.5,4.25,8.0,317.0,360.97,303.33
2016,12,8,14,0,254.0,184.0,4.3,8.0,295.0,353.3,298.02
2016,12,8,14,15,303.0,164.5,4.2,8.0,288.0,373.97,316.95
2016,12,8,14,30,352.0,145.0,4.1,8.0,281.0,394.38,335.59
2016,12,8,14,45,345.0,132.5,4.1,8.0,255.5,385.13,328.89
2016,12,8,15,0,338.0,120.0,4.1,8.0,230.0,374.13,320.57
2016,12,8,15,15,327.5,105.5,3.9,7.5,201.5,371.15,318.55
2016,12,8,15,30,317.0,91.0,3.7,7.0,173.0,352.15,302.89
2016,12,8,15,45,294.0,77.0,3.5,6.5,142.0,323.58,278.13
2016,12,8,16,0,271.0,63.0,3.3,6.0,111.0,293.73,251.09
2016,12,8,16,15,231.5,47.5,3.05,5.5,80.5,249.79,210.26
2016,12,8,16,30,192.0,32.0,2.8,5.0,50.0,205.53,162.29
2016,12,8,16,45,96.0,16.0,2.55,4.5,25.0,103.99,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,102.0,5.5,1.35,-4.0,7.0,0.0,0.0
2016,12,9,7,30,204.0,11.0,1.6,-3.0,14.0,9.39,0.0
2016,12,9,7,45,364.5,21.0,1.9,-2.5,50.5,19.17,4.68
2016,12,9,8,0,525.0,31.0,2.2,-2.0,87.0,28.31,19.64
2016,12,9,8,15,607.5,37.5,2.45,-1.5,131.5,33.85,25.69
2016,12,9,8,30,690.0,44.0,2.7,-1.0,176.0,39.44,31.29
2016,12,9,8,45,739.0,48.5,2.95,-0.5,220.0,43.07,34.88
2016,12,9,9,0,788.0,53.0,3.2,0.0,264.0,46.73,38.36
2016,12,9,9,15,820.0,56.5,3.2,0.0,305.0,49.42,40.92
2016,12,9,9,30,852.0,60.0,3.2,0.0,346.0,52.12,43.42
2016,12,9,9,45,875.0,62.0,3.2,0.0,382.0,53.54,44.69
2016,12,9,10,0,898.0,64.0,3.2,0.0,418.0,60.82,51.4
2016,12,9,10,15,912.5,66.0,3.15,0.5,448.0,62.69,52.95
2016,12,9,10,30,927.0,68.0,3.1,1.0,478.0,92.56,56.41
2016,12,9,10,45,938.0,69.0,3.05,1.5,500.5,146.34,84.3
2016,12,9,11,0,949.0,70.0,3.0,2.0,523.0,200.17,125.18
2016,12,9,11,15,955.0,70.5,2.95,2.0,538.5,252.44,171.71
2016,12,9,11,30,961.0,71.0,2.9,2.0,554.0,303.78,220.34
2016,12,9,11,45,964.0,71.0,2.85,2.5,561.5,352.67,267.35
2016,12,9,12,0,967.0,71.0,2.8,3.0,569.0,399.92,312.56
2016,12,9,12,15,966.5,71.0,2.75,3.0,568.0,443.98,354.92
2016,12,9,12,30,966.0,71.0,2.7,3.0,567.0,485.74,394.4
2016,12,9,12,45,964.0,70.0,2.7,3.5,558.5,523.34,428.97
2016,12,9,13,0,962.0,69.0,2.7,4.0,550.0,558.17,460.36
2016,12,9,13,15,955.0,68.5,2.65,4.0,533.0,587.97,487.6
2016,12,9,13,30,948.0,68.0,2.6,4.0,516.0,614.49,511.63
2016,12,9,13,45,938.5,66.0,2.6,4.0,492.0,634.56,530.33
2016,12,9,14,0,929.0,64.0,2.6,4.0,468.0,651.06,545.89
2016,12,9,14,15,912.5,62.0,2.55,3.5,437.0,659.61,555.6
2016,12,9,14,30,896.0,60.0,2.5,3.0,406.0,664.43,562.13
2016,12,9,14,45,873.5,57.5,2.45,3.0,369.0,661.06,560.87
2016,12,9,15,0,851.0,55.0,2.4,3.0,332.0,659.77,560.62
2016,12,9,15,15,816.5,52.0,2.1,2.5,290.5,640.69,544.92
2016,12,9,15,30,782.0,49.0,1.8,2.0,249.0,618.21,525.66
2016,12,9,15,45,729.0,44.5,1.55,1.5,205.0,578.19,491.35
2016,12,9,16,0,676.0,40.0,1.3,1.0,161.0,535.51,452.97
2016,12,9,16,15,588.0,33.5,1.25,0.5,117.5,465.1,390.49
2016,12,9,16,30,500.0,27.0,1.2,0.0,74.0,393.88,313.52
2016,12,9,16,45,250.0,13.5,1.15,-0.5,37.0,199.67,3.9
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-6.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-6.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-6.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,245.0,15.5,1.2,-3.5,41.0,12.56,0.34
2016,12,10,8,0,490.0,31.0,1.4,-3.0,82.0,28.26,19.6
2016,12,10,8,15,573.0,38.0,1.45,-2.5,125.5,34.22,26.13
2016,12,10,8,30,656.0,45.0,1.5,-2.0,169.0,40.2,32.14
2016,12,10,8,45,705.0,49.5,1.55,-1.5,212.0,43.75,35.68
2016,12,10,9,0,754.0,54.0,1.6,-1.0,255.0,47.35,39.12
2016,12,10,9,15,787.0,57.5,1.6,-0.5,295.0,49.99,41.56
2016,12,10,9,30,820.0,61.0,1.6,0.0,335.0,52.64,43.94
2016,12,10,9,45,847.0,62.5,1.65,0.0,370.5,53.66,44.83
2016,12,10,10,0,874.0,64.0,1.7,0.0,406.0,54.74,45.77
2016,12,10,10,15,888.5,65.5,1.8,0.5,435.5,62.02,52.36
2016,12,10,10,30,903.0,67.0,1.9,1.0,465.0,88.65,54.7
2016,12,10,10,45,915.0,67.5,2.0,1.5,487.5,140.82,80.82
2016,12,10,11,0,927.0,68.0,2.1,2.0,510.0,193.14,119.99
2016,12,10,11,15,933.0,69.0,2.15,2.0,525.0,244.63,165.5
2016,12,10,11,30,939.0,70.0,2.2,2.0,540.0,295.27,213.23
2016,12,10,11,45,944.0,69.0,2.25,2.5,547.5,342.82,258.84
2016,12,10,12,0,949.0,68.0,2.3,3.0,555.0,388.9,302.94
2016,12,10,12,15,949.0,68.0,2.25,3.0,554.5,432.33,344.54
2016,12,10,12,30,949.0,68.0,2.2,3.0,554.0,473.54,383.35
2016,12,10,12,45,946.0,67.5,2.2,3.5,545.5,510.49,417.22
2016,12,10,13,0,943.0,67.0,2.2,4.0,537.0,544.68,447.93
2016,12,10,13,15,936.0,66.0,2.15,4.0,521.0,573.34,474.08
2016,12,10,13,30,929.0,65.0,2.1,4.0,505.0,598.76,497.06
2016,12,10,13,45,920.0,63.5,2.05,4.0,481.5,619.16,515.6
2016,12,10,14,0,911.0,62.0,2.0,4.0,458.0,636.13,531.06
2016,12,10,14,15,895.0,60.0,1.85,4.0,427.5,644.66,538.96
2016,12,10,14,30,879.0,58.0,1.7,4.0,397.0,649.54,543.65
2016,12,10,14,45,858.0,55.5,1.6,4.0,361.0,646.98,542.53
2016,12,10,15,0,837.0,53.0,1.5,4.0,325.0,640.94,538.1
2016,12,10,15,15,803.5,50.0,1.3,3.5,284.5,628.29,527.72
2016,12,10,15,30,770.0,47.0,1.1,3.0,244.0,606.62,509.45
2016,12,10,15,45,718.0,43.0,0.9,2.5,200.5,568.09,476.71
2016,12,10,16,0,666.0,39.0,0.7,2.0,157.0,526.99,440.1
2016,12,10,16,15,579.5,32.5,0.7,1.5,114.5,457.95,380.16
2016,12,10,16,30,493.0,26.0,0.7,1.0,72.0,388.39,306.46
2016,12,10,16,45,246.5,13.0,0.7,0.5,36.0,196.76,9.14
2016,12,10,17,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
